Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.91,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,7.07
2016,1,1,8,15,0.0,31.5,4.25,4.0,31.5,27.78,18.39
2016,1,1,8,30,0.0,45.0,4.3,4.0,45.0,40.61,30.09
2016,1,1,8,45,0.0,60.0,4.4,4.5,60.0,55.58,43.52
2016,1,1,9,0,0.0,75.0,4.5,5.0,75.0,70.38,56.61
2016,1,1,9,15,0.0,89.0,4.5,5.0,89.0,83.91,68.52
2016,1,1,9,30,0.0,103.0,4.5,5.0,103.0,97.4,80.24
2016,1,1,9,45,55.5,143.5,4.55,5.0,166.5,202.24,173.14
2016,1,1,10,0,111.0,184.0,4.6,5.0,230.0,316.57,271.54
2016,1,1,10,15,66.5,184.5,4.5,5.0,213.0,257.93,219.64
2016,1,1,10,30,22.0,185.0,4.4,5.0,196.0,200.03,168.35
2016,1,1,10,45,187.5,202.0,4.35,5.5,301.0,398.83,340.21
2016,1,1,11,0,353.0,219.0,4.3,6.0,406.0,583.65,491.83
2016,1,1,11,15,342.0,231.0,4.25,6.0,418.5,584.01,489.72
2016,1,1,11,30,331.0,243.0,4.2,6.0,431.0,582.84,487.41
2016,1,1,11,45,241.0,260.0,4.2,6.0,398.5,499.8,418.28
2016,1,1,12,0,151.0,277.0,4.2,6.0,366.0,434.46,362.64
2016,1,1,12,15,79.0,236.5,4.15,6.0,283.5,305.79,255.67
2016,1,1,12,30,7.0,196.0,4.1,6.0,201.0,187.43,154.79
2016,1,1,12,45,6.0,193.0,4.05,6.5,197.0,182.88,150.83
2016,1,1,13,0,5.0,190.0,4.0,7.0,193.0,178.48,146.86
2016,1,1,13,15,2.5,178.0,3.95,7.0,179.5,164.36,134.98
2016,1,1,13,30,0.0,166.0,3.9,7.0,166.0,150.65,123.46
2016,1,1,13,45,16.0,192.5,3.85,7.0,201.0,186.52,154.23
2016,1,1,14,0,32.0,219.0,3.8,7.0,236.0,229.08,190.21
2016,1,1,14,15,16.0,180.5,3.7,7.0,189.0,172.92,142.91
2016,1,1,14,30,0.0,142.0,3.6,7.0,142.0,127.27,104.26
2016,1,1,14,45,0.0,140.5,3.5,7.0,140.5,125.68,103.17
2016,1,1,15,0,0.0,139.0,3.4,7.0,139.0,124.05,101.99
2016,1,1,15,15,0.0,126.5,3.2,6.5,126.5,112.42,92.39
2016,1,1,15,30,0.0,114.0,3.0,6.0,114.0,100.91,82.8
2016,1,1,15,45,0.0,100.0,2.8,6.0,100.0,88.18,71.87
2016,1,1,16,0,0.0,86.0,2.6,6.0,86.0,75.57,60.93
2016,1,1,16,15,0.0,71.0,2.35,5.5,71.0,62.23,49.3
2016,1,1,16,30,0.0,56.0,2.1,5.0,56.0,49.05,37.61
2016,1,1,16,45,0.0,41.5,1.85,5.0,41.5,36.47,26.22
2016,1,1,17,0,0.0,27.0,1.6,5.0,27.0,23.8,15.57
2016,1,1,17,15,0.0,15.5,1.55,5.0,15.5,13.64,4.37
2016,1,1,17,30,0.0,4.0,1.5,5.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,1.5,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,0.8,4.5,9.0,7.91,0.0
2016,1,2,8,0,0.0,18.0,0.8,5.0,18.0,15.84,7.04
2016,1,2,8,15,0.0,31.5,0.8,5.0,31.5,27.78,18.38
2016,1,2,8,30,0.0,45.0,0.8,5.0,45.0,40.64,30.08
2016,1,2,8,45,0.0,60.0,0.85,5.0,60.0,55.61,43.52
2016,1,2,9,0,0.0,75.0,0.9,5.0,75.0,70.4,56.64
2016,1,2,9,15,0.0,89.5,0.85,5.0,89.5,84.5,68.96
2016,1,2,9,30,0.0,104.0,0.8,5.0,104.0,98.55,81.05
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,101.48,83.24
2016,1,2,10,0,0.0,113.0,0.8,6.0,113.0,104.8,85.74
2016,1,2,10,15,0.0,134.5,0.8,6.0,134.5,126.4,103.97
2016,1,2,10,30,0.0,156.0,0.8,6.0,156.0,148.04,121.96
2016,1,2,10,45,15.0,184.0,0.8,6.0,192.5,190.36,157.69
2016,1,2,11,0,30.0,212.0,0.8,6.0,229.0,249.15,206.14
2016,1,2,11,15,26.5,215.5,0.8,6.0,231.0,231.39,190.84
2016,1,2,11,30,23.0,219.0,0.8,6.0,233.0,230.13,189.5
2016,1,2,11,45,11.5,191.5,0.8,6.5,198.5,189.48,155.23
2016,1,2,12,0,0.0,164.0,0.8,7.0,164.0,150.75,122.51
2016,1,2,12,15,0.0,132.0,0.85,7.0,132.0,119.21,96.28
2016,1,2,12,30,0.0,100.0,0.9,7.0,100.0,88.94,70.82
2016,1,2,12,45,0.0,110.5,0.95,7.0,110.5,98.67,79.14
2016,1,2,13,0,0.0,121.0,1.0,7.0,121.0,108.41,87.39
2016,1,2,13,15,2.0,153.0,0.95,7.0,154.5,139.98,114.0
2016,1,2,13,30,4.0,185.0,0.9,7.0,188.0,171.73,140.44
2016,1,2,13,45,16.0,200.5,0.9,7.5,210.0,194.25,159.07
2016,1,2,14,0,28.0,216.0,0.9,8.0,232.0,215.67,176.61
2016,1,2,14,15,20.5,199.5,0.8,8.0,211.0,193.62,158.33
2016,1,2,14,30,13.0,183.0,0.7,8.0,190.0,172.5,140.99
2016,1,2,14,45,6.5,125.0,0.6,8.0,128.5,114.7,92.88
2016,1,2,15,0,0.0,67.0,0.5,8.0,67.0,59.23,45.87
2016,1,2,15,15,0.0,61.0,0.4,7.5,61.0,53.89,41.57
2016,1,2,15,30,0.0,55.0,0.3,7.0,55.0,48.56,37.12
2016,1,2,15,45,0.0,48.5,0.25,7.0,48.5,42.79,32.16
2016,1,2,16,0,0.0,42.0,0.2,7.0,42.0,37.03,27.14
2016,1,2,16,15,0.0,34.5,0.2,6.5,34.5,30.39,21.32
2016,1,2,16,30,0.0,27.0,0.2,6.0,27.0,23.76,15.41
2016,1,2,16,45,0.0,20.0,0.2,6.0,20.0,17.58,9.79
2016,1,2,17,0,0.0,13.0,0.2,6.0,13.0,11.42,4.58
2016,1,2,17,15,0.0,7.5,0.25,6.0,7.5,6.58,0.0
2016,1,2,17,30,0.0,2.0,0.3,6.0,2.0,1.82,0.0
2016,1,2,17,45,0.0,1.0,0.4,6.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,169.0,15.0,2.65,5.5,30.0,139.14,0.0
2016,1,3,8,0,338.0,30.0,3.0,6.0,60.0,289.45,224.9
2016,1,3,8,15,439.0,39.5,3.0,6.5,104.5,381.78,320.67
2016,1,3,8,30,540.0,49.0,3.0,7.0,149.0,481.51,408.81
2016,1,3,8,45,602.5,55.5,3.05,7.5,196.5,554.63,470.48
2016,1,3,9,0,665.0,62.0,3.1,8.0,244.0,629.94,531.08
2016,1,3,9,15,378.0,104.5,3.1,8.5,211.5,464.7,395.41
2016,1,3,9,30,91.0,147.0,3.1,9.0,179.0,241.44,203.75
2016,1,3,9,45,91.5,164.5,3.15,10.0,200.0,261.47,219.94
2016,1,3,10,0,92.0,182.0,3.2,11.0,221.0,281.23,234.88
2016,1,3,10,15,99.0,198.5,3.15,11.5,244.0,305.1,253.53
2016,1,3,10,30,106.0,215.0,3.1,12.0,267.0,328.81,271.74
2016,1,3,10,45,135.0,230.0,3.05,12.5,299.5,386.95,317.83
2016,1,3,11,0,164.0,245.0,3.0,13.0,332.0,428.01,349.56
2016,1,3,11,15,241.5,246.0,2.95,13.0,380.0,494.86,403.26
2016,1,3,11,30,319.0,247.0,2.9,13.0,428.0,577.47,467.41
2016,1,3,11,45,347.0,247.5,2.9,13.5,448.5,596.14,480.3
2016,1,3,12,0,375.0,248.0,2.9,14.0,469.0,612.88,492.02
2016,1,3,12,15,317.5,262.0,2.9,14.0,450.5,569.41,457.05
2016,1,3,12,30,260.0,276.0,2.9,14.0,432.0,526.51,422.71
2016,1,3,12,45,333.5,259.5,2.9,14.5,459.0,557.45,447.37
2016,1,3,13,0,407.0,243.0,2.9,15.0,486.0,583.81,467.69
2016,1,3,13,15,655.5,166.0,2.9,15.0,548.5,690.79,552.07
2016,1,3,13,30,904.0,89.0,2.9,15.0,611.0,752.87,599.71
2016,1,3,13,45,899.5,87.0,2.95,15.0,593.0,711.5,568.85
2016,1,3,14,0,895.0,85.0,3.0,15.0,575.0,667.81,535.19
2016,1,3,14,15,884.5,83.5,3.0,15.0,548.5,621.76,498.57
2016,1,3,14,30,874.0,82.0,3.0,15.0,522.0,570.87,457.36
2016,1,3,14,45,861.0,79.0,3.0,15.0,489.0,516.06,412.0
2016,1,3,15,0,848.0,76.0,3.0,15.0,456.0,460.7,364.82
2016,1,3,15,15,826.0,73.5,2.75,14.5,416.5,402.02,313.9
2016,1,3,15,30,804.0,71.0,2.5,14.0,377.0,344.28,262.47
2016,1,3,15,45,777.0,66.0,2.3,14.0,333.5,283.96,207.85
2016,1,3,16,0,750.0,61.0,2.1,14.0,290.0,225.79,155.11
2016,1,3,16,15,702.0,56.0,1.9,13.0,242.5,166.71,104.68
2016,1,3,16,30,654.0,51.0,1.7,12.0,195.0,112.88,62.97
2016,1,3,16,45,581.5,43.0,1.5,11.0,147.5,60.81,31.88
2016,1,3,17,0,509.0,35.0,1.3,10.0,100.0,30.77,21.38
2016,1,3,17,15,362.0,24.5,1.3,9.5,60.0,20.0,9.63
2016,1,3,17,30,215.0,14.0,1.3,9.0,20.0,12.73,0.0
2016,1,3,17,45,107.5,7.0,1.35,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,13.0,2.65,1.5,34.0,171.79,0.0
2016,1,4,8,0,472.0,26.0,3.0,2.0,68.0,360.02,283.25
2016,1,4,8,15,570.0,33.0,2.95,2.5,116.0,454.05,385.34
2016,1,4,8,30,668.0,40.0,2.9,3.0,164.0,554.0,473.19
2016,1,4,8,45,725.0,45.0,2.9,4.0,213.5,626.03,532.97
2016,1,4,9,0,782.0,50.0,2.9,5.0,263.0,699.41,590.45
2016,1,4,9,15,818.0,53.5,2.9,6.0,310.5,754.58,630.92
2016,1,4,9,30,854.0,57.0,2.9,7.0,358.0,800.67,662.74
2016,1,4,9,45,878.0,59.5,2.95,8.0,401.0,841.35,689.68
2016,1,4,10,0,902.0,62.0,3.0,9.0,444.0,879.81,714.21
2016,1,4,10,15,919.0,63.5,2.95,9.0,481.0,908.1,732.66
2016,1,4,10,30,936.0,65.0,2.9,9.0,518.0,933.29,748.76
2016,1,4,10,45,946.5,66.5,2.9,9.5,548.0,949.26,757.21
2016,1,4,11,0,957.0,68.0,2.9,10.0,578.0,961.58,763.2
2016,1,4,11,15,964.5,69.0,2.85,10.5,600.5,966.76,763.81
2016,1,4,11,30,972.0,70.0,2.8,11.0,623.0,968.07,761.91
2016,1,4,11,45,973.0,72.5,2.75,11.5,637.0,961.52,754.71
2016,1,4,12,0,974.0,75.0,2.7,12.0,651.0,951.08,745.06
2016,1,4,12,15,975.0,75.0,2.65,12.0,656.5,933.79,732.21
2016,1,4,12,30,976.0,75.0,2.6,12.0,662.0,912.81,716.96
2016,1,4,12,45,974.0,75.5,2.6,12.5,659.0,886.34,697.11
2016,1,4,13,0,972.0,76.0,2.6,13.0,656.0,856.48,675.0
2016,1,4,13,15,968.0,75.5,2.6,13.0,645.0,820.73,649.93
2016,1,4,13,30,964.0,75.0,2.6,13.0,634.0,782.04,622.65
2016,1,4,13,45,956.0,74.5,2.6,13.0,614.0,737.88,591.17
2016,1,4,14,0,948.0,74.0,2.6,13.0,594.0,691.47,555.36
2016,1,4,14,15,937.5,72.5,2.6,13.0,567.0,640.49,515.19
2016,1,4,14,30,927.0,71.0,2.6,13.0,540.0,587.99,472.75
2016,1,4,14,45,909.5,70.0,2.6,13.0,505.0,531.27,425.75
2016,1,4,15,0,892.0,69.0,2.6,13.0,470.0,474.21,377.08
2016,1,4,15,15,870.5,66.5,2.45,12.5,429.5,414.15,324.9
2016,1,4,15,30,849.0,64.0,2.3,12.0,389.0,354.21,271.38
2016,1,4,15,45,817.0,60.5,2.15,11.5,343.5,291.45,214.78
2016,1,4,16,0,785.0,57.0,2.0,11.0,298.0,231.31,160.21
2016,1,4,16,15,737.0,52.5,1.8,10.0,249.5,170.57,107.62
2016,1,4,16,30,689.0,48.0,1.6,9.0,201.0,115.01,63.85
2016,1,4,16,45,610.0,41.5,1.45,8.0,152.5,61.77,31.84
2016,1,4,17,0,531.0,35.0,1.3,7.0,104.0,30.71,21.68
2016,1,4,17,15,384.0,24.5,1.35,6.5,63.0,21.77,11.54
2016,1,4,17,30,237.0,14.0,1.4,6.0,22.0,12.73,0.0
2016,1,4,17,45,118.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,78.0,16.0,2.95,1.5,23.0,84.3,0.0
2016,1,5,8,0,156.0,32.0,3.1,2.0,46.0,176.82,137.41
2016,1,5,8,15,206.5,49.5,3.1,2.5,80.5,237.18,201.7
2016,1,5,8,30,257.0,67.0,3.1,3.0,115.0,301.23,260.8
2016,1,5,8,45,287.5,84.0,3.1,3.5,151.5,352.65,306.78
2016,1,5,9,0,318.0,101.0,3.1,4.0,188.0,405.1,351.89
2016,1,5,9,15,347.0,113.0,3.0,4.0,223.0,450.61,390.28
2016,1,5,9,30,376.0,125.0,2.9,4.0,258.0,496.44,427.77
2016,1,5,9,45,582.0,103.5,2.85,4.5,337.0,658.58,558.84
2016,1,5,10,0,788.0,82.0,2.8,5.0,416.0,815.24,676.24
2016,1,5,10,15,807.0,85.0,2.75,5.5,452.0,845.9,694.8
2016,1,5,10,30,826.0,88.0,2.7,6.0,488.0,873.71,712.08
2016,1,5,10,45,839.5,90.0,2.65,6.5,517.5,892.24,722.36
2016,1,5,11,0,853.0,92.0,2.6,7.0,547.0,907.42,730.27
2016,1,5,11,15,862.0,93.0,2.6,7.5,568.5,913.81,732.36
2016,1,5,11,30,871.0,94.0,2.6,8.0,590.0,916.61,732.1
2016,1,5,11,45,887.5,90.5,2.6,8.5,606.5,916.98,730.3
2016,1,5,12,0,904.0,87.0,2.6,9.0,623.0,905.37,720.14
2016,1,5,12,15,905.5,87.0,2.6,9.5,628.5,889.64,707.33
2016,1,5,12,30,907.0,87.0,2.6,10.0,634.0,870.44,692.23
2016,1,5,12,45,905.5,87.0,2.6,10.5,631.5,845.39,673.1
2016,1,5,13,0,904.0,87.0,2.6,11.0,629.0,817.18,651.83
2016,1,5,13,15,899.5,86.5,2.6,11.0,618.0,783.12,627.5
2016,1,5,13,30,895.0,86.0,2.6,11.0,607.0,746.37,601.13
2016,1,5,13,45,667.0,148.5,2.6,11.5,530.0,627.78,508.05
2016,1,5,14,0,439.0,211.0,2.6,12.0,453.0,508.36,412.17
2016,1,5,14,15,240.0,210.5,2.55,12.0,342.0,357.53,291.58
2016,1,5,14,30,41.0,210.0,2.5,12.0,231.0,219.53,178.29
2016,1,5,14,45,306.0,170.5,2.5,12.0,310.5,321.92,263.12
2016,1,5,15,0,571.0,131.0,2.5,12.0,390.0,393.82,317.55
2016,1,5,15,15,534.0,130.0,2.35,11.5,355.5,340.75,271.81
2016,1,5,15,30,497.0,129.0,2.2,11.0,321.0,294.29,231.32
2016,1,5,15,45,462.0,118.5,2.05,11.0,281.0,243.07,186.22
2016,1,5,16,0,427.0,108.0,1.9,11.0,241.0,195.44,144.31
2016,1,5,16,15,388.0,94.5,1.8,10.5,200.5,148.36,104.28
2016,1,5,16,30,349.0,81.0,1.7,10.0,160.0,105.83,70.33
2016,1,5,16,45,281.0,66.0,1.65,9.5,120.0,65.48,43.06
2016,1,5,17,0,213.0,51.0,1.6,9.0,80.0,39.29,29.08
2016,1,5,17,15,106.5,33.5,1.75,8.5,48.0,26.79,15.71
2016,1,5,17,30,0.0,16.0,1.9,8.0,16.0,14.55,0.0
2016,1,5,17,45,0.0,8.0,2.05,8.0,8.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,18.0,2.35,5.5,26.0,94.84,0.0
2016,1,6,8,0,180.0,36.0,2.5,6.0,52.0,198.99,152.39
2016,1,6,8,15,275.5,51.0,2.55,6.0,93.0,285.58,239.89
2016,1,6,8,30,371.0,66.0,2.6,6.0,134.0,380.46,324.96
2016,1,6,8,45,427.0,78.0,2.65,6.5,177.5,448.22,383.92
2016,1,6,9,0,483.0,90.0,2.7,7.0,221.0,518.74,442.8
2016,1,6,9,15,528.0,97.5,2.65,7.5,264.5,576.31,488.25
2016,1,6,9,30,573.0,105.0,2.6,8.0,308.0,640.16,536.71
2016,1,6,9,45,286.5,98.0,2.6,8.5,199.5,390.56,332.07
2016,1,6,10,0,0.0,91.0,2.6,9.0,91.0,81.94,65.06
2016,1,6,10,15,0.0,68.5,2.6,9.0,68.5,60.56,46.88
2016,1,6,10,30,0.0,46.0,2.6,9.0,46.0,40.61,29.59
2016,1,6,10,45,0.0,76.0,2.65,9.5,76.0,67.25,52.33
2016,1,6,11,0,0.0,106.0,2.7,10.0,106.0,95.16,75.82
2016,1,6,11,15,0.0,98.0,2.7,10.0,98.0,87.32,69.03
2016,1,6,11,30,0.0,90.0,2.7,10.0,90.0,79.75,62.54
2016,1,6,11,45,0.0,94.0,2.7,10.5,94.0,83.43,65.47
2016,1,6,12,0,0.0,98.0,2.7,11.0,98.0,87.13,68.4
2016,1,6,12,15,0.0,55.0,2.65,11.0,55.0,48.65,35.85
2016,1,6,12,30,0.0,12.0,2.6,11.0,12.0,10.59,3.41
2016,1,6,12,45,0.0,59.0,2.55,11.0,59.0,52.2,38.91
2016,1,6,13,0,0.0,106.0,2.5,11.0,106.0,94.43,74.53
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,86.12,67.54
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,77.97,60.73
2016,1,6,13,45,0.0,91.0,2.35,11.5,91.0,80.64,62.93
2016,1,6,14,0,0.0,94.0,2.3,12.0,94.0,83.37,65.19
2016,1,6,14,15,19.5,151.5,2.3,12.0,161.5,147.87,119.57
2016,1,6,14,30,39.0,209.0,2.3,12.0,229.0,217.48,177.08
2016,1,6,14,45,19.5,113.0,2.3,12.0,123.0,113.15,90.56
2016,1,6,15,0,0.0,17.0,2.3,12.0,17.0,14.97,7.25
2016,1,6,15,15,0.0,15.5,2.1,11.5,15.5,13.64,6.17
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,12.32,5.07
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,10.55,3.55
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,8.79,2.02
2016,1,6,16,15,0.0,8.5,1.35,11.0,8.5,7.46,0.86
2016,1,6,16,30,0.0,7.0,1.1,11.0,7.0,6.14,0.0
2016,1,6,16,45,0.0,5.0,0.85,11.0,5.0,4.38,0.0
2016,1,6,17,0,0.0,3.0,0.6,11.0,3.0,2.63,0.0
2016,1,6,17,15,0.0,1.5,0.55,10.5,1.5,1.31,0.0
2016,1,6,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.5,2.2,7.0,30.5,142.32,0.0
2016,1,7,8,0,355.0,29.0,2.3,7.0,61.0,298.17,228.86
2016,1,7,8,15,458.0,38.5,2.35,7.5,106.0,392.29,326.93
2016,1,7,8,30,561.0,48.0,2.4,8.0,151.0,494.17,415.94
2016,1,7,8,45,623.5,53.5,2.5,8.5,198.5,566.84,476.63
2016,1,7,9,0,686.0,59.0,2.6,9.0,246.0,635.72,531.6
2016,1,7,9,15,343.0,81.5,2.6,9.5,175.0,405.13,344.66
2016,1,7,9,30,0.0,104.0,2.6,10.0,104.0,98.49,79.2
2016,1,7,9,45,21.5,138.5,2.65,11.0,148.0,153.89,126.96
2016,1,7,10,0,43.0,173.0,2.7,12.0,192.0,226.22,187.0
2016,1,7,10,15,193.5,185.0,2.65,12.5,278.5,387.72,322.09
2016,1,7,10,30,344.0,197.0,2.6,13.0,365.0,553.78,453.56
2016,1,7,10,45,621.0,136.5,2.6,14.0,461.0,757.12,607.49
2016,1,7,11,0,898.0,76.0,2.6,15.0,557.0,920.79,719.84
2016,1,7,11,15,906.5,77.5,2.7,15.5,579.5,927.8,721.59
2016,1,7,11,30,915.0,79.0,2.8,16.0,602.0,931.14,722.46
2016,1,7,11,45,922.5,78.5,2.95,17.0,617.0,927.38,717.6
2016,1,7,12,0,930.0,78.0,3.1,18.0,632.0,919.88,710.31
2016,1,7,12,15,933.0,78.5,3.1,18.5,639.0,905.91,698.95
2016,1,7,12,30,936.0,79.0,3.1,19.0,646.0,888.29,685.27
2016,1,7,12,45,939.0,77.5,3.15,19.5,644.5,864.75,667.95
2016,1,7,13,0,942.0,76.0,3.2,20.0,643.0,837.71,648.29
2016,1,7,13,15,939.0,75.5,3.2,20.0,633.0,803.87,624.77
2016,1,7,13,30,936.0,75.0,3.2,20.0,623.0,767.09,599.12
2016,1,7,13,45,932.0,73.5,3.2,20.5,605.0,725.76,568.94
2016,1,7,14,0,928.0,72.0,3.2,21.0,587.0,681.94,534.92
2016,1,7,14,15,918.0,70.5,3.1,20.5,560.5,632.24,497.11
2016,1,7,14,30,908.0,69.0,3.0,20.0,534.0,581.01,457.09
2016,1,7,14,45,894.0,67.0,2.95,20.0,501.0,525.94,412.27
2016,1,7,15,0,880.0,65.0,2.9,20.0,468.0,470.26,365.68
2016,1,7,15,15,859.5,63.0,2.5,19.5,428.5,411.63,315.48
2016,1,7,15,30,839.0,61.0,2.1,19.0,389.0,353.14,264.17
2016,1,7,15,45,809.5,58.0,1.75,18.5,345.0,292.0,210.15
2016,1,7,16,0,780.0,55.0,1.4,18.0,301.0,233.18,157.87
2016,1,7,16,15,735.0,51.0,1.35,17.0,253.0,173.4,107.28
2016,1,7,16,30,690.0,47.0,1.3,16.0,205.0,118.41,64.45
2016,1,7,16,45,615.5,40.5,1.3,15.0,157.0,64.75,31.74
2016,1,7,17,0,541.0,34.0,1.3,14.0,109.0,29.47,20.06
2016,1,7,17,15,403.0,25.0,1.35,13.5,67.5,22.02,12.13
2016,1,7,17,30,265.0,16.0,1.4,13.0,26.0,14.41,0.0
2016,1,7,17,45,132.5,8.0,1.5,12.5,13.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,124.0,15.5,2.3,8.5,26.5,109.78,0.0
2016,1,8,8,0,248.0,31.0,2.4,9.0,53.0,232.56,176.82
2016,1,8,8,15,327.0,45.0,2.3,9.5,93.5,310.28,257.39
2016,1,8,8,30,406.0,59.0,2.2,10.0,134.0,396.36,333.04
2016,1,8,8,45,452.5,70.5,2.15,10.5,176.0,459.71,386.88
2016,1,8,9,0,499.0,82.0,2.1,11.0,218.0,524.51,439.27
2016,1,8,9,15,548.0,85.5,2.35,11.5,259.0,583.3,485.51
2016,1,8,9,30,597.0,89.0,2.6,12.0,300.0,642.06,530.36
2016,1,8,9,45,695.0,85.0,2.85,13.0,359.0,732.86,597.24
2016,1,8,10,0,793.0,81.0,3.1,14.0,418.0,819.45,658.69
2016,1,8,10,15,812.5,83.5,3.25,14.5,454.0,850.33,678.78
2016,1,8,10,30,832.0,86.0,3.4,15.0,490.0,878.38,697.07
2016,1,8,10,45,568.0,159.5,3.55,15.5,443.0,729.05,585.55
2016,1,8,11,0,304.0,233.0,3.7,16.0,396.0,558.14,449.54
2016,1,8,11,15,298.5,244.5,3.7,16.5,410.0,562.92,452.16
2016,1,8,11,30,293.0,256.0,3.7,17.0,424.0,566.31,452.87
2016,1,8,11,45,191.5,266.0,3.7,17.5,377.0,464.24,371.04
2016,1,8,12,0,90.0,276.0,3.7,18.0,330.0,364.81,290.39
2016,1,8,12,15,57.5,257.5,3.6,18.0,292.5,311.16,247.51
2016,1,8,12,30,25.0,239.0,3.5,18.0,255.0,246.1,195.09
2016,1,8,12,45,16.0,218.5,3.45,18.5,228.5,216.35,170.91
2016,1,8,13,0,7.0,198.0,3.4,19.0,202.0,187.76,147.58
2016,1,8,13,15,22.5,221.5,3.25,19.0,235.0,221.94,175.35
2016,1,8,13,30,38.0,245.0,3.1,19.0,268.0,265.75,210.3
2016,1,8,13,45,83.5,252.5,3.0,19.5,300.0,301.68,239.03
2016,1,8,14,0,129.0,260.0,2.9,20.0,332.0,342.35,270.75
2016,1,8,14,15,200.0,243.0,2.7,20.0,349.0,359.31,284.47
2016,1,8,14,30,271.0,226.0,2.5,20.0,366.0,376.93,297.9
2016,1,8,14,45,135.5,122.0,2.3,20.0,192.0,185.2,146.3
2016,1,8,15,0,0.0,18.0,2.1,20.0,18.0,15.86,7.6
2016,1,8,15,15,183.5,82.5,1.75,19.5,154.5,153.59,119.91
2016,1,8,15,30,367.0,147.0,1.4,19.0,291.0,265.29,204.25
2016,1,8,15,45,345.0,134.5,1.1,18.5,258.0,223.82,168.48
2016,1,8,16,0,323.0,122.0,0.8,18.0,225.0,184.59,135.15
2016,1,8,16,15,456.5,91.0,0.75,17.0,211.5,159.55,107.72
2016,1,8,16,30,590.0,60.0,0.7,16.0,198.0,118.4,68.48
2016,1,8,16,45,521.5,51.0,0.7,15.5,152.0,68.29,36.83
2016,1,8,17,0,453.0,42.0,0.7,15.0,106.0,33.82,23.79
2016,1,8,17,15,318.5,30.0,0.7,14.5,66.0,24.54,14.34
2016,1,8,17,30,184.0,18.0,0.7,14.0,26.0,14.95,0.0
2016,1,8,17,45,92.0,9.0,0.75,13.5,13.0,8.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,185.5,14.5,6.05,5.5,31.0,121.11,0.0
2016,1,9,8,0,371.0,29.0,6.4,6.0,62.0,307.79,239.49
2016,1,9,8,15,475.5,38.5,6.55,6.0,108.0,403.6,343.3
2016,1,9,8,30,580.0,48.0,6.7,6.0,154.0,507.31,438.47
2016,1,9,8,45,643.0,53.5,6.85,6.5,203.0,581.17,503.41
2016,1,9,9,0,706.0,59.0,7.0,7.0,252.0,651.28,562.55
2016,1,9,9,15,745.5,63.5,7.0,7.0,299.0,709.23,610.26
2016,1,9,9,30,785.0,68.0,7.0,7.0,346.0,766.46,655.94
2016,1,9,9,45,814.5,70.5,7.05,7.5,389.5,811.46,689.63
2016,1,9,10,0,844.0,73.0,7.1,8.0,433.0,854.43,721.01
2016,1,9,10,15,863.0,75.5,7.1,8.0,470.5,885.69,743.86
2016,1,9,10,30,882.0,78.0,7.1,8.0,508.0,913.96,764.26
2016,1,9,10,45,895.0,79.5,7.1,8.5,538.5,923.2,768.43
2016,1,9,11,0,908.0,81.0,7.1,9.0,569.0,938.02,777.06
2016,1,9,11,15,917.0,82.5,7.05,9.0,592.0,945.6,781.44
2016,1,9,11,30,926.0,84.0,7.0,9.0,615.0,949.47,783.16
2016,1,9,11,45,930.5,85.0,6.95,9.5,630.0,944.88,777.16
2016,1,9,12,0,935.0,86.0,6.9,10.0,645.0,936.54,768.56
2016,1,9,12,15,937.0,86.0,6.85,10.0,652.0,921.09,756.19
2016,1,9,12,30,939.0,86.0,6.8,10.0,659.0,902.01,741.26
2016,1,9,12,45,937.5,86.5,6.75,10.5,657.0,877.07,720.63
2016,1,9,13,0,936.0,87.0,6.7,11.0,655.0,848.81,697.67
2016,1,9,13,15,520.5,181.0,6.65,11.0,496.5,605.25,503.24
2016,1,9,13,30,105.0,275.0,6.6,11.0,338.0,346.09,285.19
2016,1,9,13,45,294.5,239.5,6.55,11.0,407.0,453.7,377.13
2016,1,9,14,0,484.0,204.0,6.5,11.0,476.0,534.25,444.11
2016,1,9,14,15,361.5,217.5,6.45,10.5,415.5,439.76,365.86
2016,1,9,14,30,239.0,231.0,6.4,10.0,355.0,357.39,297.13
2016,1,9,14,45,314.0,204.0,6.4,10.0,356.0,361.02,299.85
2016,1,9,15,0,389.0,177.0,6.4,10.0,357.0,349.96,289.11
2016,1,9,15,15,224.5,171.0,6.25,9.5,273.0,254.18,209.04
2016,1,9,15,30,60.0,165.0,6.1,9.0,189.0,169.43,139.28
2016,1,9,15,45,55.0,147.0,6.0,9.0,167.0,146.78,119.83
2016,1,9,16,0,50.0,129.0,5.9,9.0,145.0,124.92,100.92
2016,1,9,16,15,43.5,110.0,5.55,8.0,122.5,102.79,82.11
2016,1,9,16,30,37.0,91.0,5.2,7.0,100.0,81.72,64.18
2016,1,9,16,45,27.0,71.0,4.9,6.5,76.5,60.84,46.54
2016,1,9,17,0,17.0,51.0,4.6,6.0,53.0,42.28,32.31
2016,1,9,17,15,8.5,32.0,4.35,5.5,33.0,27.46,17.59
2016,1,9,17,30,0.0,13.0,4.1,5.0,13.0,11.45,0.0
2016,1,9,17,45,0.0,6.5,3.9,4.5,6.5,5.91,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,195.5,14.5,2.7,-0.5,32.0,152.43,0.0
2016,1,10,8,0,391.0,29.0,3.0,0.0,64.0,320.15,252.53
2016,1,10,8,15,494.5,38.5,3.1,0.5,111.0,416.14,356.31
2016,1,10,8,30,598.0,48.0,3.2,1.0,158.0,519.94,449.66
2016,1,10,8,45,660.0,54.0,3.3,1.5,208.0,594.46,513.76
2016,1,10,9,0,722.0,60.0,3.4,2.0,258.0,664.95,571.65
2016,1,10,9,15,761.5,64.5,3.35,2.5,305.5,723.53,616.95
2016,1,10,9,30,801.0,69.0,3.3,3.0,353.0,781.32,659.82
2016,1,10,9,45,828.5,72.0,3.25,3.5,397.0,825.74,690.93
2016,1,10,10,0,856.0,75.0,3.2,4.0,441.0,868.0,719.62
2016,1,10,10,15,874.5,77.5,3.05,4.5,478.5,899.12,738.59
2016,1,10,10,30,893.0,80.0,2.9,5.0,516.0,927.18,754.94
2016,1,10,10,45,906.5,81.5,2.8,5.5,547.0,937.04,758.19
2016,1,10,11,0,920.0,83.0,2.7,6.0,578.0,952.43,765.64
2016,1,10,11,15,928.5,84.5,2.55,6.0,601.5,959.63,768.04
2016,1,10,11,30,937.0,86.0,2.4,6.0,625.0,963.06,767.89
2016,1,10,11,45,938.5,88.0,2.3,6.5,639.5,956.95,760.29
2016,1,10,12,0,940.0,90.0,2.2,7.0,654.0,947.08,750.33
2016,1,10,12,15,941.5,90.0,2.1,7.0,660.5,931.14,737.65
2016,1,10,12,30,943.0,90.0,2.0,7.0,667.0,911.57,722.63
2016,1,10,12,45,942.5,90.0,1.9,7.5,665.0,886.79,702.81
2016,1,10,13,0,942.0,90.0,1.8,8.0,663.0,858.62,680.82
2016,1,10,13,15,938.0,89.5,1.7,8.0,652.5,823.97,655.53
2016,1,10,13,30,934.0,89.0,1.6,8.0,642.0,786.44,628.22
2016,1,10,13,45,925.5,88.5,1.55,8.5,622.5,743.08,596.04
2016,1,10,14,0,917.0,88.0,1.5,9.0,603.0,697.56,559.99
2016,1,10,14,15,906.0,86.5,1.5,9.0,576.5,650.48,523.38
2016,1,10,14,30,895.0,85.0,1.5,9.0,550.0,598.31,481.98
2016,1,10,14,45,879.5,82.5,1.5,9.0,516.0,541.64,435.88
2016,1,10,15,0,864.0,80.0,1.5,9.0,482.0,484.55,387.97
2016,1,10,15,15,842.0,77.0,1.45,8.5,442.0,424.19,336.4
2016,1,10,15,30,820.0,74.0,1.4,8.0,402.0,364.7,283.9
2016,1,10,15,45,787.5,70.5,1.4,8.0,356.5,302.84,228.08
2016,1,10,16,0,755.0,67.0,1.4,8.0,311.0,243.68,174.11
2016,1,10,16,15,708.0,62.0,1.25,7.0,262.5,183.6,121.47
2016,1,10,16,30,661.0,57.0,1.1,6.0,214.0,126.2,74.62
2016,1,10,16,45,584.5,49.5,1.0,5.5,165.5,72.39,39.21
2016,1,10,17,0,508.0,42.0,0.9,5.0,117.0,33.72,24.85
2016,1,10,17,15,254.0,36.5,0.95,4.5,74.0,28.56,18.89
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,24.76,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,60.0,16.0,1.1,0.5,21.5,64.55,0.0
2016,1,11,8,0,120.0,32.0,1.2,1.0,43.0,138.82,107.1
2016,1,11,8,15,158.5,51.0,1.25,1.5,75.0,192.84,163.41
2016,1,11,8,30,197.0,70.0,1.3,2.0,107.0,248.55,214.53
2016,1,11,8,45,220.0,89.0,1.4,3.0,141.0,294.62,255.1
2016,1,11,9,0,243.0,108.0,1.5,4.0,175.0,341.31,294.64
2016,1,11,9,15,264.0,123.5,1.5,4.5,207.5,381.8,327.98
2016,1,11,9,30,285.0,139.0,1.5,5.0,240.0,422.61,360.54
2016,1,11,9,45,259.0,160.5,1.55,6.0,261.0,431.21,364.51
2016,1,11,10,0,233.0,182.0,1.6,7.0,282.0,437.29,366.43
2016,1,11,10,15,276.0,192.5,1.55,7.5,321.0,488.4,406.18
2016,1,11,10,30,319.0,203.0,1.5,8.0,360.0,539.64,444.67
2016,1,11,10,45,594.5,147.5,1.5,8.5,461.0,747.71,604.53
2016,1,11,11,0,870.0,92.0,1.5,9.0,562.0,928.12,728.77
2016,1,11,11,15,879.0,93.5,1.45,9.0,585.0,935.75,729.8
2016,1,11,11,30,888.0,95.0,1.4,9.0,608.0,939.7,730.73
2016,1,11,11,45,697.0,155.5,1.4,9.5,564.5,833.57,654.75
2016,1,11,12,0,506.0,216.0,1.4,10.0,521.0,712.86,565.15
2016,1,11,12,15,358.0,253.5,1.4,10.0,470.5,598.44,478.49
2016,1,11,12,30,210.0,291.0,1.4,10.0,420.0,489.2,392.94
2016,1,11,12,45,200.0,291.0,1.45,10.5,413.5,472.39,380.04
2016,1,11,13,0,190.0,291.0,1.5,11.0,407.0,455.45,366.28
2016,1,11,13,15,217.0,283.5,1.5,11.0,414.0,458.73,369.48
2016,1,11,13,30,244.0,276.0,1.5,11.0,421.0,459.76,370.71
2016,1,11,13,45,311.5,254.5,1.5,11.5,434.0,482.07,388.17
2016,1,11,14,0,379.0,233.0,1.5,12.0,447.0,487.54,392.22
2016,1,11,14,15,363.0,224.5,1.45,12.0,422.5,449.09,361.66
2016,1,11,14,30,347.0,216.0,1.4,12.0,398.0,411.3,331.53
