Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,7,45,215.0,15.5,4.75,2.5,36.5,167.04,0.0
2016,1,22,8,0,430.0,31.0,5.0,3.0,73.0,345.94,281.1
2016,1,22,8,15,529.0,39.5,5.3,3.5,122.0,440.41,378.23
2016,1,22,8,30,628.0,48.0,5.6,4.0,171.0,534.81,464.12
2016,1,22,8,45,687.5,53.5,5.9,4.5,222.5,610.29,530.04
2016,1,22,9,0,747.0,59.0,6.2,5.0,274.0,687.26,594.48
2016,1,22,9,15,784.5,63.0,6.25,5.5,323.5,745.52,640.65
2016,1,22,9,30,822.0,67.0,6.3,6.0,373.0,802.95,684.64
2016,1,22,9,45,849.5,69.5,6.35,6.5,418.5,848.52,718.04
2016,1,22,10,0,877.0,72.0,6.4,7.0,464.0,891.94,749.09
2016,1,22,10,15,895.0,74.5,6.35,7.0,503.0,915.24,764.98
2016,1,22,10,30,913.0,77.0,6.3,7.0,542.0,944.33,785.33
2016,1,22,10,45,928.0,77.5,6.3,7.5,575.0,964.82,797.79
2016,1,22,11,0,943.0,78.0,6.3,8.0,608.0,981.79,807.64
2016,1,22,11,15,951.0,79.5,6.2,8.5,633.5,989.79,810.21
2016,1,22,11,30,959.0,81.0,6.1,9.0,659.0,993.89,810.03
2016,1,22,11,45,964.0,82.0,6.1,9.5,675.5,990.64,805.2
2016,1,22,12,0,969.0,83.0,6.1,10.0,692.0,983.42,797.67
2016,1,22,12,15,971.5,83.5,6.05,10.0,700.0,969.41,786.5
2016,1,22,12,30,974.0,84.0,6.0,10.0,708.0,951.52,772.65
2016,1,22,12,45,974.5,83.0,6.0,10.5,707.5,926.41,752.42
2016,1,22,13,0,975.0,82.0,6.0,11.0,707.0,897.7,729.68
2016,1,22,13,15,972.5,82.0,5.9,11.0,698.0,864.25,704.33
2016,1,22,13,30,970.0,82.0,5.8,11.0,689.0,827.61,676.6
2016,1,22,13,45,965.0,80.5,5.75,11.0,671.0,784.5,644.13
2016,1,22,14,0,960.0,79.0,5.7,11.0,653.0,738.79,609.07
2016,1,22,14,15,951.0,78.0,5.6,11.0,627.0,688.66,567.93
2016,1,22,14,30,942.0,77.0,5.5,11.0,601.0,636.7,524.48
2016,1,22,14,45,928.0,75.5,5.45,11.0,567.0,579.94,476.35
2016,1,22,15,0,914.0,74.0,5.4,11.0,533.0,522.37,426.29
2016,1,22,15,15,895.0,71.5,5.25,10.5,492.5,461.12,372.47
2016,1,22,15,30,876.0,69.0,5.1,10.0,452.0,399.71,317.01
2016,1,22,15,45,850.0,66.0,4.95,10.0,406.5,336.16,258.14
2016,1,22,16,0,824.0,63.0,4.8,10.0,361.0,274.41,200.29
2016,1,22,16,15,785.0,59.0,4.25,9.0,311.0,211.27,143.04
2016,1,22,16,30,746.0,55.0,3.7,8.0,261.0,152.13,92.28
2016,1,22,16,45,685.5,49.0,3.2,7.5,209.5,93.87,50.11
2016,1,22,17,0,625.0,43.0,2.7,7.0,158.0,42.93,27.09
2016,1,22,17,15,518.0,34.5,2.5,6.5,109.5,30.01,21.17
2016,1,22,17,30,411.0,26.0,2.3,6.0,61.0,23.23,13.09
2016,1,22,17,45,205.5,13.0,2.1,5.5,30.5,11.82,0.0
2016,1,22,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,222.0,14.5,1.25,0.5,36.5,170.03,0.0
2016,1,23,8,0,444.0,29.0,1.4,1.0,73.0,343.22,278.54
2016,1,23,8,15,541.0,37.0,1.35,1.5,122.0,438.09,371.53
2016,1,23,8,30,638.0,45.0,1.3,2.0,171.0,539.18,457.67
2016,1,23,8,45,696.0,50.0,1.3,3.0,222.0,612.97,516.56
2016,1,23,9,0,754.0,55.0,1.3,4.0,273.0,688.32,573.31
2016,1,23,9,15,790.5,59.0,1.3,4.5,322.5,745.92,614.77
2016,1,23,9,30,827.0,63.0,1.3,5.0,372.0,802.72,654.06
2016,1,23,9,45,852.0,65.5,1.3,6.0,416.5,846.28,681.19
2016,1,23,10,0,877.0,68.0,1.3,7.0,461.0,878.78,699.74
2016,1,23,10,15,894.5,70.5,1.3,7.5,500.5,910.61,718.78
2016,1,23,10,30,912.0,73.0,1.3,8.0,540.0,939.43,735.46
2016,1,23,10,45,923.5,74.5,1.35,8.5,572.0,958.12,745.9
2016,1,23,11,0,935.0,76.0,1.4,9.0,604.0,973.24,754.1
2016,1,23,11,15,943.0,77.0,1.4,9.5,629.0,980.72,756.43
2016,1,23,11,30,951.0,78.0,1.4,10.0,654.0,984.36,756.41
2016,1,23,11,45,953.5,80.0,1.45,10.5,670.0,980.21,752.21
2016,1,23,12,0,956.0,82.0,1.5,11.0,686.0,972.14,745.63
2016,1,23,12,15,958.5,82.5,1.6,11.0,694.0,958.4,737.49
2016,1,23,12,30,961.0,83.0,1.7,11.0,702.0,940.83,726.81
2016,1,23,12,45,959.5,83.0,1.8,11.5,701.5,915.52,709.51
2016,1,23,13,0,958.0,83.0,1.9,12.0,701.0,886.74,689.8
2016,1,23,13,15,955.0,83.0,2.0,12.0,691.5,853.42,668.04
2016,1,23,13,30,952.0,83.0,2.1,12.0,682.0,816.98,643.84
2016,1,23,13,45,946.0,82.0,2.25,12.5,664.0,774.37,614.11
2016,1,23,14,0,940.0,81.0,2.4,13.0,646.0,729.25,581.7
2016,1,23,14,15,930.5,80.0,2.45,13.0,620.0,679.63,543.83
2016,1,23,14,30,921.0,79.0,2.5,13.0,594.0,628.26,503.56
2016,1,23,14,45,908.0,77.0,2.55,13.0,561.0,572.49,458.69
2016,1,23,15,0,895.0,75.0,2.6,13.0,528.0,515.85,411.68
2016,1,23,15,15,876.5,72.5,2.55,13.0,488.0,455.75,360.18
2016,1,23,15,30,858.0,70.0,2.5,13.0,448.0,395.47,307.06
2016,1,23,15,45,832.0,67.0,2.45,13.0,403.0,332.85,250.9
2016,1,23,16,0,806.0,64.0,2.4,13.0,358.0,272.05,195.51
2016,1,23,16,15,767.0,60.0,2.15,12.0,308.5,209.86,140.45
2016,1,23,16,30,728.0,56.0,1.9,11.0,259.0,151.69,91.4
2016,1,23,16,45,668.0,50.0,1.7,10.0,208.5,94.43,50.45
2016,1,23,17,0,608.0,44.0,1.5,9.0,158.0,44.43,27.7
2016,1,23,17,15,504.5,35.5,1.55,8.5,110.0,30.83,21.78
2016,1,23,17,30,401.0,27.0,1.6,8.0,62.0,22.06,12.37
2016,1,23,17,45,200.5,13.5,1.7,7.5,31.0,12.28,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,200.0,16.0,3.7,3.0,36.0,159.97,1.2
2016,1,24,8,0,400.0,32.0,4.0,4.0,72.0,328.37,267.17
2016,1,24,8,15,499.5,41.0,4.05,4.5,120.5,422.87,360.72
2016,1,24,8,30,599.0,50.0,4.1,5.0,169.0,524.77,450.93
2016,1,24,8,45,583.0,61.0,4.2,6.0,203.0,548.82,471.97
2016,1,24,9,0,567.0,72.0,4.3,7.0,237.0,569.73,488.6
2016,1,24,9,15,598.5,80.5,4.6,8.0,281.5,623.11,530.86
2016,1,24,9,30,630.0,89.0,4.9,9.0,326.0,676.07,571.28
2016,1,24,9,45,602.5,109.0,5.2,10.0,357.0,690.77,580.47
2016,1,24,10,0,575.0,129.0,5.5,11.0,388.0,700.77,585.86
2016,1,24,10,15,727.0,106.0,5.65,11.5,462.0,819.53,676.26
2016,1,24,10,30,879.0,83.0,5.8,12.0,536.0,932.53,759.3
2016,1,24,10,45,892.5,84.5,5.95,13.0,568.0,952.81,770.25
2016,1,24,11,0,906.0,86.0,6.1,14.0,600.0,960.19,772.16
2016,1,24,11,15,914.5,87.5,6.1,14.5,625.0,968.66,775.67
2016,1,24,11,30,923.0,89.0,6.1,15.0,650.0,973.36,776.57
2016,1,24,11,45,686.5,171.5,6.2,15.5,594.5,856.32,688.16
2016,1,24,12,0,450.0,254.0,6.3,16.0,539.0,714.01,574.9
2016,1,24,12,15,518.0,231.0,6.25,16.0,563.5,739.09,595.75
2016,1,24,12,30,586.0,208.0,6.2,16.0,588.0,759.53,612.27
2016,1,24,12,45,753.0,153.0,6.2,16.5,640.5,831.51,666.72
2016,1,24,13,0,920.0,98.0,6.2,17.0,693.0,874.03,696.85
2016,1,24,13,15,800.5,133.5,6.1,17.0,646.5,793.72,636.55
2016,1,24,13,30,681.0,169.0,6.0,17.0,600.0,713.31,574.21
2016,1,24,13,45,788.5,132.5,5.95,17.5,619.0,723.44,582.18
2016,1,24,14,0,896.0,96.0,5.9,18.0,638.0,721.0,579.63
2016,1,24,14,15,885.5,94.5,5.8,18.0,612.0,671.14,539.65
2016,1,24,14,30,875.0,93.0,5.7,18.0,586.0,619.76,497.9
2016,1,24,14,45,869.5,88.0,5.6,18.0,554.0,566.24,453.62
2016,1,24,15,0,864.0,83.0,5.5,18.0,522.0,511.28,407.04
2016,1,24,15,15,844.0,80.0,5.2,17.5,482.5,450.85,355.32
2016,1,24,15,30,824.0,77.0,4.9,17.0,443.0,391.01,302.76
2016,1,24,15,45,789.5,75.0,4.65,17.0,397.0,328.38,246.72
2016,1,24,16,0,755.0,73.0,4.4,17.0,351.0,268.6,192.72
2016,1,24,16,15,713.5,68.5,3.95,16.0,302.5,208.28,139.89
2016,1,24,16,30,672.0,64.0,3.5,15.0,254.0,149.74,91.11
2016,1,24,16,45,600.0,58.0,3.1,14.5,203.5,94.45,51.98
2016,1,24,17,0,528.0,52.0,2.7,14.0,153.0,47.91,30.21
2016,1,24,17,15,422.0,41.5,2.65,13.5,106.5,33.26,23.44
2016,1,24,17,30,316.0,31.0,2.6,13.0,60.0,25.54,15.11
2016,1,24,17,45,158.0,15.5,2.55,12.5,30.0,12.65,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,7,45,118.0,20.0,2.85,12.5,32.0,116.29,7.93
2016,1,25,8,0,236.0,40.0,3.1,13.0,64.0,236.54,185.82
2016,1,25,8,15,336.0,53.5,3.25,13.5,109.5,327.38,270.24
2016,1,25,8,30,436.0,67.0,3.4,14.0,155.0,427.12,356.27
2016,1,25,8,45,510.5,75.0,3.55,14.5,204.5,511.04,426.42
2016,1,25,9,0,585.0,83.0,3.7,15.0,254.0,597.42,494.73
2016,1,25,9,15,628.5,89.5,3.6,15.5,301.5,659.15,540.66
2016,1,25,9,30,672.0,96.0,3.5,16.0,349.0,720.83,584.87
2016,1,25,9,45,713.0,97.5,3.4,16.5,394.5,773.66,620.99
2016,1,25,10,0,754.0,99.0,3.3,17.0,440.0,825.23,655.16
2016,1,25,10,15,775.5,102.0,3.15,17.5,479.0,859.37,675.63
2016,1,25,10,30,797.0,105.0,3.0,18.0,518.0,885.02,689.74
2016,1,25,10,45,822.5,104.0,2.85,18.5,552.0,913.0,705.28
2016,1,25,11,0,848.0,103.0,2.7,19.0,586.0,937.71,718.24
2016,1,25,11,15,858.5,104.5,2.5,19.0,611.0,947.89,722.03
2016,1,25,11,30,869.0,106.0,2.3,19.0,636.0,954.4,723.41
2016,1,25,11,45,882.5,104.0,2.15,19.5,655.0,955.77,720.52
2016,1,25,12,0,896.0,102.0,2.0,20.0,674.0,953.25,715.17
2016,1,25,12,15,899.5,102.5,1.95,20.0,682.5,932.19,700.14
2016,1,25,12,30,903.0,103.0,1.9,20.0,691.0,916.42,688.99
2016,1,25,12,45,907.5,101.0,1.85,20.5,692.0,895.11,672.93
2016,1,25,13,0,912.0,99.0,1.8,21.0,693.0,870.25,654.68
2016,1,25,13,15,909.5,98.5,1.75,21.0,684.0,837.97,632.78
2016,1,25,13,30,907.0,98.0,1.7,21.0,675.0,802.7,608.89
2016,1,25,13,45,906.0,95.5,1.7,21.0,659.0,763.56,582.73
2016,1,25,14,0,905.0,93.0,1.7,21.0,643.0,721.67,553.71
2016,1,25,14,15,642.5,163.0,1.65,21.0,546.0,588.73,454.18
2016,1,25,14,30,380.0,233.0,1.6,21.0,449.0,455.78,353.41
2016,1,25,14,45,624.5,158.0,1.55,21.0,489.0,504.35,390.52
2016,1,25,15,0,869.0,83.0,1.5,21.0,529.0,515.24,395.61
2016,1,25,15,15,850.5,80.5,1.35,20.5,489.5,455.62,346.78
2016,1,25,15,30,832.0,78.0,1.2,20.0,450.0,396.38,297.25
2016,1,25,15,45,807.5,74.0,1.1,20.0,405.5,334.45,244.08
2016,1,25,16,0,783.0,70.0,1.0,20.0,361.0,274.24,191.48
2016,1,25,16,15,743.5,65.5,1.0,19.5,312.0,212.55,138.99
2016,1,25,16,30,704.0,61.0,1.0,19.0,263.0,155.01,92.05
2016,1,25,16,45,641.0,55.0,1.0,18.5,212.0,95.81,50.41
2016,1,25,17,0,578.0,49.0,1.0,18.0,161.0,46.73,27.75
2016,1,25,17,15,474.5,39.5,1.05,17.5,113.0,31.47,21.56
2016,1,25,17,30,371.0,30.0,1.1,17.0,65.0,24.55,14.29
2016,1,25,17,45,185.5,15.0,1.2,16.5,32.5,12.13,0.0
2016,1,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,26,7,45,92.5,19.0,4.55,6.0,28.5,99.93,14.85
2016,1,26,8,0,185.0,38.0,4.8,6.0,57.0,200.88,162.48
2016,1,26,8,15,244.0,56.0,5.05,6.0,96.0,269.21,229.3
2016,1,26,8,30,303.0,74.0,5.3,6.0,135.0,342.16,296.21
2016,1,26,8,45,359.5,84.0,5.55,6.5,176.0,406.29,353.54
2016,1,26,9,0,416.0,94.0,5.8,7.0,217.0,473.74,411.87
2016,1,26,9,15,359.0,121.0,5.85,7.5,240.0,472.7,408.59
2016,1,26,9,30,302.0,148.0,5.9,8.0,263.0,449.67,386.84
2016,1,26,9,45,224.0,175.0,6.0,8.5,265.5,420.47,358.83
2016,1,26,10,0,146.0,202.0,6.1,9.0,268.0,369.17,312.48
2016,1,26,10,15,215.0,213.5,6.1,9.0,320.5,444.01,375.71
2016,1,26,10,30,284.0,225.0,6.1,9.0,373.0,538.15,452.82
2016,1,26,10,45,304.5,236.5,6.2,9.5,403.5,569.9,476.86
2016,1,26,11,0,325.0,248.0,6.3,10.0,434.0,600.56,499.98
2016,1,26,11,15,329.5,259.0,6.35,10.0,454.5,614.25,509.93
2016,1,26,11,30,334.0,270.0,6.4,10.0,475.0,626.35,518.72
2016,1,26,11,45,188.5,272.0,6.45,10.5,388.5,470.58,389.41
2016,1,26,12,0,43.0,274.0,6.5,11.0,302.0,318.32,260.57
2016,1,26,12,15,21.5,204.0,6.6,11.0,218.0,208.0,169.62
2016,1,26,12,30,0.0,134.0,6.7,11.0,134.0,120.56,96.13
2016,1,26,12,45,0.0,137.0,6.8,11.0,137.0,123.24,98.41
2016,1,26,13,0,0.0,140.0,6.9,11.0,140.0,125.9,100.65
2016,1,26,13,15,0.0,111.0,6.95,10.5,111.0,98.92,78.23
2016,1,26,13,30,0.0,82.0,7.0,10.0,82.0,72.67,56.26
2016,1,26,13,45,0.0,107.0,7.1,10.0,107.0,95.17,75.37
2016,1,26,14,0,0.0,132.0,7.2,10.0,132.0,117.96,94.69
2016,1,26,14,15,0.0,106.5,6.85,10.0,106.5,94.64,75.09
2016,1,26,14,30,0.0,81.0,6.5,10.0,81.0,71.73,55.76
2016,1,26,14,45,0.0,54.0,6.2,10.0,54.0,47.73,35.37
2016,1,26,15,0,0.0,27.0,5.9,10.0,27.0,23.82,14.9
2016,1,26,15,15,0.0,37.5,5.45,9.5,37.5,33.09,23.01
2016,1,26,15,30,0.0,48.0,5.0,9.0,48.0,42.37,31.18
2016,1,26,15,45,0.0,43.0,4.6,9.0,43.0,37.93,27.42
2016,1,26,16,0,0.0,38.0,4.2,9.0,38.0,33.5,23.63
2016,1,26,16,15,0.0,32.5,3.95,8.5,32.5,28.63,19.48
2016,1,26,16,30,0.0,27.0,3.7,8.0,27.0,23.76,15.26
2016,1,26,16,45,0.0,22.0,3.5,8.0,22.0,19.35,11.34
2016,1,26,17,0,0.0,17.0,3.3,8.0,17.0,14.94,7.38
2016,1,26,17,15,0.0,12.0,3.35,7.5,12.0,10.53,3.81
2016,1,26,17,30,0.0,7.0,3.4,7.0,7.0,6.14,0.0
2016,1,26,17,45,0.0,3.5,3.45,6.5,3.5,3.07,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,7,45,134.0,18.0,3.6,2.5,32.0,122.45,29.41
2016,1,27,8,0,268.0,36.0,3.8,3.0,64.0,249.25,205.35
2016,1,27,8,15,329.5,51.0,3.8,3.5,105.0,319.02,274.09
2016,1,27,8,30,391.0,66.0,3.8,4.0,146.0,393.73,341.85
2016,1,27,8,45,446.0,74.5,3.85,5.0,189.0,458.31,397.98
2016,1,27,9,0,501.0,83.0,3.9,6.0,232.0,532.37,458.92
2016,1,27,9,15,550.5,90.5,4.0,6.5,279.5,597.68,510.98
2016,1,27,9,30,600.0,98.0,4.1,7.0,327.0,663.66,562.04
2016,1,27,9,45,366.0,150.5,4.25,8.0,295.0,530.17,449.09
2016,1,27,10,0,132.0,203.0,4.4,9.0,263.0,357.79,300.49
2016,1,27,10,15,520.0,140.5,4.3,9.5,407.5,667.17,557.91
2016,1,27,10,30,908.0,78.0,4.2,10.0,552.0,947.3,765.07
2016,1,27,10,45,921.0,79.5,4.1,10.5,585.0,967.62,773.87
2016,1,27,11,0,934.0,81.0,4.0,11.0,618.0,984.38,782.29
2016,1,27,11,15,942.5,82.0,3.95,11.0,643.5,992.55,786.43
2016,1,27,11,30,951.0,83.0,3.9,11.0,669.0,996.85,788.04
2016,1,27,11,45,955.0,84.5,3.9,11.5,686.0,993.6,783.4
2016,1,27,12,0,959.0,86.0,3.9,12.0,703.0,986.39,776.22
2016,1,27,12,15,962.0,86.0,3.9,12.0,712.0,972.57,766.0
2016,1,27,12,30,965.0,86.0,3.9,12.0,721.0,954.87,753.23
2016,1,27,12,45,967.0,85.5,3.9,12.5,721.0,931.93,735.51
2016,1,27,13,0,969.0,85.0,3.9,13.0,721.0,905.29,715.31
2016,1,27,13,15,966.5,84.5,3.85,13.0,712.5,871.45,691.06
2016,1,27,13,30,964.0,84.0,3.8,13.0,704.0,834.42,664.5
2016,1,27,13,45,961.0,82.0,3.8,13.0,687.0,792.37,634.41
2016,1,27,14,0,958.0,80.0,3.8,13.0,670.0,747.53,602.05
2016,1,27,14,15,950.0,79.0,3.75,13.0,644.5,697.95,563.16
2016,1,27,14,30,942.0,78.0,3.7,13.0,619.0,646.41,521.8
2016,1,27,14,45,930.0,76.5,3.65,13.0,585.5,590.47,475.95
2016,1,27,15,0,918.0,75.0,3.6,13.0,552.0,533.46,427.96
2016,1,27,15,15,901.0,72.5,3.4,12.5,512.0,472.5,375.86
2016,1,27,15,30,884.0,70.0,3.2,12.0,472.0,411.6,322.2
2016,1,27,15,45,862.0,66.5,3.0,12.0,426.5,347.37,264.03
2016,1,27,16,0,840.0,63.0,2.8,12.0,381.0,285.01,206.61
2016,1,27,16,15,804.5,59.0,2.4,11.0,331.0,221.04,149.27
2016,1,27,16,30,769.0,55.0,2.0,10.0,281.0,160.63,97.47
2016,1,27,16,45,716.0,49.5,1.6,9.0,229.0,101.29,53.83
2016,1,27,17,0,663.0,44.0,1.2,8.0,177.0,48.31,28.3
2016,1,27,17,15,567.5,36.0,1.2,7.5,126.5,31.01,22.24
2016,1,27,17,30,472.0,28.0,1.2,7.0,76.0,24.74,15.57
2016,1,27,17,45,236.0,14.0,1.25,6.5,38.0,12.1,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,238.0,14.5,3.35,4.0,40.5,178.34,57.41
2016,1,28,8,0,476.0,29.0,3.7,5.0,81.0,365.12,300.2
2016,1,28,8,15,568.5,36.5,3.55,6.0,131.0,457.87,388.58
2016,1,28,8,30,661.0,44.0,3.4,7.0,181.0,556.74,472.46
2016,1,28,8,45,716.5,48.5,3.25,8.0,233.0,629.19,530.46
2016,1,28,9,0,772.0,53.0,3.1,9.0,285.0,703.16,586.2
2016,1,28,9,15,807.0,56.5,3.1,10.0,334.5,759.91,626.58
2016,1,28,9,30,842.0,60.0,3.1,11.0,384.0,807.45,658.45
2016,1,28,9,45,867.5,62.0,3.15,12.0,430.0,851.29,686.83
2016,1,28,10,0,893.0,64.0,3.2,13.0,476.0,893.09,712.97
2016,1,28,10,15,910.0,66.0,3.3,13.5,515.5,924.68,732.95
2016,1,28,10,30,927.0,68.0,3.4,14.0,555.0,953.18,750.64
2016,1,28,10,45,939.5,69.0,3.5,15.0,588.0,972.82,760.61
2016,1,28,11,0,952.0,70.0,3.6,16.0,621.0,988.83,768.11
2016,1,28,11,15,959.5,71.0,3.6,16.5,646.5,996.33,770.53
2016,1,28,11,30,967.0,72.0,3.6,17.0,672.0,999.89,770.44
2016,1,28,11,45,970.5,73.5,3.65,17.5,689.0,996.31,766.01
2016,1,28,12,0,974.0,75.0,3.7,18.0,706.0,988.7,759.06
2016,1,28,12,15,976.5,75.5,3.7,18.0,714.5,974.98,749.19
2016,1,28,12,30,979.0,76.0,3.7,18.0,723.0,957.34,736.8
2016,1,28,12,45,979.0,76.0,3.7,18.5,723.0,933.09,718.59
2016,1,28,13,0,979.0,76.0,3.7,19.0,723.0,905.19,698.01
2016,1,28,13,15,977.0,75.5,3.7,19.0,714.0,871.57,674.81
2016,1,28,13,30,975.0,75.0,3.7,19.0,705.0,834.68,649.27
2016,1,28,13,45,971.0,74.0,3.7,19.5,688.0,792.68,618.76
2016,1,28,14,0,967.0,73.0,3.7,20.0,671.0,747.91,586.18
2016,1,28,14,15,959.5,72.0,3.6,20.0,645.5,698.32,548.52
2016,1,28,14,30,952.0,71.0,3.5,20.0,620.0,646.7,508.08
2016,1,28,14,45,936.5,71.0,3.45,20.0,586.5,589.95,462.87
2016,1,28,15,0,921.0,71.0,3.4,20.0,553.0,532.44,415.8
2016,1,28,15,15,904.0,69.0,2.95,19.5,513.0,471.8,364.88
2016,1,28,15,30,887.0,67.0,2.5,19.0,473.0,411.21,312.58
2016,1,28,15,45,864.5,64.0,2.1,18.5,427.5,348.19,257.29
2016,1,28,16,0,842.0,61.0,1.7,18.0,382.0,284.81,200.9
2016,1,28,16,15,806.5,57.5,1.6,17.0,332.5,221.11,145.56
2016,1,28,16,30,771.0,54.0,1.5,16.0,283.0,160.95,95.29
2016,1,28,16,45,718.0,48.5,1.4,15.0,231.0,101.36,52.35
2016,1,28,17,0,665.0,43.0,1.3,14.0,179.0,48.13,26.87
2016,1,28,17,15,571.0,36.0,1.3,14.0,128.5,30.92,21.55
2016,1,28,17,30,477.0,29.0,1.3,14.0,78.0,25.63,15.93
2016,1,28,17,45,238.5,14.5,1.3,14.0,39.0,12.52,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,247.0,15.0,2.9,8.5,42.0,184.87,69.9
2016,1,29,8,0,494.0,30.0,3.3,10.0,84.0,377.62,305.35
2016,1,29,8,15,585.0,37.0,3.4,10.5,135.0,469.97,392.05
2016,1,29,8,30,676.0,44.0,3.5,11.0,186.0,568.02,474.99
2016,1,29,8,45,728.0,49.5,3.6,12.0,238.0,639.8,532.24
2016,1,29,9,0,780.0,55.0,3.7,13.0,290.0,712.9,587.53
2016,1,29,9,15,814.0,58.5,3.7,14.0,340.0,769.24,627.19
2016,1,29,9,30,848.0,62.0,3.7,15.0,390.0,824.6,664.52
2016,1,29,9,45,871.0,64.5,3.7,16.0,436.0,858.86,685.15
2016,1,29,10,0,894.0,67.0,3.7,17.0,482.0,899.23,709.72
2016,1,29,10,15,910.5,69.0,4.05,17.5,521.5,930.41,730.59
2016,1,29,10,30,927.0,71.0,4.4,18.0,561.0,958.49,749.3
2016,1,29,10,45,938.0,73.0,4.75,19.0,594.0,978.04,761.39
2016,1,29,11,0,949.0,75.0,5.1,20.0,627.0,993.91,770.84
2016,1,29,11,15,956.5,76.0,5.15,20.0,652.0,1001.39,775.15
2016,1,29,11,30,964.0,77.0,5.2,20.0,677.0,1004.92,776.94
2016,1,29,11,45,965.0,79.0,5.3,20.5,693.5,999.59,771.57
2016,1,29,12,0,966.0,81.0,5.4,21.0,710.0,990.29,763.64
2016,1,29,12,15,968.0,81.5,5.45,21.0,718.5,976.18,753.66
2016,1,29,12,30,970.0,82.0,5.5,21.0,727.0,958.18,741.1
2016,1,29,12,45,969.0,82.0,5.55,21.0,726.0,933.2,723.71
2016,1,29,13,0,968.0,82.0,5.6,21.0,725.0,904.65,703.82
2016,1,29,13,15,965.0,82.0,5.6,21.0,716.0,871.04,680.03
2016,1,29,13,30,962.0,82.0,5.6,21.0,707.0,834.23,653.91
2016,1,29,13,45,956.5,81.0,5.65,21.0,689.5,791.5,623.58
2016,1,29,14,0,951.0,80.0,5.7,21.0,672.0,746.16,591.11
2016,1,29,14,15,942.5,79.0,5.6,21.0,646.0,696.49,552.34
2016,1,29,14,30,934.0,78.0,5.5,21.0,620.0,644.91,511.11
2016,1,29,14,45,923.0,76.0,5.45,21.0,587.0,589.28,465.96
2016,1,29,15,0,912.0,74.0,5.4,21.0,554.0,532.52,418.73
2016,1,29,15,15,895.0,72.0,5.15,20.5,514.5,472.24,367.85
2016,1,29,15,30,878.0,70.0,4.9,20.0,475.0,412.02,315.58
2016,1,29,15,45,854.5,67.0,4.65,19.5,429.5,347.9,259.07
2016,1,29,16,0,831.0,64.0,4.4,19.0,384.0,285.88,203.41
2016,1,29,16,15,795.5,60.0,4.05,18.0,334.0,222.21,147.44
2016,1,29,16,30,760.0,56.0,3.7,17.0,284.0,162.12,96.82
2016,1,29,16,45,706.0,50.5,3.4,16.0,232.0,102.99,53.92
2016,1,29,17,0,652.0,45.0,3.1,15.0,180.0,50.35,28.3
2016,1,29,17,15,559.0,37.5,3.0,14.5,130.0,32.2,22.62
2016,1,29,17,30,466.0,30.0,2.9,14.0,80.0,26.49,16.76
2016,1,29,17,45,233.0,15.0,2.85,13.5,40.0,11.89,0.0
2016,1,29,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,204.0,18.0,4.0,7.5,40.5,169.06,73.47
2016,1,30,8,0,408.0,36.0,4.2,8.0,81.0,338.62,277.33
2016,1,30,8,15,505.5,45.0,4.15,9.0,131.5,433.41,365.38
2016,1,30,8,30,603.0,54.0,4.1,10.0,182.0,535.14,452.14
2016,1,30,8,45,670.0,59.0,4.1,11.0,235.0,614.53,515.97
2016,1,30,9,0,737.0,64.0,4.1,12.0,288.0,690.93,574.24
2016,1,30,9,15,774.5,68.0,4.15,12.5,338.5,749.89,617.82
2016,1,30,9,30,812.0,72.0,4.2,13.0,389.0,808.03,659.42
2016,1,30,9,45,840.5,74.5,4.3,14.0,435.5,855.16,690.73
2016,1,30,10,0,869.0,77.0,4.4,15.0,482.0,900.2,719.8
2016,1,30,10,15,887.0,79.5,4.5,15.5,522.0,933.18,741.04
2016,1,30,10,30,905.0,82.0,4.6,16.0,562.0,953.64,753.2
2016,1,30,10,45,918.0,83.5,4.7,17.0,595.5,974.11,764.0
2016,1,30,11,0,931.0,85.0,4.8,18.0,629.0,991.02,772.28
2016,1,30,11,15,939.0,86.0,4.85,18.5,654.5,998.85,775.35
2016,1,30,11,30,947.0,87.0,4.9,19.0,680.0,1002.8,775.93
2016,1,30,11,45,954.5,87.0,5.0,19.5,698.0,1001.12,773.18
2016,1,30,12,0,962.0,87.0,5.1,20.0,716.0,995.44,767.84
2016,1,30,12,15,964.0,87.5,5.1,20.5,724.0,981.32,756.03
2016,1,30,12,30,966.0,88.0,5.1,21.0,732.0,963.32,741.75
2016,1,30,12,45,964.5,88.0,5.15,21.5,731.5,937.92,722.82
2016,1,30,13,0,963.0,88.0,5.2,22.0,731.0,908.98,701.52
2016,1,30,13,15,960.0,87.5,5.2,22.0,722.0,874.86,677.67
2016,1,30,13,30,957.0,87.0,5.2,22.0,713.0,837.58,651.52
2016,1,30,13,45,950.0,86.5,5.2,22.0,694.5,794.38,620.99
2016,1,30,14,0,943.0,86.0,5.2,22.0,676.0,748.69,588.44
2016,1,30,14,15,934.0,85.0,5.1,22.0,650.0,698.91,549.89
2016,1,30,14,30,925.0,84.0,5.0,22.0,624.0,647.28,509.09
2016,1,30,14,45,912.5,81.5,4.9,22.0,590.5,590.62,463.56
2016,1,30,15,0,900.0,79.0,4.8,22.0,557.0,533.01,416.14
2016,1,30,15,15,882.0,77.0,4.55,21.5,517.0,472.77,365.85
2016,1,30,15,30,864.0,75.0,4.3,21.0,477.0,412.21,313.9
2016,1,30,15,45,837.0,72.0,4.05,20.5,430.5,348.17,258.19
2016,1,30,16,0,810.0,69.0,3.8,20.0,384.0,286.06,203.2
2016,1,30,16,15,773.0,65.0,3.6,19.0,334.0,223.17,148.49
2016,1,30,16,30,736.0,61.0,3.4,18.0,284.0,164.08,99.07
2016,1,30,16,45,678.0,55.5,3.2,17.5,232.0,105.94,56.98
2016,1,30,17,0,620.0,50.0,3.0,17.0,180.0,51.56,29.08
2016,1,30,17,15,524.5,41.5,3.1,16.5,130.5,32.77,22.95
2016,1,30,17,30,429.0,33.0,3.2,16.0,81.0,26.8,16.97
2016,1,30,17,45,214.5,16.5,3.3,15.5,40.5,13.13,0.06
2016,1,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,187.0,18.5,3.7,12.0,40.0,160.64,76.3
2016,1,31,8,0,374.0,37.0,3.9,13.0,80.0,318.41,256.58
2016,1,31,8,15,470.5,46.5,3.8,13.5,128.5,411.88,341.68
2016,1,31,8,30,567.0,56.0,3.7,14.0,177.0,512.29,426.8
2016,1,31,8,45,640.5,59.5,3.65,14.5,230.0,593.46,491.87
2016,1,31,9,0,714.0,63.0,3.6,15.0,283.0,672.33,552.1
2016,1,31,9,15,751.5,67.5,3.45,15.5,332.0,731.21,594.2
2016,1,31,9,30,789.0,72.0,3.3,16.0,381.0,789.42,634.15
2016,1,31,9,45,822.0,73.0,3.2,17.0,427.5,838.09,664.72
2016,1,31,10,0,855.0,74.0,3.1,18.0,474.0,884.91,692.98
2016,1,31,10,15,873.0,76.0,3.05,18.5,514.0,907.86,705.37
2016,1,31,10,30,891.0,78.0,3.0,19.0,554.0,936.88,722.05
2016,1,31,10,45,906.0,78.5,2.95,20.0,587.5,957.98,731.64
2016,1,31,11,0,921.0,79.0,2.9,21.0,621.0,975.62,738.87
2016,1,31,11,15,929.0,80.5,2.95,21.5,646.5,984.22,742.34
2016,1,31,11,30,937.0,82.0,3.0,22.0,672.0,988.95,743.44
2016,1,31,11,45,937.5,85.0,3.05,23.0,688.0,984.53,737.17
2016,1,31,12,0,938.0,88.0,3.1,24.0,704.0,976.19,728.56
2016,1,31,12,15,940.5,88.5,3.05,24.0,713.0,962.91,718.92
2016,1,31,12,30,943.0,89.0,3.0,24.0,722.0,945.81,706.92
2016,1,31,12,45,943.5,88.5,3.0,24.5,722.0,922.1,689.67
2016,1,31,13,0,944.0,88.0,3.0,25.0,722.0,894.83,670.18
2016,1,31,13,15,941.0,87.5,2.9,25.0,713.0,861.28,647.15
2016,1,31,13,30,938.0,87.0,2.8,25.0,704.0,824.64,622.04
2016,1,31,13,45,933.5,86.0,2.75,25.0,687.0,783.42,594.03
2016,1,31,14,0,929.0,85.0,2.7,25.0,670.0,739.57,564.03
2016,1,31,14,15,920.5,83.5,2.5,25.0,644.5,690.18,526.99
2016,1,31,14,30,912.0,82.0,2.3,25.0,619.0,638.95,487.77
2016,1,31,14,45,901.0,80.0,2.15,25.0,586.0,584.23,445.36
2016,1,31,15,0,890.0,78.0,2.0,25.0,553.0,528.42,401.01
2016,1,31,15,15,872.5,75.5,1.8,24.5,513.5,468.4,352.85
2016,1,31,15,30,855.0,73.0,1.6,24.0,474.0,407.96,302.9
2016,1,31,15,45,830.0,70.0,1.4,24.0,428.5,345.04,249.32
2016,1,31,16,0,805.0,67.0,1.2,24.0,383.0,283.83,196.31
2016,1,31,16,15,769.0,63.0,1.15,23.0,333.5,221.37,143.73
2016,1,31,16,30,733.0,59.0,1.1,22.0,284.0,162.59,95.86
2016,1,31,16,45,676.5,54.0,1.05,21.5,232.5,105.1,55.11
2016,1,31,17,0,620.0,49.0,1.0,21.0,181.0,54.49,30.63
2016,1,31,17,15,526.0,41.0,1.05,20.0,131.5,32.22,22.18
2016,1,31,17,30,432.0,33.0,1.1,19.0,82.0,26.68,16.76
2016,1,31,17,45,216.0,16.5,1.15,18.5,41.0,13.06,1.04
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
