Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,191.0,19.0,1.45,12.0,41.0,164.58,85.6
2016,2,1,8,0,382.0,38.0,1.6,13.0,82.0,324.73,260.22
2016,2,1,8,15,478.0,47.5,1.75,13.5,131.5,418.49,343.69
2016,2,1,8,30,574.0,57.0,1.9,14.0,181.0,519.05,427.41
2016,2,1,8,45,637.5,62.5,2.1,15.0,233.0,595.77,487.34
2016,2,1,9,0,701.0,68.0,2.3,16.0,285.0,674.87,546.34
2016,2,1,9,15,350.5,90.0,2.6,16.5,198.5,426.32,352.34
2016,2,1,9,30,0.0,112.0,2.9,17.0,112.0,104.95,82.28
2016,2,1,9,45,0.0,125.0,3.25,17.5,125.0,117.16,92.41
2016,2,1,10,0,0.0,138.0,3.6,18.0,138.0,129.39,102.03
2016,2,1,10,15,1.0,154.0,3.9,18.5,154.5,145.75,114.96
2016,2,1,10,30,2.0,170.0,4.2,19.0,171.0,162.11,127.77
2016,2,1,10,45,39.0,219.0,4.5,19.5,242.0,264.52,210.77
2016,2,1,11,0,76.0,268.0,4.8,20.0,313.0,355.1,282.26
2016,2,1,11,15,202.0,275.5,5.05,20.0,402.0,497.03,395.63
2016,2,1,11,30,328.0,283.0,5.3,20.0,491.0,637.85,504.77
2016,2,1,11,45,620.0,191.5,5.55,20.5,596.5,825.11,649.54
2016,2,1,12,0,912.0,100.0,5.8,21.0,702.0,967.77,750.85
2016,2,1,12,15,914.0,100.0,5.95,21.0,710.5,953.7,740.49
2016,2,1,12,30,916.0,100.0,6.1,21.0,719.0,935.95,728.45
2016,2,1,12,45,914.0,101.0,6.35,21.5,718.5,912.21,711.24
2016,2,1,13,0,912.0,102.0,6.6,22.0,718.0,885.1,691.57
2016,2,1,13,15,908.5,101.5,6.75,22.0,708.5,851.92,668.34
2016,2,1,13,30,905.0,101.0,6.9,22.0,699.0,815.78,642.82
2016,2,1,13,45,896.5,101.0,7.05,22.0,681.0,773.68,612.69
2016,2,1,14,0,888.0,101.0,7.2,22.0,663.0,733.5,583.16
2016,2,1,14,15,878.0,99.5,7.2,22.0,637.5,683.88,544.2
2016,2,1,14,30,868.0,98.0,7.2,22.0,612.0,632.66,503.25
2016,2,1,14,45,850.5,97.0,7.2,22.0,578.0,576.48,457.5
2016,2,1,15,0,833.0,96.0,7.2,22.0,544.0,519.97,410.42
2016,2,1,15,15,813.5,93.0,6.9,22.0,504.5,460.61,359.68
2016,2,1,15,30,794.0,90.0,6.6,22.0,465.0,401.83,308.33
2016,2,1,15,45,760.5,87.5,6.3,22.0,419.0,339.74,253.73
2016,2,1,16,0,727.0,85.0,6.0,22.0,373.0,278.29,199.32
2016,2,1,16,15,686.5,80.0,5.45,21.5,324.5,217.98,146.92
2016,2,1,16,30,646.0,75.0,4.9,21.0,276.0,162.01,100.35
2016,2,1,16,45,579.5,68.5,4.4,20.5,225.0,107.11,60.87
2016,2,1,17,0,513.0,62.0,3.9,20.0,174.0,60.43,36.98
2016,2,1,17,15,418.0,51.0,3.75,19.5,126.0,40.62,29.46
2016,2,1,17,30,323.0,40.0,3.6,19.0,78.0,32.82,21.95
2016,2,1,17,45,161.5,20.0,3.45,18.5,39.0,15.69,3.4
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,9.0,45.5,190.61,109.26
2016,2,2,8,0,479.0,34.0,3.5,10.0,91.0,382.27,312.46
2016,2,2,8,15,573.5,42.0,3.75,10.5,143.5,469.55,393.58
2016,2,2,8,30,668.0,50.0,4.0,11.0,196.0,571.82,479.96
2016,2,2,8,45,724.0,55.0,4.3,12.0,249.5,646.6,540.19
2016,2,2,9,0,780.0,60.0,4.6,13.0,303.0,722.75,598.96
2016,2,2,9,15,815.0,63.5,4.95,13.5,354.5,780.48,642.92
2016,2,2,9,30,850.0,67.0,5.3,14.0,406.0,837.22,685.08
2016,2,2,9,45,873.5,70.0,5.7,15.0,452.5,881.76,716.14
2016,2,2,10,0,897.0,73.0,6.1,16.0,499.0,914.87,738.18
2016,2,2,10,15,914.0,75.5,6.05,16.0,540.0,947.46,760.06
2016,2,2,10,30,931.0,78.0,6.0,16.0,581.0,976.92,779.47
2016,2,2,10,45,942.0,80.0,5.95,16.5,615.0,996.67,790.23
2016,2,2,11,0,953.0,82.0,5.9,17.0,649.0,1012.69,798.36
2016,2,2,11,15,961.5,83.0,5.85,17.0,675.5,1021.22,802.78
2016,2,2,11,30,970.0,84.0,5.8,17.0,702.0,1025.76,804.56
2016,2,2,11,45,972.5,86.0,5.8,17.5,719.0,1021.78,799.25
2016,2,2,12,0,975.0,88.0,5.8,18.0,736.0,1013.74,791.33
2016,2,2,12,15,977.5,88.5,5.7,18.0,745.0,999.91,780.36
2016,2,2,12,30,980.0,89.0,5.6,18.0,754.0,982.11,766.79
2016,2,2,12,45,979.5,89.0,5.55,18.5,754.0,957.23,747.21
2016,2,2,13,0,979.0,89.0,5.5,19.0,754.0,928.68,725.23
2016,2,2,13,15,976.0,88.5,5.4,19.0,744.5,894.0,700.07
2016,2,2,13,30,973.0,88.0,5.3,19.0,735.0,856.08,672.63
2016,2,2,13,45,967.5,87.5,5.25,19.0,717.5,813.26,641.85
2016,2,2,14,0,962.0,87.0,5.2,19.0,700.0,767.75,608.96
2016,2,2,14,15,953.5,85.5,5.05,19.0,673.5,716.77,569.32
2016,2,2,14,30,945.0,84.0,4.9,19.0,647.0,663.85,527.07
2016,2,2,14,45,932.5,82.5,4.8,19.0,613.0,607.01,481.05
2016,2,2,15,0,920.0,81.0,4.7,19.0,579.0,549.13,433.04
2016,2,2,15,15,902.5,78.5,4.35,18.5,538.0,487.27,380.85
2016,2,2,15,30,885.0,76.0,4.0,18.0,497.0,424.94,327.02
2016,2,2,15,45,860.0,73.0,3.7,18.0,450.5,360.04,269.55
2016,2,2,16,0,835.0,70.0,3.4,18.0,404.0,296.79,212.67
2016,2,2,16,15,798.5,66.0,2.95,17.0,353.0,232.15,155.96
2016,2,2,16,30,762.0,62.0,2.5,16.0,302.0,171.22,104.46
2016,2,2,16,45,705.5,57.0,2.1,15.0,248.5,111.66,60.8
2016,2,2,17,0,649.0,52.0,1.7,14.0,195.0,59.01,34.26
2016,2,2,17,15,553.5,44.0,1.7,13.0,143.0,34.67,25.12
2016,2,2,17,30,458.0,36.0,1.7,12.0,91.0,29.22,19.69
2016,2,2,17,45,229.0,18.0,1.75,11.5,45.5,14.25,3.57
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,241.0,17.5,4.85,3.5,46.5,193.26,120.62
2016,2,3,8,0,482.0,35.0,5.2,4.0,93.0,385.69,324.86
2016,2,3,8,15,573.0,43.0,5.35,4.5,145.5,478.17,412.6
2016,2,3,8,30,664.0,51.0,5.5,5.0,198.0,570.79,494.26
2016,2,3,8,45,725.5,55.0,5.65,5.5,252.5,648.57,559.85
2016,2,3,9,0,787.0,59.0,5.8,6.0,307.0,727.98,624.03
2016,2,3,9,15,608.5,98.5,5.7,6.5,309.0,659.58,566.01
2016,2,3,9,30,430.0,138.0,5.6,7.0,311.0,565.06,484.87
2016,2,3,9,45,671.0,104.0,5.55,7.5,408.5,752.77,636.1
2016,2,3,10,0,912.0,70.0,5.5,8.0,506.0,925.74,766.23
2016,2,3,10,15,928.0,72.0,5.45,8.5,547.0,957.17,785.27
2016,2,3,10,30,944.0,74.0,5.4,9.0,588.0,985.38,802.49
2016,2,3,10,45,957.5,75.0,5.4,9.5,622.5,1006.47,814.73
2016,2,3,11,0,971.0,76.0,5.4,10.0,657.0,1023.84,824.3
2016,2,3,11,15,978.5,77.0,5.35,10.5,683.0,1031.59,826.57
2016,2,3,11,30,986.0,78.0,5.3,11.0,709.0,1035.27,826.11
2016,2,3,11,45,988.0,80.0,5.3,11.5,726.0,1030.84,820.42
2016,2,3,12,0,990.0,82.0,5.3,12.0,743.0,1022.29,812.03
2016,2,3,12,15,992.0,82.0,5.2,12.0,752.0,1007.29,799.98
2016,2,3,12,30,994.0,82.0,5.1,12.0,761.0,988.29,785.27
2016,2,3,12,45,992.0,83.0,5.1,12.5,760.5,963.02,765.51
2016,2,3,13,0,990.0,84.0,5.1,13.0,760.0,934.07,743.25
2016,2,3,13,15,987.5,83.5,5.05,13.0,751.0,899.51,718.06
2016,2,3,13,30,985.0,83.0,5.0,13.0,742.0,861.63,690.45
2016,2,3,13,45,978.0,83.0,4.95,13.0,723.5,817.81,658.37
2016,2,3,14,0,971.0,83.0,4.9,13.0,705.0,771.38,624.19
2016,2,3,14,15,963.0,82.0,4.85,13.0,679.0,720.85,584.82
2016,2,3,14,30,955.0,81.0,4.8,13.0,653.0,668.3,542.35
2016,2,3,14,45,941.5,80.0,4.8,13.0,619.0,610.89,495.2
2016,2,3,15,0,928.0,79.0,4.8,13.0,585.0,552.5,445.96
2016,2,3,15,15,911.5,76.5,4.7,12.5,544.0,490.61,393.02
2016,2,3,15,30,895.0,74.0,4.6,12.0,503.0,428.7,338.39
2016,2,3,15,45,871.5,71.0,4.5,12.0,456.5,363.0,278.77
2016,2,3,16,0,848.0,68.0,4.4,12.0,410.0,299.42,220.03
2016,2,3,16,15,814.0,64.0,3.95,11.0,359.0,234.44,161.24
2016,2,3,16,30,780.0,60.0,3.5,10.0,308.0,172.85,107.64
2016,2,3,16,45,728.0,55.0,3.05,9.5,254.5,112.45,61.82
2016,2,3,17,0,676.0,50.0,2.6,9.0,201.0,58.34,33.62
2016,2,3,17,15,588.0,42.5,2.45,8.0,148.5,36.44,27.28
2016,2,3,17,30,500.0,35.0,2.3,7.0,96.0,28.28,19.38
2016,2,3,17,45,328.0,23.0,2.2,6.5,55.0,18.81,7.55
2016,2,3,18,0,156.0,11.0,2.1,6.0,14.0,10.01,0.0
2016,2,3,18,15,78.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,200.0,10.0,1.1,1.0,14.0,116.86,0.0
2016,2,4,7,45,370.0,21.5,1.2,2.0,57.0,269.25,177.08
2016,2,4,8,0,540.0,33.0,1.3,3.0,100.0,412.47,342.62
2016,2,4,8,15,625.5,40.0,1.3,4.0,153.5,504.12,424.29
2016,2,4,8,30,711.0,47.0,1.3,5.0,207.0,600.9,502.77
2016,2,4,8,45,761.0,52.0,1.35,6.0,261.0,672.67,557.69
2016,2,4,9,0,811.0,57.0,1.4,7.0,315.0,745.47,610.46
2016,2,4,9,15,844.0,60.5,1.45,7.5,367.0,802.65,650.39
2016,2,4,9,30,877.0,64.0,1.5,8.0,419.0,850.25,682.16
2016,2,4,9,45,899.0,67.0,1.6,9.0,466.0,893.93,709.75
2016,2,4,10,0,921.0,70.0,1.7,10.0,513.0,935.22,735.06
2016,2,4,10,15,937.0,72.0,1.8,10.0,554.5,966.88,756.02
2016,2,4,10,30,953.0,74.0,1.9,10.0,596.0,995.29,774.8
2016,2,4,10,45,964.0,75.5,2.0,10.5,630.0,1014.8,786.12
2016,2,4,11,0,975.0,77.0,2.1,11.0,664.0,1030.51,795.01
2016,2,4,11,15,983.0,78.5,2.1,11.0,690.5,1039.38,799.57
2016,2,4,11,30,991.0,80.0,2.1,11.0,717.0,1044.15,801.61
2016,2,4,11,45,986.0,85.0,2.15,11.5,733.0,1036.66,794.83
2016,2,4,12,0,981.0,90.0,2.2,12.0,749.0,1025.06,785.6
2016,2,4,12,15,983.5,90.5,2.15,12.0,758.0,1011.12,775.2
2016,2,4,12,30,986.0,91.0,2.1,12.0,767.0,993.18,762.29
2016,2,4,12,45,988.0,90.0,2.1,12.5,767.5,969.17,744.66
2016,2,4,13,0,990.0,89.0,2.1,13.0,768.0,941.34,724.6
2016,2,4,13,15,987.5,88.5,2.0,13.0,759.0,906.68,700.16
2016,2,4,13,30,985.0,88.0,1.9,13.0,750.0,868.7,673.48
2016,2,4,13,45,982.0,86.5,1.85,13.0,732.5,826.12,644.07
2016,2,4,14,0,979.0,85.0,1.8,13.0,715.0,780.63,612.45
2016,2,4,14,15,970.5,83.5,1.75,13.0,689.0,728.82,574.27
2016,2,4,14,30,962.0,82.0,1.7,13.0,663.0,675.01,533.01
2016,2,4,14,45,942.5,83.0,1.65,13.0,627.0,615.83,486.55
2016,2,4,15,0,923.0,84.0,1.6,13.0,591.0,556.19,438.4
2016,2,4,15,15,905.5,82.0,1.45,12.5,550.0,494.53,387.46
2016,2,4,15,30,888.0,80.0,1.3,12.0,509.0,432.23,334.37
2016,2,4,15,45,864.0,76.5,1.2,12.0,462.0,366.75,276.97
2016,2,4,16,0,840.0,73.0,1.1,12.0,415.0,302.83,219.73
2016,2,4,16,15,804.5,69.0,1.0,11.0,363.5,237.84,162.64
2016,2,4,16,30,769.0,65.0,0.9,10.0,312.0,176.45,110.3
2016,2,4,16,45,715.5,59.0,0.85,9.5,258.0,115.55,64.6
2016,2,4,17,0,662.0,53.0,0.8,9.0,204.0,61.19,35.98
2016,2,4,17,15,573.0,45.0,0.9,8.0,151.5,35.35,26.38
2016,2,4,17,30,484.0,37.0,1.0,7.0,99.0,29.93,20.95
2016,2,4,17,45,316.0,24.5,1.15,6.5,57.0,20.08,9.15
2016,2,4,18,0,148.0,12.0,1.3,6.0,15.0,10.91,0.0
2016,2,4,18,15,74.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.0,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,140.0,11.0,1.9,2.0,14.0,85.53,0.0
2016,2,5,7,45,306.5,24.0,2.25,3.0,55.5,243.38,166.59
2016,2,5,8,0,473.0,37.0,2.6,4.0,97.0,383.01,320.85
2016,2,5,8,15,560.5,45.5,2.6,4.5,149.0,473.87,404.1
2016,2,5,8,30,648.0,54.0,2.6,5.0,201.0,570.9,486.28
2016,2,5,8,45,697.5,60.5,2.65,6.0,254.0,635.42,537.37
2016,2,5,9,0,747.0,67.0,2.7,7.0,307.0,707.83,591.98
2016,2,5,9,15,781.5,71.0,3.15,8.0,357.5,765.26,634.92
2016,2,5,9,30,816.0,75.0,3.6,9.0,408.0,821.69,675.87
2016,2,5,9,45,836.0,79.5,4.05,10.0,453.5,864.51,705.61
2016,2,5,10,0,856.0,84.0,4.5,11.0,499.0,904.87,734.06
2016,2,5,10,15,873.5,86.5,4.45,11.5,539.5,937.64,754.21
2016,2,5,10,30,891.0,89.0,4.4,12.0,580.0,967.29,771.87
2016,2,5,10,45,900.5,92.0,4.4,12.5,613.0,986.61,782.44
2016,2,5,11,0,910.0,95.0,4.4,13.0,646.0,992.39,783.47
2016,2,5,11,15,918.5,96.5,4.35,13.0,672.0,1001.41,788.11
2016,2,5,11,30,927.0,98.0,4.3,13.0,698.0,1006.58,790.15
2016,2,5,11,45,930.0,100.0,4.25,13.5,715.5,1003.2,784.85
2016,2,5,12,0,933.0,102.0,4.2,14.0,733.0,995.89,777.36
2016,2,5,12,15,935.5,102.5,4.15,14.0,741.5,982.53,767.22
2016,2,5,12,30,938.0,103.0,4.1,14.0,750.0,965.33,754.6
2016,2,5,12,45,937.0,103.5,4.05,14.5,750.0,941.31,735.93
2016,2,5,13,0,936.0,104.0,4.0,15.0,750.0,913.77,714.98
2016,2,5,13,15,933.0,103.5,3.95,15.0,741.0,880.13,691.1
2016,2,5,13,30,930.0,103.0,3.9,15.0,732.0,843.38,665.01
2016,2,5,13,45,821.5,132.5,3.9,15.0,678.0,761.58,606.0
2016,2,5,14,0,713.0,162.0,3.9,15.0,624.0,680.79,543.8
2016,2,5,14,15,806.0,130.5,3.85,14.5,634.5,673.31,539.71
2016,2,5,14,30,899.0,99.0,3.8,14.0,645.0,657.71,528.0
2016,2,5,14,45,876.0,101.0,3.75,14.0,609.5,599.58,480.85
2016,2,5,15,0,853.0,103.0,3.7,14.0,574.0,541.5,432.78
2016,2,5,15,15,834.0,99.5,3.55,14.0,533.5,480.37,380.92
2016,2,5,15,30,815.0,96.0,3.4,14.0,493.0,419.73,328.09
2016,2,5,15,45,785.5,93.0,3.3,14.0,446.5,356.81,272.44
2016,2,5,16,0,756.0,90.0,3.2,14.0,400.0,293.91,216.06
2016,2,5,16,15,717.5,84.5,2.75,13.0,350.0,231.31,160.93
2016,2,5,16,30,679.0,79.0,2.3,12.0,300.0,172.83,111.09
2016,2,5,16,45,617.5,72.5,1.9,11.0,247.0,115.79,68.52
2016,2,5,17,0,556.0,66.0,1.5,10.0,194.0,66.39,41.91
2016,2,5,17,15,466.0,55.0,1.5,9.0,143.5,43.69,33.76
2016,2,5,17,30,376.0,44.0,1.5,8.0,93.0,36.02,26.27
2016,2,5,17,45,188.0,29.0,1.5,7.5,53.5,22.75,11.68
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,12.73,0.0
2016,2,5,18,15,0.0,7.0,1.5,7.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,158.0,12.0,5.5,4.0,16.0,96.25,0.0
2016,2,6,7,45,321.5,24.5,5.65,5.0,57.5,254.23,180.07
2016,2,6,8,0,485.0,37.0,5.8,6.0,99.0,391.05,329.63
2016,2,6,8,15,573.0,45.0,6.2,6.5,152.0,482.22,415.32
2016,2,6,8,30,661.0,53.0,6.6,7.0,205.0,573.19,495.5
2016,2,6,8,45,711.5,59.0,7.0,8.0,258.5,645.27,555.67
2016,2,6,9,0,762.0,65.0,7.4,9.0,312.0,718.42,614.22
2016,2,6,9,15,797.0,69.0,7.5,9.5,363.5,776.74,659.24
2016,2,6,9,30,832.0,73.0,7.6,10.0,415.0,834.1,702.24
2016,2,6,9,45,858.5,75.5,7.75,10.5,462.5,880.6,735.95
2016,2,6,10,0,885.0,78.0,7.9,11.0,510.0,924.86,767.43
2016,2,6,10,15,902.0,80.5,7.85,11.0,551.0,948.34,783.23
2016,2,6,10,30,919.0,83.0,7.8,11.0,592.0,977.83,803.7
2016,2,6,10,45,932.0,84.5,7.75,11.5,626.5,998.9,816.15
2016,2,6,11,0,945.0,86.0,7.7,12.0,661.0,1016.3,825.9
2016,2,6,11,15,953.0,87.0,7.6,12.0,687.5,1024.46,830.15
2016,2,6,11,30,961.0,88.0,7.5,12.0,714.0,1028.63,831.63
2016,2,6,11,45,969.0,88.0,7.45,12.5,732.5,1027.55,828.08
2016,2,6,12,0,977.0,88.0,7.4,13.0,751.0,1022.36,821.72
2016,2,6,12,15,979.5,88.0,7.25,13.0,760.0,1007.95,809.8
2016,2,6,12,30,982.0,88.0,7.1,13.0,769.0,989.55,795.16
2016,2,6,12,45,982.5,88.0,7.0,13.5,769.5,965.47,775.26
2016,2,6,13,0,983.0,88.0,6.9,14.0,770.0,937.63,752.8
2016,2,6,13,15,980.5,87.5,6.75,14.0,761.0,903.14,726.73
2016,2,6,13,30,978.0,87.0,6.6,14.0,752.0,865.34,698.26
2016,2,6,13,45,973.0,86.0,6.45,14.0,734.5,822.01,665.62
2016,2,6,14,0,968.0,85.0,6.3,14.0,717.0,775.93,630.83
2016,2,6,14,15,960.5,84.0,6.15,13.5,691.0,725.66,592.17
2016,2,6,14,30,953.0,83.0,6.0,13.0,665.0,673.31,550.13
2016,2,6,14,45,935.5,83.5,5.85,13.0,630.0,615.0,501.31
2016,2,6,15,0,918.0,84.0,5.7,13.0,595.0,556.08,450.88
2016,2,6,15,15,901.5,81.5,5.45,13.0,554.5,494.41,396.87
2016,2,6,15,30,885.0,79.0,5.2,13.0,514.0,432.1,341.04
2016,2,6,15,45,862.0,76.0,5.0,13.0,467.0,367.44,282.29
2016,2,6,16,0,839.0,73.0,4.8,13.0,420.0,304.2,223.92
2016,2,6,16,15,805.0,69.0,4.2,12.0,369.0,239.39,165.41
2016,2,6,16,30,771.0,65.0,3.6,11.0,318.0,178.0,112.01
2016,2,6,16,45,721.0,59.0,3.05,10.5,264.5,117.06,65.48
2016,2,6,17,0,671.0,53.0,2.5,10.0,211.0,62.22,36.03
2016,2,6,17,15,587.0,45.5,2.25,9.0,158.0,35.6,26.51
2016,2,6,17,30,503.0,38.0,2.0,8.0,105.0,30.62,21.56
2016,2,6,17,45,347.5,25.5,1.8,7.0,62.0,20.82,10.7
2016,2,6,18,0,192.0,13.0,1.6,6.0,19.0,11.82,0.0
2016,2,6,18,15,96.0,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,7.0,2.95,2.5,8.5,0.0,0.0
2016,2,7,7,30,115.0,14.0,3.0,3.0,17.0,74.93,0.0
2016,2,7,7,45,276.5,28.0,3.05,3.5,58.5,232.66,169.43
2016,2,7,8,0,438.0,42.0,3.1,4.0,100.0,366.82,309.32
2016,2,7,8,15,527.0,51.5,3.15,4.5,152.5,459.36,393.74
2016,2,7,8,30,616.0,61.0,3.2,5.0,205.0,557.94,478.15
2016,2,7,8,45,681.0,65.5,3.3,6.0,259.5,637.01,541.39
2016,2,7,9,0,746.0,70.0,3.4,7.0,314.0,712.54,598.89
2016,2,7,9,15,781.0,74.5,3.55,8.0,365.5,771.25,641.27
2016,2,7,9,30,816.0,79.0,3.7,9.0,417.0,828.96,681.56
2016,2,7,9,45,845.0,81.0,3.9,10.0,464.5,876.85,713.65
2016,2,7,10,0,874.0,83.0,4.1,11.0,512.0,922.59,743.55
2016,2,7,10,15,890.5,85.5,4.25,11.5,553.0,954.87,764.48
2016,2,7,10,30,907.0,88.0,4.4,12.0,594.0,974.26,776.37
2016,2,7,10,45,920.5,89.5,4.6,12.5,628.5,995.66,790.33
2016,2,7,11,0,934.0,91.0,4.8,13.0,663.0,1013.45,801.73
2016,2,7,11,15,942.0,92.0,4.9,13.5,689.0,1021.56,805.46
2016,2,7,11,30,950.0,93.0,5.0,14.0,715.0,1025.72,806.61
2016,2,7,11,45,951.5,95.5,5.1,14.5,732.0,1021.44,801.97
2016,2,7,12,0,953.0,98.0,5.2,15.0,749.0,1013.15,794.7
2016,2,7,12,15,955.5,98.5,5.2,15.5,758.0,999.53,783.06
2016,2,7,12,30,958.0,99.0,5.2,16.0,767.0,982.0,768.86
2016,2,7,12,45,959.5,98.0,5.2,16.5,767.5,958.07,750.31
2016,2,7,13,0,961.0,97.0,5.2,17.0,768.0,930.45,729.29
2016,2,7,13,15,958.0,96.5,5.1,17.0,759.0,896.07,704.26
2016,2,7,13,30,955.0,96.0,5.0,17.0,750.0,858.48,676.98
2016,2,7,13,45,951.5,94.5,4.95,17.5,732.5,816.44,645.47
2016,2,7,14,0,948.0,93.0,4.9,18.0,715.0,771.61,611.9
2016,2,7,14,15,939.5,91.5,4.75,18.0,689.0,720.88,572.72
2016,2,7,14,30,931.0,90.0,4.6,18.0,663.0,668.23,530.82
2016,2,7,14,45,919.5,88.0,4.45,18.0,629.0,611.71,485.08
2016,2,7,15,0,908.0,86.0,4.3,18.0,595.0,554.07,437.35
2016,2,7,15,15,891.0,83.5,3.95,17.5,554.0,492.65,385.92
2016,2,7,15,30,874.0,81.0,3.6,17.0,513.0,430.6,332.59
2016,2,7,15,45,851.0,77.5,3.25,17.0,466.5,365.98,275.39
2016,2,7,16,0,828.0,74.0,2.9,17.0,420.0,302.82,218.56
2016,2,7,16,15,793.5,70.0,2.65,16.0,369.0,238.45,162.06
2016,2,7,16,30,759.0,66.0,2.4,15.0,318.0,177.59,110.28
2016,2,7,16,45,707.5,60.5,2.2,14.0,264.5,117.62,65.45
2016,2,7,17,0,656.0,55.0,2.0,13.0,211.0,60.37,34.03
2016,2,7,17,15,571.5,47.0,2.0,12.0,158.0,36.71,27.19
2016,2,7,17,30,487.0,39.0,2.0,11.0,105.0,31.36,21.97
2016,2,7,17,45,331.0,26.5,2.0,10.5,62.0,21.61,11.49
2016,2,7,18,0,175.0,14.0,2.0,10.0,19.0,12.73,0.0
2016,2,7,18,15,87.5,7.0,2.0,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,18.19,0.0
2016,2,8,7,45,276.5,27.0,4.45,5.5,64.5,233.52,173.5
2016,2,8,8,0,553.0,34.0,4.6,6.0,109.0,424.39,357.89
2016,2,8,8,15,634.0,41.0,4.9,6.5,162.5,513.87,440.17
2016,2,8,8,30,715.0,48.0,5.2,7.0,216.0,608.31,521.46
2016,2,8,8,45,763.5,52.0,5.55,8.0,270.5,678.2,578.59
2016,2,8,9,0,812.0,56.0,5.9,9.0,325.0,749.01,634.03
2016,2,8,9,15,843.5,59.5,5.9,9.5,376.5,805.32,675.92
2016,2,8,9,30,875.0,63.0,5.9,10.0,428.0,851.9,708.99
2016,2,8,9,45,647.0,123.5,5.95,10.5,410.0,759.35,633.78
2016,2,8,10,0,419.0,184.0,6.0,11.0,392.0,628.72,525.32
2016,2,8,10,15,491.0,179.5,5.95,11.5,441.5,695.59,577.82
2016,2,8,10,30,563.0,175.0,5.9,12.0,491.0,762.44,628.34
2016,2,8,10,45,519.5,203.5,5.9,12.5,508.0,757.26,620.06
2016,2,8,11,0,476.0,232.0,5.9,13.0,525.0,748.0,609.04
2016,2,8,11,15,731.5,154.0,5.95,13.0,625.5,910.06,734.17
2016,2,8,11,30,987.0,76.0,6.0,13.0,726.0,1042.21,829.81
2016,2,8,11,45,986.0,80.0,6.1,13.5,743.5,1037.43,823.79
2016,2,8,12,0,985.0,84.0,6.2,14.0,761.0,1028.47,815.73
2016,2,8,12,15,987.5,84.5,6.2,14.0,770.0,1014.57,805.19
2016,2,8,12,30,990.0,85.0,6.2,14.0,779.0,996.62,791.91
2016,2,8,12,45,993.0,83.5,6.25,14.5,780.0,972.86,773.35
2016,2,8,13,0,996.0,82.0,6.3,15.0,781.0,945.2,752.09
2016,2,8,13,15,994.0,81.5,6.25,15.0,772.5,910.74,726.81
2016,2,8,13,30,992.0,81.0,6.2,15.0,764.0,872.87,699.04
2016,2,8,13,45,990.5,79.0,6.2,15.5,746.5,830.53,666.82
2016,2,8,14,0,989.0,77.0,6.2,16.0,729.0,785.13,632.27
2016,2,8,14,15,981.5,76.0,6.15,15.5,703.0,733.92,594.17
2016,2,8,14,30,974.0,75.0,6.1,15.0,677.0,680.57,552.03
2016,2,8,14,45,966.0,72.5,6.1,15.0,643.5,623.5,504.97
2016,2,8,15,0,958.0,70.0,6.1,15.0,610.0,564.88,455.35
2016,2,8,15,15,943.0,68.0,5.95,14.5,569.5,502.26,401.61
2016,2,8,15,30,928.0,66.0,5.8,14.0,529.0,439.37,346.0
2016,2,8,15,45,909.5,63.0,5.7,14.0,482.0,374.36,286.67
2016,2,8,16,0,891.0,60.0,5.6,14.0,435.0,310.09,227.0
2016,2,8,16,15,861.0,57.0,5.1,13.0,383.5,244.33,167.19
2016,2,8,16,30,831.0,54.0,4.6,12.0,332.0,181.26,111.87
2016,2,8,16,45,786.5,49.5,4.1,11.5,278.0,115.5,61.06
2016,2,8,17,0,742.0,45.0,3.6,11.0,224.0,57.81,30.28
2016,2,8,17,15,665.0,39.0,3.3,10.0,169.5,32.92,24.03
2016,2,8,17,30,588.0,33.0,3.0,9.0,115.0,28.57,19.74
2016,2,8,17,45,437.0,23.5,2.7,8.5,69.5,20.65,11.15
2016,2,8,18,0,286.0,14.0,2.4,8.0,24.0,12.73,0.0
2016,2,8,18,15,143.0,7.0,2.3,7.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,9,7,15,123.5,6.5,3.05,3.5,10.5,0.0,0.0
2016,2,9,7,30,247.0,13.0,3.3,4.0,21.0,145.82,0.0
2016,2,9,7,45,402.5,23.0,3.55,5.0,65.5,297.05,225.87
2016,2,9,8,0,558.0,33.0,3.8,6.0,110.0,427.3,359.5
2016,2,9,8,15,637.0,39.5,3.7,7.0,163.5,514.86,437.62
2016,2,9,8,30,716.0,46.0,3.6,8.0,217.0,607.35,513.75
2016,2,9,8,45,763.5,50.0,3.5,9.0,271.0,676.47,567.09
2016,2,9,9,0,811.0,54.0,3.4,10.0,325.0,746.52,618.22
2016,2,9,9,15,841.5,57.5,3.6,11.0,376.5,793.83,651.21
2016,2,9,9,30,872.0,61.0,3.8,12.0,428.0,847.77,688.19
2016,2,9,9,45,892.5,63.5,4.05,13.0,474.5,889.85,715.69
2016,2,9,10,0,913.0,66.0,4.3,14.0,521.0,929.48,741.13
2016,2,9,10,15,928.0,67.5,4.4,14.5,561.5,959.87,760.26
2016,2,9,10,30,943.0,69.0,4.5,15.0,602.0,986.99,777.04
2016,2,9,10,45,952.5,71.0,4.6,16.0,635.5,1005.97,786.55
2016,2,9,11,0,962.0,73.0,4.7,17.0,669.0,1021.13,793.45
2016,2,9,11,15,969.0,74.0,4.75,17.0,695.0,1028.65,797.81
2016,2,9,11,30,976.0,75.0,4.8,17.0,721.0,1032.11,799.56
2016,2,9,11,45,969.5,81.0,4.85,17.5,737.0,1024.6,792.32
2016,2,9,12,0,963.0,87.0,4.9,18.0,753.0,1012.96,782.48
2016,2,9,12,15,965.0,87.5,4.9,18.0,761.5,998.89,772.24
2016,2,9,12,30,967.0,88.0,4.9,18.0,770.0,980.87,759.41
2016,2,9,12,45,967.5,87.5,4.9,18.5,770.5,956.52,740.81
2016,2,9,13,0,968.0,87.0,4.9,19.0,771.0,928.46,719.78
2016,2,9,13,15,965.5,86.5,4.85,19.0,762.0,894.35,695.58
2016,2,9,13,30,963.0,86.0,4.8,19.0,753.0,856.96,669.07
2016,2,9,13,45,959.0,85.0,4.75,19.0,735.5,814.81,639.07
2016,2,9,14,0,955.0,84.0,4.7,19.0,718.0,769.86,606.9
2016,2,9,14,15,947.0,82.5,4.6,19.0,692.0,719.16,568.7
2016,2,9,14,30,939.0,81.0,4.5,19.0,666.0,666.45,527.22
2016,2,9,14,45,925.0,80.5,4.45,19.5,632.0,609.61,480.84
2016,2,9,15,0,911.0,80.0,4.4,20.0,598.0,551.85,432.73
2016,2,9,15,15,894.5,78.0,4.05,19.5,557.0,490.88,381.93
2016,2,9,15,30,878.0,76.0,3.7,19.0,516.0,429.88,329.75
2016,2,9,15,45,857.5,72.5,3.4,19.0,470.0,364.97,272.7
2016,2,9,16,0,837.0,69.0,3.1,19.0,424.0,302.02,216.31
2016,2,9,16,15,804.5,65.0,2.7,18.0,373.5,237.42,159.7
2016,2,9,16,30,772.0,61.0,2.3,17.0,323.0,176.05,107.58
2016,2,9,16,45,726.0,56.0,1.9,16.0,270.0,116.05,62.68
2016,2,9,17,0,680.0,51.0,1.5,15.0,217.0,61.59,33.92
2016,2,9,17,15,601.0,44.0,1.5,14.0,164.0,37.17,27.42
2016,2,9,17,30,522.0,37.0,1.5,13.0,111.0,32.14,22.57
2016,2,9,17,45,377.0,26.0,1.5,12.5,67.5,21.01,11.47
2016,2,9,18,0,232.0,15.0,1.5,12.0,24.0,13.64,0.0
2016,2,9,18,15,116.0,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,108.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,217.0,14.0,1.5,5.0,22.0,130.65,0.0
2016,2,10,7,45,369.0,25.0,1.75,6.0,66.0,287.13,219.84
2016,2,10,8,0,521.0,36.0,2.0,7.0,110.0,407.18,339.47
2016,2,10,8,15,601.5,43.5,2.1,8.0,163.0,495.92,417.2
2016,2,10,8,30,682.0,51.0,2.2,9.0,216.0,589.63,493.21
2016,2,10,8,45,731.5,55.5,2.3,10.0,269.5,660.03,547.13
2016,2,10,9,0,781.0,60.0,2.4,11.0,323.0,731.47,599.27
2016,2,10,9,15,813.0,63.5,2.65,12.0,374.5,787.44,638.72
2016,2,10,9,30,845.0,67.0,2.9,13.0,426.0,842.31,676.25
2016,2,10,9,45,867.0,70.0,3.2,14.0,473.0,877.11,698.66
2016,2,10,10,0,889.0,73.0,3.5,15.0,520.0,918.16,725.29
2016,2,10,10,15,905.0,75.0,3.45,15.5,560.5,949.63,743.74
2016,2,10,10,30,921.0,77.0,3.4,16.0,601.0,977.95,759.81
2016,2,10,10,45,931.5,79.0,3.4,16.5,635.0,997.57,770.15
2016,2,10,11,0,942.0,81.0,3.4,17.0,669.0,1013.45,778.04
2016,2,10,11,15,950.0,82.5,3.35,17.5,695.5,1022.42,780.92
2016,2,10,11,30,958.0,84.0,3.3,18.0,722.0,1027.37,781.28
2016,2,10,11,45,962.0,85.0,3.25,18.5,739.5,1023.81,776.09
2016,2,10,12,0,966.0,86.0,3.2,19.0,757.0,1016.19,768.44
2016,2,10,12,15,968.5,86.0,3.2,19.0,766.0,1001.96,758.43
2016,2,10,12,30,971.0,86.0,3.2,19.0,775.0,983.76,745.94
2016,2,10,12,45,970.0,86.5,3.2,19.5,775.0,959.12,727.82
2016,2,10,13,0,969.0,87.0,3.2,20.0,775.0,930.8,707.37
2016,2,10,13,15,966.5,87.0,3.15,20.0,766.5,897.16,684.33
2016,2,10,13,30,964.0,87.0,3.1,20.0,758.0,860.22,659.01
2016,2,10,13,45,958.5,86.5,3.1,20.5,740.0,817.37,628.57
2016,2,10,14,0,953.0,86.0,3.1,21.0,722.0,771.83,596.15
2016,2,10,14,15,945.5,84.5,3.1,21.0,696.5,721.45,559.86
2016,2,10,14,30,938.0,83.0,3.1,21.0,671.0,669.03,520.16
2016,2,10,14,45,926.0,82.0,3.1,21.5,637.5,612.75,475.57
2016,2,10,15,0,914.0,81.0,3.1,22.0,604.0,555.37,428.99
2016,2,10,15,15,898.5,78.5,2.85,21.5,563.5,494.11,379.14
2016,2,10,15,30,883.0,76.0,2.6,21.0,523.0,432.72,327.62
2016,2,10,15,45,859.0,73.5,2.4,20.5,476.0,367.14,271.61
2016,2,10,16,0,835.0,71.0,2.2,20.0,429.0,303.95,216.31
2016,2,10,16,15,803.0,67.5,2.1,19.0,378.5,239.92,160.85
2016,2,10,16,30,771.0,64.0,2.0,18.0,328.0,179.06,109.57
2016,2,10,16,45,720.5,59.0,1.95,17.0,274.0,118.57,64.68
2016,2,10,17,0,670.0,54.0,1.9,16.0,220.0,64.24,36.02
2016,2,10,17,15,591.0,46.5,2.05,15.0,167.0,36.01,26.29
2016,2,10,17,30,512.0,39.0,2.2,14.0,114.0,31.06,21.56
2016,2,10,17,45,366.0,27.5,2.4,13.5,69.5,22.25,12.62
2016,2,10,18,0,220.0,16.0,2.6,13.0,25.0,13.15,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,12.5,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,119.5,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,239.0,15.0,4.0,9.0,24.0,143.73,0.0
2016,2,11,7,45,390.0,26.5,4.15,10.0,69.5,301.69,232.49
2016,2,11,8,0,541.0,38.0,4.3,11.0,115.0,422.55,351.04
2016,2,11,8,15,620.5,45.0,4.15,12.0,169.0,511.44,428.58
2016,2,11,8,30,700.0,52.0,4.0,13.0,223.0,604.88,503.91
2016,2,11,8,45,749.0,56.5,3.85,14.0,278.0,675.76,557.52
2016,2,11,9,0,798.0,61.0,3.7,15.0,333.0,747.57,608.9
2016,2,11,9,15,829.5,64.5,3.85,16.0,384.5,803.78,647.57
2016,2,11,9,30,861.0,68.0,4.0,17.0,436.0,858.79,684.16
2016,2,11,9,45,883.0,70.5,4.2,18.0,483.5,893.38,705.3
2016,2,11,10,0,905.0,73.0,4.4,19.0,531.0,934.19,730.69
2016,2,11,10,15,920.5,75.0,4.55,19.5,572.0,965.54,750.48
2016,2,11,10,30,936.0,77.0,4.7,20.0,613.0,993.64,767.99
2016,2,11,10,45,947.0,78.5,4.85,21.0,647.5,1013.29,778.08
2016,2,11,11,0,958.0,80.0,5.0,22.0,682.0,1029.16,785.65
2016,2,11,11,15,965.5,81.0,4.9,22.5,708.0,1037.08,787.32
2016,2,11,11,30,973.0,82.0,4.8,23.0,734.0,1040.94,786.38
2016,2,11,11,45,969.5,86.5,4.7,23.5,750.0,1034.3,778.53
2016,2,11,12,0,966.0,91.0,4.6,24.0,766.0,1023.56,768.2
2016,2,11,12,15,968.0,91.5,4.5,24.0,775.0,1009.34,757.3
2016,2,11,12,30,970.0,92.0,4.4,24.0,784.0,991.16,744.32
2016,2,11,12,45,967.5,93.0,4.35,24.5,783.5,965.64,725.31
2016,2,11,13,0,965.0,94.0,4.3,25.0,783.0,936.51,704.04
2016,2,11,13,15,962.0,93.5,4.2,25.0,773.5,901.89,680.23
2016,2,11,13,30,959.0,93.0,4.1,25.0,764.0,864.03,654.22
2016,2,11,13,45,951.5,93.0,4.05,25.0,745.5,820.25,624.24
2016,2,11,14,0,944.0,93.0,4.0,25.0,727.0,773.93,592.32
2016,2,11,14,15,935.5,91.5,3.85,25.0,701.0,723.12,555.13
2016,2,11,14,30,927.0,90.0,3.7,25.0,675.0,670.39,515.0
2016,2,11,14,45,914.5,88.5,3.6,25.0,640.5,613.7,471.17
2016,2,11,15,0,902.0,87.0,3.5,25.0,606.0,555.99,425.39
2016,2,11,15,15,885.0,84.5,3.25,24.5,565.5,494.45,375.88
2016,2,11,15,30,868.0,82.0,3.0,24.0,525.0,432.38,324.46
2016,2,11,15,45,842.0,79.5,2.75,23.5,477.5,367.65,269.69
2016,2,11,16,0,816.0,77.0,2.5,23.0,430.0,304.73,215.27
2016,2,11,16,15,783.0,73.0,2.35,22.0,379.0,241.01,160.77
