Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.0,3.25,17.5,34.5,90.23,44.13
2016,3,3,7,30,180.0,48.0,3.5,18.0,69.0,184.22,144.68
2016,3,3,7,45,308.5,61.5,3.8,18.5,121.0,298.86,243.67
2016,3,3,8,0,437.0,75.0,4.1,19.0,173.0,415.8,342.13
2016,3,3,8,15,504.0,85.0,4.35,19.5,227.5,499.23,410.44
2016,3,3,8,30,571.0,95.0,4.6,20.0,282.0,585.07,478.27
2016,3,3,8,45,656.5,91.5,4.9,21.0,342.5,673.29,543.73
2016,3,3,9,0,742.0,88.0,5.2,22.0,403.0,764.26,609.06
2016,3,3,9,15,772.5,92.0,5.55,22.5,456.0,814.53,644.2
2016,3,3,9,30,803.0,96.0,5.9,23.0,509.0,868.83,681.96
2016,3,3,9,45,842.5,93.0,6.3,23.5,560.5,921.31,718.18
2016,3,3,10,0,882.0,90.0,6.7,24.0,612.0,962.1,745.74
2016,3,3,10,15,897.0,92.0,6.8,24.0,654.0,992.69,765.97
2016,3,3,10,30,912.0,94.0,6.9,24.0,696.0,1019.95,783.93
2016,3,3,10,45,929.0,92.5,7.0,24.5,732.0,1041.47,796.36
2016,3,3,11,0,946.0,91.0,7.1,25.0,768.0,1059.29,806.31
2016,3,3,11,15,953.5,92.5,7.05,25.0,795.0,1067.18,810.27
2016,3,3,11,30,961.0,94.0,7.0,25.0,822.0,1070.91,811.56
2016,3,3,11,45,969.0,93.0,7.0,25.0,841.0,1068.06,808.79
2016,3,3,12,0,977.0,92.0,7.0,25.0,860.0,1060.97,803.3
2016,3,3,12,15,979.5,92.0,6.9,25.0,869.0,1045.43,791.59
2016,3,3,12,30,982.0,92.0,6.8,25.0,878.0,1025.79,777.24
2016,3,3,12,45,985.5,90.5,6.75,25.5,878.5,1001.4,758.49
2016,3,3,13,0,989.0,89.0,6.7,26.0,879.0,973.02,737.15
2016,3,3,13,15,987.0,88.5,6.6,26.0,869.5,937.1,711.89
2016,3,3,13,30,985.0,88.0,6.5,26.0,860.0,897.75,684.25
2016,3,3,13,45,984.0,85.5,6.45,26.0,842.5,853.87,653.57
2016,3,3,14,0,983.0,83.0,6.4,26.0,825.0,806.86,620.52
2016,3,3,14,15,976.5,82.5,6.3,25.5,798.0,755.14,584.63
2016,3,3,14,30,970.0,82.0,6.2,25.0,771.0,701.16,544.02
2016,3,3,14,45,957.0,82.5,6.1,25.0,735.0,642.34,497.63
2016,3,3,15,0,944.0,83.0,6.0,25.0,699.0,582.42,449.24
2016,3,3,15,15,930.5,81.0,5.85,24.5,657.0,519.14,397.7
2016,3,3,15,30,917.0,79.0,5.7,24.0,615.0,455.49,344.22
2016,3,3,15,45,901.0,75.5,5.55,24.0,567.0,389.51,286.82
2016,3,3,16,0,885.0,72.0,5.4,24.0,519.0,324.08,228.81
2016,3,3,16,15,859.5,69.0,5.0,23.5,465.5,257.73,170.65
2016,3,3,16,30,834.0,66.0,4.6,23.0,412.0,189.62,113.23
2016,3,3,16,45,797.5,62.0,4.25,22.5,355.5,125.94,66.1
2016,3,3,17,0,761.0,58.0,3.9,22.0,299.0,66.66,36.15
2016,3,3,17,15,702.5,52.5,3.5,20.5,241.5,42.79,31.82
2016,3,3,17,30,644.0,47.0,3.1,19.0,184.0,39.34,28.84
2016,3,3,17,45,542.0,38.5,2.75,18.0,130.0,32.94,22.97
2016,3,3,18,0,440.0,30.0,2.4,17.0,76.0,24.22,14.62
2016,3,3,18,15,220.0,15.0,2.4,16.5,38.0,11.97,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.5,1.2,9.5,45.5,168.32,101.24
2016,3,4,7,30,460.0,35.0,1.2,10.0,91.0,340.9,276.14
2016,3,4,7,45,559.0,43.5,1.3,11.0,147.0,436.87,360.28
2016,3,4,8,0,658.0,52.0,1.4,12.0,203.0,536.4,442.62
2016,3,4,8,15,714.5,57.5,1.6,13.0,261.5,614.9,503.1
2016,3,4,8,30,771.0,63.0,1.8,14.0,320.0,695.89,562.55
2016,3,4,8,45,807.0,67.5,2.0,15.0,377.0,760.98,607.85
2016,3,4,9,0,843.0,72.0,2.2,16.0,434.0,825.87,651.54
2016,3,4,9,15,867.5,75.0,2.3,16.5,487.5,878.02,685.38
2016,3,4,9,30,892.0,78.0,2.4,17.0,541.0,919.28,711.08
2016,3,4,9,45,907.5,81.5,2.55,18.0,588.5,959.2,734.7
2016,3,4,10,0,923.0,85.0,2.7,19.0,636.0,996.14,755.96
2016,3,4,10,15,935.5,87.0,2.6,19.0,677.5,1025.07,772.11
2016,3,4,10,30,948.0,89.0,2.5,19.0,719.0,1050.42,785.83
2016,3,4,10,45,954.0,91.5,2.4,19.5,752.5,1066.11,791.65
2016,3,4,11,0,960.0,94.0,2.3,20.0,786.0,1077.72,794.94
2016,3,4,11,15,966.0,95.5,2.25,20.5,811.5,1084.01,795.57
2016,3,4,11,30,972.0,97.0,2.2,21.0,837.0,1086.08,793.7
2016,3,4,11,45,970.5,100.0,2.2,21.5,853.0,1078.14,786.34
2016,3,4,12,0,969.0,103.0,2.2,22.0,869.0,1066.02,776.61
2016,3,4,12,15,970.5,103.5,2.2,22.0,877.0,1049.97,766.08
2016,3,4,12,30,972.0,104.0,2.2,22.0,885.0,1029.86,753.11
2016,3,4,12,45,969.5,104.5,2.2,22.5,883.5,1002.13,733.91
2016,3,4,13,0,967.0,105.0,2.2,23.0,882.0,970.74,712.49
2016,3,4,13,15,964.0,104.5,2.2,23.0,872.0,934.39,689.23
2016,3,4,13,30,961.0,104.0,2.2,23.0,862.0,894.76,663.71
2016,3,4,13,45,955.0,103.5,2.25,23.0,842.5,849.7,634.8
2016,3,4,14,0,949.0,103.0,2.3,23.0,823.0,801.97,603.74
2016,3,4,14,15,941.5,102.0,2.35,23.0,795.0,750.3,568.6
2016,3,4,14,30,934.0,101.0,2.4,23.0,767.0,696.57,529.68
2016,3,4,14,45,922.5,99.5,2.45,23.0,731.5,638.23,486.22
2016,3,4,15,0,911.0,98.0,2.5,23.0,696.0,578.78,440.47
2016,3,4,15,15,896.0,95.5,2.5,23.0,653.5,515.93,390.45
2016,3,4,15,30,881.0,93.0,2.5,23.0,611.0,451.37,337.49
2016,3,4,15,45,793.0,100.5,2.5,23.0,538.5,371.27,272.39
2016,3,4,16,0,705.0,108.0,2.5,23.0,466.0,297.19,211.6
2016,3,4,16,15,744.0,93.5,2.2,22.0,436.0,245.54,164.93
2016,3,4,16,30,783.0,79.0,1.9,21.0,406.0,192.17,117.67
2016,3,4,16,45,741.5,74.0,1.65,20.5,349.5,130.34,72.29
2016,3,4,17,0,700.0,69.0,1.4,20.0,293.0,69.18,39.82
2016,3,4,17,15,637.5,62.0,1.45,19.0,236.0,46.31,35.13
2016,3,4,17,30,575.0,55.0,1.5,18.0,179.0,42.33,31.62
2016,3,4,17,45,471.5,44.5,1.55,17.0,126.0,35.09,24.99
2016,3,4,18,0,368.0,34.0,1.6,16.0,73.0,27.62,17.66
2016,3,4,18,15,184.0,17.0,1.65,15.5,36.5,13.66,0.0
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,25.0,22.0,1.15,11.5,25.5,43.6,24.22
2016,3,5,7,30,50.0,44.0,1.2,12.0,51.0,89.02,69.28
2016,3,5,7,45,72.0,68.0,1.3,13.0,82.5,134.06,109.01
2016,3,5,8,0,94.0,92.0,1.4,14.0,114.0,179.73,148.29
2016,3,5,8,15,112.0,115.0,1.45,15.0,148.0,222.22,183.63
2016,3,5,8,30,130.0,138.0,1.5,16.0,182.0,265.69,218.56
2016,3,5,8,45,263.0,147.0,1.6,17.0,255.0,400.3,327.27
2016,3,5,9,0,396.0,156.0,1.7,18.0,328.0,547.84,439.87
2016,3,5,9,15,531.5,140.0,1.7,18.5,400.0,659.23,521.69
2016,3,5,9,30,667.0,124.0,1.7,19.0,472.0,786.53,608.98
2016,3,5,9,45,759.0,113.0,1.7,19.5,543.0,874.67,665.46
2016,3,5,10,0,851.0,102.0,1.7,20.0,614.0,959.03,717.88
2016,3,5,10,15,865.0,104.5,1.8,20.5,655.0,988.82,734.63
2016,3,5,10,30,879.0,107.0,1.9,21.0,696.0,1015.24,749.78
2016,3,5,10,45,888.5,109.5,2.0,21.5,729.5,1022.82,752.81
2016,3,5,11,0,898.0,112.0,2.1,22.0,763.0,1037.28,760.61
2016,3,5,11,15,905.0,113.5,2.25,22.0,788.5,1044.21,765.69
2016,3,5,11,30,912.0,115.0,2.4,22.0,814.0,1047.18,768.38
2016,3,5,11,45,915.5,116.5,2.55,22.5,831.0,1042.64,764.87
2016,3,5,12,0,919.0,118.0,2.7,23.0,848.0,1034.1,758.89
2016,3,5,12,15,920.5,118.5,2.8,23.0,856.0,1018.58,749.45
2016,3,5,12,30,922.0,119.0,2.9,23.0,864.0,999.22,737.59
2016,3,5,12,45,919.5,120.0,3.05,23.5,862.5,972.94,720.18
2016,3,5,13,0,917.0,121.0,3.2,24.0,861.0,943.19,700.42
2016,3,5,13,15,914.5,120.5,3.25,24.0,851.0,908.6,678.0
2016,3,5,13,30,912.0,120.0,3.3,24.0,841.0,870.88,653.34
2016,3,5,13,45,903.0,120.5,3.4,24.5,821.5,826.12,622.7
2016,3,5,14,0,894.0,121.0,3.5,25.0,802.0,779.09,590.26
2016,3,5,14,15,885.5,119.5,3.5,25.0,774.5,728.49,554.11
2016,3,5,14,30,877.0,118.0,3.5,25.0,747.0,678.44,516.94
2016,3,5,14,45,847.0,124.0,3.55,25.0,708.0,618.16,471.38
2016,3,5,15,0,817.0,130.0,3.6,25.0,669.0,558.71,425.25
2016,3,5,15,15,800.0,126.5,3.55,24.5,627.5,498.06,377.58
2016,3,5,15,30,783.0,123.0,3.5,24.0,586.0,435.53,326.93
2016,3,5,15,45,756.5,120.0,3.5,24.0,538.0,372.51,274.01
2016,3,5,16,0,730.0,117.0,3.5,24.0,490.0,311.64,221.85
2016,3,5,16,15,698.5,111.0,3.15,23.0,438.0,249.56,169.47
2016,3,5,16,30,667.0,105.0,2.8,22.0,386.0,190.96,121.42
2016,3,5,16,45,619.0,98.0,2.5,21.5,331.0,133.71,79.8
2016,3,5,17,0,571.0,91.0,2.2,21.0,276.0,82.68,53.29
2016,3,5,17,15,505.5,80.5,2.05,20.0,221.5,60.94,47.7
2016,3,5,17,30,440.0,70.0,1.9,19.0,167.0,52.69,40.5
2016,3,5,17,45,339.5,55.0,1.8,18.0,117.0,42.06,30.92
2016,3,5,18,0,239.0,40.0,1.7,17.0,67.0,31.08,20.57
2016,3,5,18,15,119.5,20.0,1.7,16.5,33.5,15.71,0.11
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.8,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,3.1,13.0,6.0,5.46,0.0
2016,3,6,7,15,41.5,27.5,3.2,13.5,33.0,62.58,39.19
2016,3,6,7,30,83.0,49.0,3.3,14.0,60.0,115.96,91.63
2016,3,6,7,45,114.5,73.5,3.45,14.5,96.5,168.91,138.55
2016,3,6,8,0,146.0,98.0,3.6,15.0,133.0,223.49,185.84
2016,3,6,8,15,170.0,122.0,3.9,15.5,172.5,273.87,228.32
2016,3,6,8,30,194.0,146.0,4.2,16.0,212.0,325.58,270.74
2016,3,6,8,45,216.5,164.5,4.5,17.0,250.0,369.85,305.69
2016,3,6,9,0,239.0,183.0,4.8,18.0,288.0,431.54,353.31
2016,3,6,9,15,132.0,192.5,4.95,18.5,251.5,335.94,273.01
2016,3,6,9,30,25.0,202.0,5.1,19.0,215.0,217.66,173.58
2016,3,6,9,45,12.5,170.0,5.25,19.5,176.5,170.25,134.34
2016,3,6,10,0,0.0,138.0,5.4,20.0,138.0,125.49,97.1
2016,3,6,10,15,7.0,185.5,5.5,20.0,190.0,178.77,140.06
2016,3,6,10,30,14.0,233.0,5.6,20.0,242.0,232.91,183.04
2016,3,6,10,45,7.0,173.0,5.75,20.5,177.5,165.13,128.26
2016,3,6,11,0,0.0,113.0,5.9,21.0,113.0,100.99,76.25
2016,3,6,11,15,0.0,133.0,6.0,21.5,133.0,119.56,90.88
2016,3,6,11,30,0.0,153.0,6.1,22.0,153.0,138.17,105.39
2016,3,6,11,45,1.0,156.0,6.25,22.5,157.0,141.8,107.99
2016,3,6,12,0,2.0,159.0,6.4,23.0,161.0,145.39,110.59
2016,3,6,12,15,1.0,145.5,6.45,23.0,146.5,131.71,99.69
2016,3,6,12,30,0.0,132.0,6.5,23.0,132.0,118.23,88.95
2016,3,6,12,45,0.0,132.0,6.55,23.5,132.0,118.13,88.7
2016,3,6,13,0,0.0,132.0,6.6,24.0,132.0,118.03,88.46
2016,3,6,13,15,0.0,138.5,6.55,24.0,138.5,123.82,93.05
2016,3,6,13,30,0.0,145.0,6.5,24.0,145.0,129.56,97.64
2016,3,6,13,45,0.0,142.0,6.45,24.5,142.0,126.68,95.25
2016,3,6,14,0,0.0,139.0,6.4,25.0,139.0,123.82,92.9
2016,3,6,14,15,5.0,183.0,6.3,25.0,187.0,166.48,126.67
2016,3,6,14,30,10.0,227.0,6.2,25.0,235.0,208.22,159.47
2016,3,6,14,45,9.5,219.5,6.1,25.0,227.0,199.97,153.19
2016,3,6,15,0,9.0,212.0,6.0,25.0,219.0,191.76,147.02
2016,3,6,15,15,373.0,173.0,5.8,24.5,395.5,334.21,258.55
2016,3,6,15,30,737.0,134.0,5.6,24.0,572.0,425.87,323.2
2016,3,6,15,45,715.0,128.5,5.45,24.0,525.5,364.84,270.69
2016,3,6,16,0,693.0,123.0,5.3,24.0,479.0,305.56,219.24
2016,3,6,16,15,618.5,123.0,5.1,23.5,416.0,241.18,166.16
2016,3,6,16,30,544.0,123.0,4.9,23.0,353.0,184.21,121.19
2016,3,6,16,45,494.5,115.5,4.75,22.5,303.5,134.03,84.94
2016,3,6,17,0,445.0,108.0,4.6,22.0,254.0,90.01,61.5
2016,3,6,17,15,392.5,93.0,4.45,21.5,204.0,68.0,53.53
2016,3,6,17,30,340.0,78.0,4.3,21.0,154.0,58.21,44.94
2016,3,6,17,45,258.5,60.5,4.2,20.5,108.5,45.98,33.96
2016,3,6,18,0,177.0,43.0,4.1,20.0,63.0,33.27,22.16
2016,3,6,18,15,88.5,21.5,4.25,19.5,31.5,17.56,2.08
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.5,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,17.0,4.0,3.64,0.0
2016,3,7,7,15,0.0,20.5,4.55,17.0,20.5,18.07,7.54
2016,3,7,7,30,0.0,37.0,4.7,17.0,37.0,34.03,22.44
2016,3,7,7,45,0.0,59.5,4.9,17.5,59.5,57.51,42.6
2016,3,7,8,0,0.0,82.0,5.1,18.0,82.0,80.22,61.94
2016,3,7,8,15,7.0,104.0,5.45,18.5,106.5,106.97,84.53
2016,3,7,8,30,14.0,126.0,5.8,19.0,131.0,134.09,107.02
2016,3,7,8,45,7.0,90.5,6.2,19.5,93.0,87.5,67.78
2016,3,7,9,0,0.0,55.0,6.6,20.0,55.0,48.58,34.9
2016,3,7,9,15,0.0,83.5,6.7,20.0,83.5,73.92,55.74
2016,3,7,9,30,0.0,112.0,6.8,20.0,112.0,101.0,77.78
2016,3,7,9,45,0.0,130.0,6.95,20.5,130.0,118.11,91.3
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,135.24,104.69
2016,3,7,10,15,0.0,154.0,7.0,21.0,154.0,140.55,108.68
2016,3,7,10,30,0.0,160.0,6.9,21.0,160.0,145.91,112.72
2016,3,7,10,45,2.0,170.0,6.8,21.5,171.5,157.17,121.33
2016,3,7,11,0,4.0,180.0,6.7,22.0,183.0,168.42,129.89
2016,3,7,11,15,5.0,185.5,6.6,22.0,189.5,174.3,134.38
2016,3,7,11,30,6.0,191.0,6.5,22.0,196.0,180.15,138.86
2016,3,7,11,45,70.5,297.5,6.4,22.0,354.5,363.07,283.6
2016,3,7,12,0,135.0,404.0,6.3,22.0,513.0,552.52,427.6
2016,3,7,12,15,115.0,403.0,6.25,22.0,496.5,509.84,394.26
2016,3,7,12,30,95.0,402.0,6.2,22.0,480.0,483.84,373.91
2016,3,7,12,45,103.5,404.5,6.2,22.5,489.5,488.12,376.6
2016,3,7,13,0,112.0,407.0,6.2,23.0,499.0,491.45,378.52
2016,3,7,13,15,93.0,394.0,6.2,23.0,469.5,454.83,350.53
2016,3,7,13,30,74.0,381.0,6.2,23.0,440.0,419.61,323.58
2016,3,7,13,45,69.5,368.5,6.2,23.0,423.5,397.66,307.04
2016,3,7,14,0,65.0,356.0,6.2,23.0,407.0,376.16,290.79
2016,3,7,14,15,52.0,331.0,6.3,23.0,371.0,337.8,261.48
2016,3,7,14,30,39.0,306.0,6.4,23.0,335.0,301.23,233.4
2016,3,7,14,45,29.5,276.5,6.5,23.0,298.0,264.57,205.15
2016,3,7,15,0,20.0,247.0,6.6,23.0,261.0,227.99,176.78
2016,3,7,15,15,10.0,150.5,6.5,22.5,157.5,137.48,105.59
2016,3,7,15,30,0.0,54.0,6.4,22.0,54.0,47.76,33.47
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,68.61,50.65
2016,3,7,16,0,0.0,101.0,6.2,22.0,101.0,89.1,67.55
2016,3,7,16,15,0.0,53.5,5.95,21.5,53.5,47.26,33.5
2016,3,7,16,30,0.0,6.0,5.7,21.0,6.0,5.28,0.0
2016,3,7,16,45,0.0,5.0,5.5,21.0,5.0,4.39,0.0
2016,3,7,17,0,0.0,4.0,5.3,21.0,4.0,3.51,0.0
2016,3,7,17,15,0.0,3.0,5.2,20.5,3.0,2.63,0.0
2016,3,7,17,30,0.0,2.0,5.1,20.0,2.0,1.75,0.0
2016,3,7,17,45,0.0,1.5,5.0,20.0,1.5,1.31,0.0
2016,3,7,18,0,0.0,1.0,4.9,20.0,1.0,0.88,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.5,0.5,0.44,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.07,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.51,0.0
2016,3,8,8,45,0.0,17.5,5.05,20.5,17.5,15.4,7.26
2016,3,8,9,0,0.0,31.0,5.2,21.0,31.0,27.33,17.12
2016,3,8,9,15,93.0,136.5,5.3,21.5,186.5,232.89,188.04
2016,3,8,9,30,186.0,242.0,5.4,22.0,342.0,445.41,355.72
2016,3,8,9,45,154.5,264.5,5.5,22.5,352.5,443.4,350.79
2016,3,8,10,0,123.0,287.0,5.6,23.0,363.0,439.08,344.73
2016,3,8,10,15,103.5,302.5,5.45,23.5,369.5,417.79,326.2
2016,3,8,10,30,84.0,318.0,5.3,24.0,376.0,413.64,320.74
2016,3,8,10,45,113.5,341.0,5.2,24.5,422.5,466.37,359.87
2016,3,8,11,0,143.0,364.0,5.1,25.0,469.0,537.1,411.18
2016,3,8,11,15,263.5,356.5,4.9,25.0,559.0,663.51,505.29
2016,3,8,11,30,384.0,349.0,4.7,25.0,649.0,770.09,582.22
2016,3,8,11,45,457.0,328.0,4.55,25.5,692.0,827.19,620.59
2016,3,8,12,0,530.0,307.0,4.4,26.0,735.0,866.49,646.74
2016,3,8,12,15,523.5,313.5,4.15,25.5,739.5,852.98,636.67
2016,3,8,12,30,517.0,320.0,3.9,25.0,744.0,837.07,625.32
2016,3,8,12,45,438.5,350.5,3.7,25.0,710.0,776.47,580.36
2016,3,8,13,0,360.0,381.0,3.5,25.0,676.0,708.35,530.35
2016,3,8,13,15,468.0,335.5,3.3,25.0,714.5,747.5,559.8
2016,3,8,13,30,576.0,290.0,3.1,25.0,753.0,769.07,575.89
2016,3,8,13,45,592.5,275.0,2.95,25.0,741.5,738.81,554.17
2016,3,8,14,0,609.0,260.0,2.8,25.0,730.0,705.53,530.4
2016,3,8,14,15,710.0,200.0,2.7,25.0,730.0,688.35,519.36
2016,3,8,14,30,811.0,140.0,2.6,25.0,730.0,656.47,496.95
2016,3,8,14,45,782.5,145.0,2.55,25.5,692.5,598.93,452.63
2016,3,8,15,0,754.0,150.0,2.5,26.0,655.0,541.32,407.58
2016,3,8,15,15,736.5,146.0,2.45,26.0,614.5,482.54,361.49
2016,3,8,15,30,719.0,142.0,2.4,26.0,574.0,424.39,314.57
2016,3,8,15,45,695.5,137.0,2.4,26.0,527.5,364.21,265.08
2016,3,8,16,0,672.0,132.0,2.4,26.0,481.0,306.0,216.2
2016,3,8,16,15,639.0,125.5,2.2,25.5,430.5,246.67,166.95
2016,3,8,16,30,606.0,119.0,2.0,25.0,380.0,191.13,122.3
2016,3,8,16,45,561.5,110.5,1.85,24.5,326.5,136.93,83.69
2016,3,8,17,0,517.0,102.0,1.7,24.0,273.0,86.71,57.36
2016,3,8,17,15,451.5,90.5,1.6,23.0,220.0,66.31,51.71
2016,3,8,17,30,386.0,79.0,1.5,22.0,167.0,59.0,45.47
2016,3,8,17,45,292.0,62.5,1.45,21.5,118.5,47.5,35.19
2016,3,8,18,0,198.0,46.0,1.4,21.0,70.0,35.58,24.17
2016,3,8,18,15,99.0,23.0,1.55,20.5,35.0,18.75,4.81
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,19.0,2.0,1.75,0.0
2016,3,9,7,30,0.0,4.0,4.2,19.0,4.0,3.51,0.0
2016,3,9,7,45,0.0,6.5,4.25,19.0,6.5,5.7,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,7.9,1.02
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,10.11,2.9
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,12.31,4.75
2016,3,9,8,45,0.0,26.0,4.35,19.5,26.0,22.9,13.61
2016,3,9,9,0,0.0,38.0,4.4,20.0,38.0,33.52,22.37
2016,3,9,9,15,0.0,43.5,4.35,20.0,43.5,38.41,26.33
2016,3,9,9,30,0.0,49.0,4.3,20.0,49.0,43.3,30.27
2016,3,9,9,45,0.0,51.0,4.25,20.5,51.0,45.09,31.58
2016,3,9,10,0,0.0,53.0,4.2,21.0,53.0,46.89,32.87
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,31.39,20.12
2016,3,9,10,30,0.0,18.0,3.8,21.0,18.0,15.91,7.4
2016,3,9,10,45,0.0,32.5,3.65,21.5,32.5,28.77,17.84
2016,3,9,11,0,0.0,47.0,3.5,22.0,47.0,41.65,28.19
2016,3,9,11,15,0.0,48.5,3.55,21.5,48.5,43.0,29.3
2016,3,9,11,30,0.0,50.0,3.6,21.0,50.0,44.35,30.41
2016,3,9,11,45,0.0,60.5,3.65,21.0,60.5,53.7,37.94
2016,3,9,12,0,0.0,71.0,3.7,21.0,71.0,63.07,45.45
2016,3,9,12,15,9.5,183.5,3.85,21.0,191.5,175.13,134.94
2016,3,9,12,30,19.0,296.0,4.0,21.0,312.0,289.98,224.15
2016,3,9,12,45,33.0,332.0,4.15,21.0,359.5,349.0,269.37
2016,3,9,13,0,47.0,368.0,4.3,21.0,407.0,393.75,303.52
2016,3,9,13,15,23.5,244.5,4.3,21.0,264.0,248.83,192.37
2016,3,9,13,30,0.0,121.0,4.3,21.0,121.0,107.86,81.2
2016,3,9,13,45,0.0,111.0,4.3,21.5,111.0,98.79,74.0
2016,3,9,14,0,0.0,101.0,4.3,22.0,101.0,89.78,66.74
2016,3,9,14,15,2.5,146.0,4.2,22.0,148.0,131.59,100.2
2016,3,9,14,30,5.0,191.0,4.1,22.0,195.0,172.84,132.94
2016,3,9,14,45,2.5,126.0,4.1,22.0,128.0,113.21,85.78
2016,3,9,15,0,0.0,61.0,4.1,22.0,61.0,54.03,38.35
2016,3,9,15,15,0.0,93.5,3.95,21.5,93.5,82.92,62.0
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,111.16,85.14
2016,3,9,15,45,0.0,117.5,3.65,21.0,117.5,103.53,79.19
2016,3,9,16,0,0.0,109.0,3.5,21.0,109.0,95.95,73.28
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,61.91,45.73
2016,3,9,16,30,0.0,31.0,3.1,20.0,31.0,27.33,17.24
2016,3,9,16,45,0.0,26.5,2.9,20.0,26.5,23.34,13.97
2016,3,9,17,0,0.0,22.0,2.7,20.0,22.0,19.36,10.67
2016,3,9,17,15,0.0,17.5,2.6,19.5,17.5,15.38,7.92
2016,3,9,17,30,0.0,13.0,2.5,19.0,13.0,11.42,4.41
2016,3,9,17,45,0.0,9.0,2.4,19.0,9.0,7.9,1.23
2016,3,9,18,0,0.0,5.0,2.3,19.0,5.0,4.38,0.0
2016,3,9,18,15,0.0,2.5,2.55,18.5,2.5,2.19,0.0
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.38,0.0
2016,3,10,7,15,0.0,16.5,4.05,13.0,16.5,14.51,5.84
2016,3,10,7,30,0.0,28.0,4.0,13.0,28.0,24.66,15.17
2016,3,10,7,45,0.0,42.5,4.0,13.5,42.5,37.5,26.43
2016,3,10,8,0,0.0,57.0,4.0,14.0,57.0,50.67,37.83
2016,3,10,8,15,0.0,72.0,4.05,14.5,72.0,64.9,49.92
2016,3,10,8,30,0.0,87.0,4.1,15.0,87.0,79.07,61.74
2016,3,10,8,45,0.0,55.5,4.2,15.5,55.5,49.01,36.04
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,21.15,12.3
2016,3,10,9,15,0.0,57.5,4.45,16.0,57.5,50.82,37.24
2016,3,10,9,30,0.0,91.0,4.6,16.0,91.0,80.71,62.04
2016,3,10,9,45,93.5,192.0,4.75,16.5,250.5,298.58,242.84
2016,3,10,10,0,187.0,293.0,4.9,17.0,410.0,506.91,406.69
2016,3,10,10,15,93.5,170.5,5.1,17.0,229.0,273.98,221.22
2016,3,10,10,30,0.0,48.0,5.3,17.0,48.0,42.5,29.56
2016,3,10,10,45,0.0,99.0,5.5,17.5,99.0,88.05,66.87
2016,3,10,11,0,0.0,150.0,5.7,18.0,150.0,135.59,105.14
2016,3,10,11,15,0.5,151.5,5.8,18.0,152.5,137.33,106.38
2016,3,10,11,30,1.0,153.0,5.9,18.0,155.0,139.08,107.69
2016,3,10,11,45,0.5,114.0,6.05,18.5,115.0,102.38,77.81
2016,3,10,12,0,0.0,75.0,6.2,19.0,75.0,66.64,48.7
2016,3,10,12,15,9.5,186.5,6.15,19.0,195.0,177.9,138.5
2016,3,10,12,30,19.0,298.0,6.1,19.0,315.0,291.75,228.3
2016,3,10,12,45,16.0,280.0,6.05,19.0,294.0,270.37,211.27
2016,3,10,13,0,13.0,262.0,6.0,19.0,273.0,249.46,194.79
2016,3,10,13,15,11.5,245.5,5.95,19.0,255.5,231.67,180.82
2016,3,10,13,30,10.0,229.0,5.9,19.0,238.0,214.19,167.07
2016,3,10,13,45,6.0,193.5,5.85,19.0,199.0,177.83,138.23
2016,3,10,14,0,2.0,158.0,5.8,19.0,160.0,142.3,109.88
2016,3,10,14,15,1.0,152.5,5.7,19.0,153.5,136.35,105.24
2016,3,10,14,30,0.0,147.0,5.6,19.0,147.0,130.54,100.69
2016,3,10,14,45,0.0,139.0,5.6,19.0,139.0,123.23,94.99
2016,3,10,15,0,0.0,131.0,5.6,19.0,131.0,115.98,89.32
2016,3,10,15,15,0.0,144.5,5.5,18.5,144.5,127.52,99.09
2016,3,10,15,30,0.0,158.0,5.4,18.0,158.0,138.72,108.66
2016,3,10,15,45,11.0,178.0,5.3,18.0,184.0,158.7,125.03
2016,3,10,16,0,22.0,198.0,5.2,18.0,210.0,176.09,139.11
2016,3,10,16,15,11.0,134.0,4.95,17.5,140.0,118.73,92.96
2016,3,10,16,30,0.0,70.0,4.7,17.0,70.0,61.89,46.54
2016,3,10,16,45,0.0,60.0,4.45,17.0,60.0,53.0,39.24
2016,3,10,17,0,0.0,50.0,4.2,17.0,50.0,44.12,31.84
2016,3,10,17,15,0.0,40.5,4.05,16.5,40.5,35.7,26.12
2016,3,10,17,30,0.0,31.0,3.9,16.0,31.0,27.3,18.63
2016,3,10,17,45,0.0,22.0,3.75,16.0,22.0,19.35,11.4
2016,3,10,18,0,0.0,13.0,3.6,16.0,13.0,11.42,4.15
2016,3,10,18,15,0.0,6.5,3.6,16.0,6.5,5.7,0.0
2016,3,10,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,2.15,14.5,5.0,4.55,0.0
2016,3,11,7,0,0.0,10.0,2.0,15.0,10.0,8.79,0.0
2016,3,11,7,15,4.0,31.0,1.95,15.0,31.5,32.18,20.03
2016,3,11,7,30,8.0,52.0,1.9,15.0,53.0,56.67,41.98
2016,3,11,7,45,23.0,75.5,1.85,15.5,81.0,98.61,78.19
2016,3,11,8,0,38.0,99.0,1.8,16.0,109.0,135.19,109.46
2016,3,11,8,15,49.0,122.5,1.85,16.0,138.5,169.67,138.45
2016,3,11,8,30,60.0,146.0,1.9,16.0,168.0,204.69,167.29
2016,3,11,8,45,30.0,106.0,1.95,16.5,117.0,129.7,104.19
2016,3,11,9,0,0.0,66.0,2.0,17.0,66.0,58.35,43.45
2016,3,11,9,15,0.0,113.0,2.15,17.5,113.0,102.29,79.64
2016,3,11,9,30,0.0,160.0,2.3,18.0,160.0,148.75,116.99
2016,3,11,9,45,4.5,182.5,2.5,18.5,185.5,174.74,137.44
2016,3,11,10,0,9.0,205.0,2.7,19.0,211.0,200.88,157.77
2016,3,11,10,15,4.5,110.5,2.85,19.0,113.5,103.16,79.01
2016,3,11,10,30,0.0,16.0,3.0,19.0,16.0,14.15,6.02
2016,3,11,10,45,0.0,18.0,3.2,19.5,18.0,15.92,7.46
2016,3,11,11,0,0.0,20.0,3.4,20.0,20.0,17.7,8.87
2016,3,11,11,15,0.0,37.0,3.4,20.0,37.0,32.79,21.17
2016,3,11,11,30,0.0,54.0,3.4,20.0,54.0,47.91,33.43
2016,3,11,11,45,172.5,219.0,3.4,20.5,360.5,410.65,323.62
2016,3,11,12,0,345.0,384.0,3.4,21.0,667.0,750.89,571.14
2016,3,11,12,15,220.0,397.0,3.3,21.0,578.0,617.9,470.42
2016,3,11,12,30,95.0,410.0,3.2,21.0,489.0,490.26,374.07
2016,3,11,12,45,118.5,415.5,3.1,21.0,514.5,524.23,399.81
2016,3,11,13,0,142.0,421.0,3.0,21.0,540.0,541.98,412.88
2016,3,11,13,15,144.5,416.0,2.9,21.0,535.5,529.19,403.32
2016,3,11,13,30,147.0,411.0,2.8,21.0,531.0,515.75,393.46
2016,3,11,13,45,135.5,399.5,2.7,21.0,508.5,484.66,370.38
2016,3,11,14,0,124.0,388.0,2.6,21.0,486.0,454.35,347.88
2016,3,11,14,15,62.5,274.0,2.6,21.0,323.5,291.67,225.31
2016,3,11,14,30,1.0,160.0,2.6,21.0,161.0,142.7,109.01
2016,3,11,14,45,0.5,154.5,2.6,21.0,155.0,137.2,105.08
2016,3,11,15,0,0.0,149.0,2.6,21.0,149.0,131.76,100.98
2016,3,11,15,15,11.0,190.0,2.55,21.0,197.0,172.05,133.24
2016,3,11,15,30,22.0,231.0,2.5,21.0,245.0,209.59,162.91
2016,3,11,15,45,11.0,179.0,2.45,21.0,186.0,159.51,123.62
2016,3,11,16,0,0.0,127.0,2.4,21.0,127.0,111.21,85.49
2016,3,11,16,15,57.0,158.0,2.15,20.5,183.0,146.4,112.33
2016,3,11,16,30,114.0,189.0,1.9,20.0,239.0,168.52,127.84
2016,3,11,16,45,102.5,165.0,1.65,19.5,205.5,137.71,104.31
2016,3,11,17,0,91.0,141.0,1.4,19.0,172.0,112.45,86.81
2016,3,11,17,15,78.5,116.0,1.2,18.5,139.5,91.5,74.52
2016,3,11,17,30,66.0,91.0,1.0,18.0,107.0,73.06,58.49
2016,3,11,17,45,43.0,67.0,0.85,17.5,76.5,54.81,42.24
2016,3,11,18,0,20.0,43.0,0.7,17.0,46.0,36.14,25.32
2016,3,11,18,15,10.0,21.5,0.7,16.5,23.0,18.79,7.15
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,39.0,9.0,1.15,12.5,11.0,24.82,0.0
2016,3,12,7,0,78.0,18.0,1.3,13.0,22.0,67.87,0.0
2016,3,12,7,15,200.5,36.5,1.35,13.5,64.0,181.7,140.92
2016,3,12,7,30,323.0,55.0,1.4,14.0,106.0,285.99,233.43
2016,3,12,7,45,424.5,65.0,1.45,14.5,160.0,381.32,314.48
2016,3,12,8,0,526.0,75.0,1.5,15.0,214.0,485.18,398.88
2016,3,12,8,15,581.5,83.0,1.65,15.5,269.5,560.49,457.82
2016,3,12,8,30,637.0,91.0,1.8,16.0,325.0,638.57,515.49
2016,3,12,8,45,693.0,91.5,2.0,17.0,382.5,710.01,565.47
2016,3,12,9,0,749.0,92.0,2.2,18.0,440.0,778.0,611.41
2016,3,12,9,15,775.0,96.0,2.25,18.0,491.5,829.76,645.92
2016,3,12,9,30,801.0,100.0,2.3,18.0,543.0,879.91,678.88
2016,3,12,9,45,826.5,100.0,2.4,18.5,591.0,922.81,705.55
2016,3,12,10,0,852.0,100.0,2.5,19.0,639.0,963.3,730.36
2016,3,12,10,15,522.0,219.0,2.4,19.5,556.0,786.97,603.15
2016,3,12,10,30,192.0,338.0,2.3,20.0,473.0,560.77,430.79
2016,3,12,10,45,103.0,296.0,2.25,20.5,369.0,421.23,325.65
2016,3,12,11,0,14.0,254.0,2.2,21.0,265.0,250.68,192.99
2016,3,12,11,15,179.5,311.5,2.15,21.0,454.5,509.68,393.2
2016,3,12,11,30,345.0,369.0,2.1,21.0,644.0,751.71,565.6
2016,3,12,11,45,635.5,239.0,2.05,21.5,757.5,915.94,680.76
2016,3,12,12,0,926.0,109.0,2.0,22.0,871.0,1033.77,753.87
2016,3,12,12,15,631.0,253.0,2.0,22.0,774.5,897.7,662.47
2016,3,12,12,30,336.0,397.0,2.0,22.0,678.0,731.27,542.93
2016,3,12,12,45,628.5,255.0,2.05,22.0,780.0,857.89,638.69
2016,3,12,13,0,921.0,113.0,2.1,22.0,882.0,939.03,693.67
2016,3,12,13,15,918.5,112.5,2.1,22.0,871.5,903.93,669.86
2016,3,12,13,30,916.0,112.0,2.1,22.0,861.0,865.71,645.06
2016,3,12,13,45,909.5,112.0,2.15,22.0,841.5,821.89,616.73
2016,3,12,14,0,903.0,112.0,2.2,22.0,822.0,775.61,586.39
2016,3,12,14,15,896.0,110.5,2.15,22.0,795.0,725.34,550.88
2016,3,12,14,30,889.0,109.0,2.1,22.0,768.0,673.14,512.36
2016,3,12,14,45,874.0,109.5,2.1,22.0,732.5,616.39,469.73
2016,3,12,15,0,859.0,110.0,2.1,22.0,697.0,558.94,425.27
2016,3,12,15,15,545.5,196.0,2.1,22.0,561.0,432.13,328.72
2016,3,12,15,30,232.0,282.0,2.1,22.0,425.0,336.6,256.84
2016,3,12,15,45,514.0,189.0,2.1,22.0,472.5,340.3,253.74
2016,3,12,16,0,796.0,96.0,2.1,22.0,520.0,311.36,219.65
2016,3,12,16,15,769.0,92.0,1.95,21.5,467.5,248.47,165.68
2016,3,12,16,30,742.0,88.0,1.8,21.0,415.0,184.23,112.66
2016,3,12,16,45,709.5,81.5,1.7,20.5,360.5,124.17,69.04
2016,3,12,17,0,677.0,75.0,1.6,20.0,306.0,68.16,41.54
2016,3,12,17,15,619.5,67.5,1.5,19.0,250.0,49.75,38.17
2016,3,12,17,30,562.0,60.0,1.4,18.0,194.0,45.6,34.58
2016,3,12,17,45,475.0,49.5,1.3,17.5,141.5,38.61,28.2
2016,3,12,18,0,388.0,39.0,1.2,17.0,89.0,31.37,21.3
2016,3,12,18,15,194.0,19.5,1.3,16.5,44.5,15.38,5.22
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.0,9.5,3.6,13.5,13.0,36.01,0.0
2016,3,13,7,0,128.0,19.0,3.8,14.0,26.0,102.65,16.87
2016,3,13,7,15,267.5,34.5,3.75,14.5,71.0,216.35,169.97
2016,3,13,7,30,407.0,50.0,3.7,15.0,116.0,331.55,272.37
2016,3,13,7,45,507.5,58.5,3.7,15.5,173.0,428.27,355.66
2016,3,13,8,0,608.0,67.0,3.7,16.0,230.0,533.34,442.17
2016,3,13,8,15,663.0,73.5,3.8,17.0,288.5,609.84,500.75
2016,3,13,8,30,718.0,80.0,3.9,18.0,347.0,688.99,558.28
2016,3,13,8,45,769.5,81.0,4.0,19.0,407.5,755.91,604.41
2016,3,13,9,0,821.0,82.0,4.1,20.0,468.0,828.67,653.29
2016,3,13,9,15,846.0,85.5,4.25,20.5,521.5,881.14,687.73
2016,3,13,9,30,871.0,89.0,4.4,21.0,575.0,931.74,720.31
2016,3,13,9,45,895.0,89.5,4.6,22.0,625.0,965.84,740.39
2016,3,13,10,0,919.0,90.0,4.8,23.0,675.0,1006.68,765.03
2016,3,13,10,15,931.5,92.0,4.95,23.5,716.0,1035.09,782.07
2016,3,13,10,30,944.0,94.0,5.1,24.0,757.0,1059.89,796.75
2016,3,13,10,45,954.0,94.5,5.25,24.5,791.5,1076.6,806.07
