Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,964.0,95.0,5.4,25.0,826.0,1089.31,812.86
2016,3,13,11,15,969.5,96.0,5.5,25.0,851.5,1093.9,815.61
2016,3,13,11,30,975.0,97.0,5.6,25.0,877.0,1094.24,815.73
2016,3,13,11,45,978.0,98.0,5.75,25.5,893.0,1087.81,810.23
2016,3,13,12,0,981.0,99.0,5.9,26.0,909.0,1077.12,802.03
2016,3,13,12,15,981.5,99.5,5.95,26.0,916.0,1059.26,790.02
2016,3,13,12,30,982.0,100.0,6.0,26.0,923.0,1037.34,775.39
2016,3,13,12,45,980.0,100.0,6.05,26.5,921.0,1008.63,754.68
2016,3,13,13,0,978.0,100.0,6.1,27.0,919.0,976.23,731.54
2016,3,13,13,15,974.5,99.5,6.05,27.0,907.5,938.49,705.65
2016,3,13,13,30,971.0,99.0,6.0,27.0,896.0,897.49,677.48
2016,3,13,13,45,963.5,99.0,6.0,27.0,875.0,850.79,645.44
2016,3,13,14,0,956.0,99.0,6.0,27.0,854.0,801.54,611.37
2016,3,13,14,15,948.0,98.0,5.85,27.0,825.5,748.68,573.06
2016,3,13,14,30,940.0,97.0,5.7,27.0,797.0,693.83,531.11
2016,3,13,14,45,927.0,96.5,5.55,27.0,760.0,634.79,485.13
2016,3,13,15,0,914.0,96.0,5.4,27.0,723.0,574.8,437.31
2016,3,13,15,15,899.5,93.5,5.05,26.5,680.0,511.66,386.26
2016,3,13,15,30,885.0,91.0,4.7,26.0,637.0,448.36,333.64
2016,3,13,15,45,863.5,89.0,4.4,26.0,587.5,380.33,275.69
2016,3,13,16,0,842.0,87.0,4.1,26.0,538.0,315.86,219.72
2016,3,13,16,15,815.5,83.5,3.6,25.0,484.0,250.67,164.16
2016,3,13,16,30,789.0,80.0,3.1,24.0,430.0,188.13,112.76
2016,3,13,16,45,749.0,75.5,2.7,23.5,373.0,126.47,68.74
2016,3,13,17,0,709.0,71.0,2.3,23.0,316.0,65.15,38.43
2016,3,13,17,15,651.5,64.5,2.15,22.0,258.5,47.45,35.68
2016,3,13,17,30,594.0,58.0,2.0,21.0,201.0,43.97,32.73
2016,3,13,17,45,498.0,48.5,1.9,20.0,146.5,37.72,27.13
2016,3,13,18,0,402.0,39.0,1.8,19.0,92.0,31.3,21.07
2016,3,13,18,15,236.0,24.5,1.75,18.5,51.5,19.89,8.72
2016,3,13,18,30,70.0,10.0,1.7,18.0,11.0,9.1,0.0
2016,3,13,18,45,35.0,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,114.0,9.5,3.2,14.0,16.0,57.52,0.0
2016,3,14,7,0,228.0,19.0,3.4,15.0,32.0,154.91,53.58
2016,3,14,7,15,372.5,31.0,3.5,15.5,80.5,269.3,212.62
2016,3,14,7,30,517.0,43.0,3.6,16.0,129.0,389.4,318.69
2016,3,14,7,45,595.5,51.0,3.75,17.0,186.5,476.29,392.79
2016,3,14,8,0,674.0,59.0,3.9,18.0,244.0,564.98,464.48
2016,3,14,8,15,723.0,64.5,3.75,18.5,303.0,639.2,520.12
2016,3,14,8,30,772.0,70.0,3.6,19.0,362.0,715.22,574.51
2016,3,14,8,45,804.5,74.5,3.45,20.0,418.5,777.67,615.43
2016,3,14,9,0,837.0,79.0,3.3,21.0,475.0,839.57,654.29
2016,3,14,9,15,860.5,82.0,3.35,22.0,528.5,890.53,685.25
2016,3,14,9,30,884.0,85.0,3.4,23.0,582.0,930.33,707.84
2016,3,14,9,45,900.0,88.0,3.45,24.0,630.0,969.52,729.69
2016,3,14,10,0,916.0,91.0,3.5,25.0,678.0,1005.72,749.19
2016,3,14,10,15,928.0,93.0,3.75,25.5,719.0,1033.52,765.87
2016,3,14,10,30,940.0,95.0,4.0,26.0,760.0,1057.69,780.23
2016,3,14,10,45,948.5,97.0,4.3,27.0,794.0,1074.52,788.57
2016,3,14,11,0,957.0,99.0,4.6,28.0,828.0,1087.3,794.32
2016,3,14,11,15,963.0,100.0,4.6,28.0,853.5,1092.26,796.4
2016,3,14,11,30,969.0,101.0,4.6,28.0,879.0,1093.0,795.97
2016,3,14,11,45,972.0,102.0,4.6,28.5,896.0,1086.47,789.45
2016,3,14,12,0,975.0,103.0,4.6,29.0,913.0,1075.72,780.42
2016,3,14,12,15,976.5,103.5,4.6,29.0,920.5,1058.78,769.14
2016,3,14,12,30,978.0,104.0,4.6,29.0,928.0,1037.76,755.35
2016,3,14,12,45,976.5,104.0,4.65,29.5,926.0,1009.48,735.67
2016,3,14,13,0,975.0,104.0,4.7,30.0,924.0,977.49,713.82
2016,3,14,13,15,972.0,103.5,4.7,30.0,913.0,940.15,689.5
2016,3,14,13,30,969.0,103.0,4.7,30.0,902.0,899.52,662.89
2016,3,14,13,45,963.0,103.0,4.7,30.0,881.5,853.94,632.78
2016,3,14,14,0,957.0,103.0,4.7,30.0,861.0,805.68,600.6
2016,3,14,14,15,949.0,101.5,4.55,29.5,832.5,752.2,564.0
2016,3,14,14,30,941.0,100.0,4.4,29.0,804.0,696.73,523.95
2016,3,14,14,45,924.0,101.5,4.3,29.0,765.5,637.06,478.81
2016,3,14,15,0,907.0,103.0,4.2,29.0,727.0,576.8,432.03
2016,3,14,15,15,892.0,100.5,3.95,28.5,683.5,513.69,382.38
2016,3,14,15,30,877.0,98.0,3.7,28.0,640.0,448.47,329.59
2016,3,14,15,45,855.0,95.5,3.5,28.0,590.0,382.38,274.2
2016,3,14,16,0,833.0,93.0,3.3,28.0,540.0,317.76,219.01
2016,3,14,16,15,806.0,89.0,3.05,27.0,486.0,252.53,164.3
2016,3,14,16,30,779.0,85.0,2.8,26.0,432.0,190.06,113.69
2016,3,14,16,45,740.0,79.5,2.6,25.5,375.0,128.3,70.06
2016,3,14,17,0,701.0,74.0,2.4,25.0,318.0,66.52,39.7
2016,3,14,17,15,643.0,67.5,2.35,24.0,260.5,49.67,37.28
2016,3,14,17,30,585.0,61.0,2.3,23.0,203.0,46.32,34.46
2016,3,14,17,45,492.5,50.5,2.25,22.0,148.5,39.33,28.28
2016,3,14,18,0,400.0,40.0,2.2,21.0,94.0,32.1,21.58
2016,3,14,18,15,240.5,25.0,2.25,20.5,53.0,20.27,9.24
2016,3,14,18,30,81.0,10.0,2.3,20.0,12.0,9.1,0.0
2016,3,14,18,45,40.5,5.0,2.35,20.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,6,45,63.5,11.5,3.75,16.5,15.0,37.75,0.0
2016,3,15,7,0,127.0,23.0,3.9,17.0,30.0,110.82,49.5
2016,3,15,7,15,253.0,40.0,3.9,17.5,75.5,213.87,168.08
2016,3,15,7,30,379.0,57.0,3.9,18.0,121.0,321.83,262.3
2016,3,15,7,45,475.0,66.0,3.95,19.0,177.5,416.94,342.43
2016,3,15,8,0,571.0,75.0,4.0,20.0,234.0,518.5,424.26
2016,3,15,8,15,624.0,82.5,3.9,20.5,291.5,593.41,481.78
2016,3,15,8,30,677.0,90.0,3.8,21.0,349.0,670.79,537.82
2016,3,15,8,45,722.5,93.0,3.75,22.0,406.0,738.27,583.4
2016,3,15,9,0,768.0,96.0,3.7,23.0,463.0,801.42,624.21
2016,3,15,9,15,793.0,100.0,3.7,23.5,515.5,852.86,656.95
2016,3,15,9,30,818.0,104.0,3.7,24.0,568.0,902.53,687.84
2016,3,15,9,45,841.0,105.0,3.7,25.0,616.0,944.61,711.59
2016,3,15,10,0,864.0,106.0,3.7,26.0,664.0,984.1,733.19
2016,3,15,10,15,877.0,108.5,3.75,26.5,704.5,1012.62,749.0
2016,3,15,10,30,890.0,111.0,3.8,27.0,745.0,1026.85,755.46
2016,3,15,10,45,901.0,112.0,3.9,27.5,778.5,1044.35,764.63
2016,3,15,11,0,912.0,113.0,4.0,28.0,812.0,1058.05,771.38
2016,3,15,11,15,918.0,114.0,4.05,28.5,837.0,1062.75,772.11
2016,3,15,11,30,924.0,115.0,4.1,29.0,862.0,1063.41,770.45
2016,3,15,11,45,920.0,120.5,4.2,29.5,876.0,1054.82,763.34
2016,3,15,12,0,916.0,126.0,4.3,30.0,890.0,1042.2,753.84
2016,3,15,12,15,917.0,126.5,4.35,30.0,897.5,1025.39,742.97
2016,3,15,12,30,918.0,127.0,4.4,30.0,905.0,1004.76,729.73
2016,3,15,12,45,916.5,127.5,4.5,30.0,903.0,978.11,712.88
2016,3,15,13,0,915.0,128.0,4.6,30.0,901.0,947.98,693.71
2016,3,15,13,15,912.0,127.5,4.55,30.0,890.0,912.25,670.06
2016,3,15,13,30,909.0,127.0,4.5,30.0,879.0,873.45,644.33
2016,3,15,13,45,685.0,224.0,4.5,30.0,783.5,761.65,565.84
2016,3,15,14,0,461.0,321.0,4.5,30.0,688.0,649.06,482.73
2016,3,15,14,15,672.5,220.5,4.4,30.0,736.0,677.27,506.14
2016,3,15,14,30,884.0,120.0,4.3,30.0,784.0,678.35,508.28
2016,3,15,14,45,740.5,169.0,4.2,30.0,708.0,591.72,442.74
2016,3,15,15,0,597.0,218.0,4.1,30.0,632.0,512.18,382.27
2016,3,15,15,15,572.0,210.0,3.85,29.5,587.0,454.45,338.2
2016,3,15,15,30,547.0,202.0,3.6,29.0,542.0,398.67,294.5
2016,3,15,15,45,441.0,212.5,3.35,29.0,472.5,332.08,242.79
2016,3,15,16,0,335.0,223.0,3.1,29.0,403.0,278.26,201.72
2016,3,15,16,15,238.0,209.0,2.8,28.0,330.5,219.6,158.86
2016,3,15,16,30,141.0,195.0,2.5,27.0,258.0,176.07,129.01
2016,3,15,16,45,131.0,171.5,2.25,26.5,224.0,143.98,105.41
2016,3,15,17,0,121.0,148.0,2.0,26.0,190.0,113.54,85.1
2016,3,15,17,15,109.0,122.5,2.0,25.0,155.5,92.96,73.89
2016,3,15,17,30,97.0,97.0,2.0,24.0,121.0,75.17,58.95
2016,3,15,17,45,75.5,73.0,2.0,23.0,88.5,57.73,43.86
2016,3,15,18,0,54.0,49.0,2.0,22.0,56.0,39.76,27.96
2016,3,15,18,15,27.0,28.0,2.15,21.5,31.5,23.92,12.22
2016,3,15,18,30,0.0,7.0,2.3,21.0,7.0,6.37,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.5,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,44.0,11.5,1.85,13.5,14.0,29.43,0.0
2016,3,16,7,0,88.0,23.0,2.0,14.0,28.0,82.59,43.13
2016,3,16,7,15,164.5,43.0,2.15,14.5,66.5,157.84,124.86
2016,3,16,7,30,241.0,63.0,2.3,15.0,105.0,247.61,203.18
2016,3,16,7,45,297.0,78.5,2.45,15.5,149.5,313.73,260.31
2016,3,16,8,0,353.0,94.0,2.6,16.0,194.0,384.95,319.61
2016,3,16,8,15,296.0,124.5,2.9,17.0,221.0,379.94,313.93
2016,3,16,8,30,239.0,155.0,3.2,18.0,248.0,383.11,313.77
2016,3,16,8,45,268.5,176.5,3.55,19.0,295.0,440.28,357.62
2016,3,16,9,0,298.0,198.0,3.9,20.0,342.0,498.54,400.97
2016,3,16,9,15,404.0,195.0,4.1,20.5,412.5,613.98,488.85
2016,3,16,9,30,510.0,192.0,4.3,21.0,483.0,718.71,566.22
2016,3,16,9,45,679.0,151.0,4.55,21.5,572.0,851.33,661.51
2016,3,16,10,0,848.0,110.0,4.8,22.0,661.0,973.92,745.53
2016,3,16,10,15,860.5,112.5,4.7,22.5,700.5,1001.6,759.69
2016,3,16,10,30,873.0,115.0,4.6,23.0,740.0,1025.83,771.99
2016,3,16,10,45,879.5,118.0,4.5,23.5,771.5,1029.81,770.62
2016,3,16,11,0,886.0,121.0,4.4,24.0,803.0,1040.93,774.8
2016,3,16,11,15,891.5,122.0,4.2,24.0,827.5,1044.95,775.12
2016,3,16,11,30,897.0,123.0,4.0,24.0,852.0,1045.05,772.99
2016,3,16,11,45,894.0,127.5,3.8,24.5,866.0,1036.39,763.73
2016,3,16,12,0,891.0,132.0,3.6,25.0,880.0,1023.83,752.13
2016,3,16,12,15,892.0,133.0,3.4,25.0,886.5,1007.8,739.9
2016,3,16,12,30,893.0,134.0,3.2,25.0,893.0,988.05,725.36
2016,3,16,12,45,883.5,138.5,3.05,25.5,889.0,958.45,703.48
2016,3,16,13,0,874.0,143.0,2.9,26.0,885.0,934.46,685.52
2016,3,16,13,15,870.5,142.5,2.75,26.0,874.0,898.5,661.04
2016,3,16,13,30,867.0,142.0,2.6,26.0,863.0,859.61,634.69
2016,3,16,13,45,854.0,144.5,2.5,26.0,841.5,813.53,603.8
2016,3,16,14,0,841.0,147.0,2.4,26.0,820.0,765.63,570.8
2016,3,16,14,15,832.0,145.5,2.3,26.0,792.5,715.23,534.65
2016,3,16,14,30,823.0,144.0,2.2,26.0,765.0,663.31,496.68
2016,3,16,14,45,781.0,156.5,2.15,26.0,723.5,603.08,451.82
2016,3,16,15,0,739.0,169.0,2.1,26.0,682.0,544.99,407.55
2016,3,16,15,15,543.5,217.5,2.0,26.0,583.0,446.75,333.48
2016,3,16,15,30,348.0,266.0,1.9,26.0,484.0,369.04,275.14
2016,3,16,15,45,488.0,212.5,1.85,26.0,491.5,347.63,254.71
2016,3,16,16,0,628.0,159.0,1.8,26.0,499.0,310.42,219.14
2016,3,16,16,15,595.0,151.0,1.65,25.5,447.5,250.68,170.46
2016,3,16,16,30,562.0,143.0,1.5,25.0,396.0,196.36,127.66
2016,3,16,16,45,497.5,137.5,1.35,24.5,340.0,145.04,92.92
2016,3,16,17,0,433.0,132.0,1.2,24.0,284.0,101.85,72.54
2016,3,16,17,15,374.0,116.0,1.1,23.0,231.0,83.73,66.58
2016,3,16,17,30,315.0,100.0,1.0,22.0,178.0,75.66,59.84
2016,3,16,17,45,225.0,79.0,0.95,21.5,127.5,60.6,46.62
2016,3,16,18,0,135.0,58.0,0.9,21.0,77.0,45.11,32.67
2016,3,16,18,15,72.0,32.5,0.95,20.5,42.0,26.0,14.2
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,6.37,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,1.0,1.25,18.5,1.0,0.91,0.0
2016,3,17,7,0,0.0,2.0,1.4,19.0,2.0,1.75,0.0
2016,3,17,7,15,0.0,4.5,1.4,19.0,4.5,3.94,0.0
2016,3,17,7,30,0.0,7.0,1.4,19.0,7.0,6.14,0.0
2016,3,17,7,45,0.0,10.5,1.45,19.5,10.5,9.22,2.13
2016,3,17,8,0,0.0,14.0,1.5,20.0,14.0,12.3,4.74
2016,3,17,8,15,0.0,18.0,1.45,20.5,18.0,15.83,7.69
2016,3,17,8,30,0.0,22.0,1.4,21.0,22.0,19.37,10.6
2016,3,17,8,45,0.0,25.5,1.35,21.5,25.5,22.47,13.1
2016,3,17,9,0,0.0,29.0,1.3,22.0,29.0,25.58,15.57
2016,3,17,9,15,0.0,32.0,1.3,22.0,32.0,28.24,17.69
2016,3,17,9,30,0.0,35.0,1.3,22.0,35.0,30.91,19.81
2016,3,17,9,45,0.0,67.5,1.3,22.5,67.5,59.76,43.15
2016,3,17,10,0,0.0,100.0,1.3,23.0,100.0,88.95,66.31
2016,3,17,10,15,1.0,134.5,1.3,23.0,135.5,122.26,92.55
2016,3,17,10,30,2.0,169.0,1.3,23.0,171.0,155.98,118.73
2016,3,17,10,45,29.0,259.5,1.35,23.5,282.5,287.1,219.49
2016,3,17,11,0,56.0,350.0,1.4,24.0,394.0,410.65,309.83
2016,3,17,11,15,47.5,350.0,1.4,24.0,388.0,398.78,299.72
2016,3,17,11,30,39.0,350.0,1.4,24.0,382.0,387.0,290.57
2016,3,17,11,45,127.0,388.5,1.45,24.0,495.0,528.92,394.85
2016,3,17,12,0,215.0,427.0,1.5,24.0,608.0,649.99,479.84
2016,3,17,12,15,162.0,427.5,1.55,24.0,565.0,590.64,436.46
2016,3,17,12,30,109.0,428.0,1.6,24.0,522.0,518.99,385.44
2016,3,17,12,45,66.0,376.0,1.65,24.0,433.0,420.48,314.83
2016,3,17,13,0,23.0,324.0,1.7,24.0,344.0,315.63,237.61
2016,3,17,13,15,37.5,351.5,1.7,24.0,383.0,361.91,272.63
2016,3,17,13,30,52.0,379.0,1.7,24.0,422.0,395.63,297.42
2016,3,17,13,45,54.0,368.5,1.7,24.0,412.5,381.77,287.35
2016,3,17,14,0,56.0,358.0,1.7,24.0,403.0,367.78,277.42
2016,3,17,14,15,161.5,361.0,1.65,24.0,484.5,441.4,333.27
2016,3,17,14,30,267.0,364.0,1.6,24.0,566.0,501.32,376.93
2016,3,17,14,45,268.5,345.5,1.55,24.0,540.5,465.82,350.46
2016,3,17,15,0,270.0,327.0,1.5,24.0,515.0,429.96,323.89
2016,3,17,15,15,373.5,278.5,1.5,24.0,522.0,416.53,313.23
2016,3,17,15,30,477.0,230.0,1.5,24.0,529.0,391.82,292.15
2016,3,17,15,45,412.5,226.0,1.5,24.0,471.0,331.69,245.29
2016,3,17,16,0,348.0,222.0,1.5,24.0,413.0,280.07,205.14
2016,3,17,16,15,425.0,182.5,1.5,24.0,392.0,237.4,167.36
2016,3,17,16,30,502.0,143.0,1.5,24.0,371.0,186.48,122.95
2016,3,17,16,45,522.0,123.0,1.5,24.0,333.0,135.82,84.94
2016,3,17,17,0,542.0,103.0,1.5,24.0,295.0,83.92,57.08
2016,3,17,17,15,483.0,92.0,1.35,23.0,241.5,66.88,52.22
2016,3,17,17,30,424.0,81.0,1.2,22.0,188.0,60.05,46.48
2016,3,17,17,45,340.5,66.0,1.1,21.5,138.0,49.82,37.42
2016,3,17,18,0,257.0,51.0,1.0,21.0,88.0,39.2,27.73
2016,3,17,18,15,128.5,31.5,1.05,20.5,50.0,25.38,14.02
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,10.91,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,14.0,0.85,18.5,17.5,33.32,0.0
2016,3,18,7,0,95.0,28.0,0.9,19.0,35.0,95.92,59.87
2016,3,18,7,15,195.5,48.5,1.0,19.0,79.5,193.8,151.77
2016,3,18,7,30,296.0,69.0,1.1,19.0,124.0,288.2,231.99
2016,3,18,7,45,373.5,83.0,1.25,19.5,176.5,369.37,299.16
2016,3,18,8,0,451.0,97.0,1.4,20.0,229.0,457.63,369.29
2016,3,18,8,15,225.5,82.0,1.45,20.0,148.0,288.15,234.55
2016,3,18,8,30,0.0,67.0,1.5,20.0,67.0,59.22,43.66
2016,3,18,8,45,0.0,72.0,1.6,20.5,72.0,63.67,47.33
2016,3,18,9,0,0.0,77.0,1.7,21.0,77.0,68.14,50.71
2016,3,18,9,15,0.0,85.5,1.7,21.0,85.5,75.72,56.71
2016,3,18,9,30,0.0,94.0,1.7,21.0,94.0,83.44,62.77
2016,3,18,9,45,1.5,135.5,1.75,21.5,136.5,124.2,95.24
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,165.75,127.62
2016,3,18,10,15,2.5,170.0,1.75,22.0,172.0,157.8,120.93
2016,3,18,10,30,2.0,163.0,1.7,22.0,165.0,150.16,114.66
2016,3,18,10,45,1.0,132.0,1.65,22.5,133.0,119.65,90.22
2016,3,18,11,0,0.0,101.0,1.6,23.0,101.0,89.98,66.48
2016,3,18,11,15,3.5,150.0,1.5,23.5,153.5,138.79,104.76
2016,3,18,11,30,7.0,199.0,1.4,24.0,206.0,188.18,142.51
2016,3,18,11,45,10.5,235.0,1.3,24.5,245.0,225.4,170.24
2016,3,18,12,0,14.0,271.0,1.2,25.0,284.0,262.46,197.36
2016,3,18,12,15,63.5,351.5,1.05,25.0,407.0,401.92,300.22
2016,3,18,12,30,113.0,432.0,0.9,25.0,530.0,526.33,386.8
2016,3,18,12,45,58.0,295.5,0.8,25.5,346.0,333.12,247.5
2016,3,18,13,0,3.0,159.0,0.7,26.0,162.0,145.16,107.12
2016,3,18,13,15,35.0,277.5,0.8,26.0,307.0,288.49,216.12
2016,3,18,13,30,67.0,396.0,0.9,26.0,452.0,423.67,313.37
2016,3,18,13,45,62.5,383.0,1.0,26.0,434.5,401.54,297.14
2016,3,18,14,0,58.0,370.0,1.1,26.0,417.0,379.9,282.24
2016,3,18,14,15,145.0,371.0,1.2,26.0,482.5,438.55,326.57
2016,3,18,14,30,232.0,372.0,1.3,26.0,548.0,481.89,358.44
2016,3,18,14,45,306.5,336.5,1.4,26.0,558.5,479.39,357.24
2016,3,18,15,0,381.0,301.0,1.5,26.0,569.0,465.46,347.23
2016,3,18,15,15,490.5,244.0,1.5,26.0,567.0,442.73,329.26
2016,3,18,15,30,600.0,187.0,1.5,26.0,565.0,407.19,299.75
2016,3,18,15,45,460.5,208.0,1.55,26.0,485.5,333.04,243.46
2016,3,18,16,0,321.0,229.0,1.6,26.0,406.0,277.28,202.21
2016,3,18,16,15,160.5,175.0,1.6,25.5,263.5,178.99,131.02
2016,3,18,16,30,0.0,121.0,1.6,25.0,121.0,104.77,79.3
2016,3,18,16,45,0.0,104.5,1.65,24.5,104.5,90.47,68.34
2016,3,18,17,0,0.0,88.0,1.7,24.0,88.0,76.31,57.19
2016,3,18,17,15,0.0,72.0,2.0,23.5,72.0,62.85,48.67
2016,3,18,17,30,0.0,56.0,2.3,23.0,56.0,49.32,37.08
2016,3,18,17,45,0.0,41.0,2.65,22.5,41.0,36.17,25.57
2016,3,18,18,0,0.0,26.0,3.0,22.0,26.0,22.9,13.82
2016,3,18,18,15,0.0,14.5,3.75,21.5,14.5,12.75,4.3
2016,3,18,18,30,0.0,3.0,4.5,21.0,3.0,2.73,0.0
2016,3,18,18,45,0.0,1.5,5.25,20.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,13.0,13.5,6.8,7.0,14.5,17.93,0.0
2016,3,19,7,0,26.0,27.0,6.8,7.0,29.0,43.27,26.79
2016,3,19,7,15,67.5,51.0,6.85,7.0,62.0,105.57,85.13
2016,3,19,7,30,109.0,75.0,6.9,7.0,95.0,161.4,136.19
2016,3,19,7,45,154.5,94.5,6.95,7.5,134.5,216.51,186.02
2016,3,19,8,0,200.0,114.0,7.0,8.0,174.0,288.98,249.53
2016,3,19,8,15,168.5,141.0,7.0,8.5,198.5,291.51,250.49
2016,3,19,8,30,137.0,168.0,7.0,9.0,223.0,303.24,258.47
2016,3,19,8,45,425.5,143.5,7.05,9.5,348.0,546.83,467.1
2016,3,19,9,0,714.0,119.0,7.1,10.0,473.0,790.33,662.6
2016,3,19,9,15,740.0,124.0,7.05,10.5,525.0,841.9,698.42
2016,3,19,9,30,766.0,129.0,7.0,11.0,577.0,891.93,733.09
2016,3,19,9,45,789.5,131.0,7.0,12.0,624.5,934.05,760.0
2016,3,19,10,0,813.0,133.0,7.0,13.0,672.0,967.69,780.17
2016,3,19,10,15,827.5,136.0,6.95,13.0,712.0,997.13,799.83
2016,3,19,10,30,842.0,139.0,6.9,13.0,752.0,1023.21,817.02
2016,3,19,10,45,857.0,139.0,6.85,13.5,786.5,1042.92,828.0
2016,3,19,11,0,872.0,139.0,6.8,14.0,821.0,1058.88,836.34
2016,3,19,11,15,879.0,140.5,6.75,14.5,846.0,1064.48,837.32
2016,3,19,11,30,886.0,142.0,6.7,15.0,871.0,1066.06,835.63
2016,3,19,11,45,895.0,140.0,6.65,15.5,888.5,1050.17,821.64
2016,3,19,12,0,904.0,138.0,6.6,16.0,906.0,1042.32,813.71
2016,3,19,12,15,906.0,138.5,6.5,16.0,913.5,1026.2,801.27
2016,3,19,12,30,908.0,139.0,6.4,16.0,921.0,1006.27,786.31
2016,3,19,12,45,911.5,136.0,6.35,16.0,920.0,980.59,767.64
2016,3,19,13,0,915.0,133.0,6.3,16.0,919.0,951.27,746.45
2016,3,19,13,15,912.5,132.5,6.2,16.0,908.5,915.64,720.48
2016,3,19,13,30,910.0,132.0,6.1,16.0,898.0,876.93,692.27
2016,3,19,13,45,909.5,128.5,6.1,16.5,879.0,834.07,660.15
2016,3,19,14,0,909.0,125.0,6.1,17.0,860.0,788.35,625.86
2016,3,19,14,15,901.5,123.5,6.05,16.5,832.0,736.97,587.39
2016,3,19,14,30,894.0,122.0,6.0,16.0,804.0,683.71,546.16
2016,3,19,14,45,888.5,117.5,5.95,16.0,769.0,627.33,500.46
2016,3,19,15,0,883.0,113.0,5.9,16.0,734.0,569.03,452.03
2016,3,19,15,15,869.0,110.0,5.8,16.0,691.5,506.22,398.6
2016,3,19,15,30,855.0,107.0,5.7,16.0,649.0,443.39,343.72
2016,3,19,15,45,839.5,102.5,5.65,16.0,600.5,378.98,286.34
2016,3,19,16,0,824.0,98.0,5.6,16.0,552.0,315.35,228.64
2016,3,19,16,15,797.5,93.5,5.45,15.5,498.0,250.37,170.8
2016,3,19,16,30,771.0,89.0,5.3,15.0,444.0,188.14,117.79
2016,3,19,16,45,736.5,83.5,5.15,14.5,387.5,122.64,69.35
2016,3,19,17,0,702.0,78.0,5.0,14.0,331.0,65.76,43.12
2016,3,19,17,15,646.5,71.0,4.6,13.5,273.0,51.93,40.99
2016,3,19,17,30,591.0,64.0,4.2,13.0,215.0,48.3,37.77
2016,3,19,17,45,503.5,54.0,3.8,12.5,159.5,41.87,31.83
2016,3,19,18,0,416.0,44.0,3.4,12.0,104.0,35.23,25.42
2016,3,19,18,15,265.5,29.0,3.25,11.5,61.0,23.55,13.63
2016,3,19,18,30,115.0,14.0,3.1,11.0,18.0,12.73,0.0
2016,3,19,18,45,57.5,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,141.5,13.5,3.25,4.5,25.0,74.0,0.0
2016,3,20,7,0,283.0,27.0,3.5,5.0,50.0,202.22,150.82
2016,3,20,7,15,401.5,39.5,3.55,6.0,101.0,297.25,248.71
2016,3,20,7,30,520.0,52.0,3.6,7.0,152.0,405.48,345.22
2016,3,20,7,45,589.5,60.5,3.65,8.0,209.5,488.16,416.65
2016,3,20,8,0,659.0,69.0,3.7,9.0,267.0,576.1,488.8
2016,3,20,8,15,705.0,75.0,3.75,9.5,326.0,647.75,543.95
2016,3,20,8,30,751.0,81.0,3.8,10.0,385.0,716.77,595.03
2016,3,20,8,45,782.5,86.0,3.9,11.0,442.0,778.19,637.73
2016,3,20,9,0,814.0,91.0,4.0,12.0,499.0,838.96,678.7
2016,3,20,9,15,837.0,95.0,3.95,12.0,552.0,889.79,713.17
2016,3,20,9,30,860.0,99.0,3.9,12.0,605.0,938.6,745.65
2016,3,20,9,45,878.0,101.5,3.9,12.5,653.0,978.44,770.19
2016,3,20,10,0,896.0,104.0,3.9,13.0,701.0,1005.11,785.27
2016,3,20,10,15,908.0,106.5,3.95,13.5,742.0,1032.59,801.32
2016,3,20,10,30,920.0,109.0,4.0,14.0,783.0,1056.48,814.86
2016,3,20,10,45,930.0,110.0,4.05,14.5,817.0,1072.88,823.33
2016,3,20,11,0,940.0,111.0,4.1,15.0,851.0,1085.33,829.27
2016,3,20,11,15,946.5,112.5,4.15,15.0,876.0,1090.69,832.13
2016,3,20,11,30,953.0,114.0,4.2,15.0,901.0,1091.87,832.38
2016,3,20,11,45,958.0,114.0,4.3,15.5,918.0,1085.72,826.65
2016,3,20,12,0,963.0,114.0,4.4,16.0,935.0,1075.37,818.52
2016,3,20,12,15,964.5,114.0,4.45,16.0,942.5,1057.47,806.59
2016,3,20,12,30,966.0,114.0,4.5,16.0,950.0,1035.57,792.04
2016,3,20,12,45,967.5,113.0,4.6,16.0,948.5,1008.74,774.61
2016,3,20,13,0,969.0,112.0,4.7,16.0,947.0,978.11,754.48
2016,3,20,13,15,966.5,111.5,4.7,16.0,936.0,940.88,728.8
2016,3,20,13,30,964.0,111.0,4.7,16.0,925.0,900.37,700.72
2016,3,20,13,45,961.5,109.0,4.7,16.5,905.5,855.33,667.94
2016,3,20,14,0,959.0,107.0,4.7,17.0,886.0,807.4,632.98
2016,3,20,14,15,952.5,105.5,4.7,16.5,857.5,754.51,595.25
2016,3,20,14,30,946.0,104.0,4.7,16.0,829.0,699.51,553.7
2016,3,20,14,45,938.5,101.5,4.7,16.0,793.0,641.16,507.31
2016,3,20,15,0,931.0,99.0,4.7,16.0,757.0,581.32,458.35
2016,3,20,15,15,918.0,96.5,4.6,16.0,713.0,517.69,404.68
2016,3,20,15,30,905.0,94.0,4.5,16.0,669.0,453.73,349.19
2016,3,20,15,45,890.0,90.0,4.45,16.0,620.0,387.76,290.75
2016,3,20,16,0,875.0,86.0,4.4,16.0,571.0,318.39,228.55
2016,3,20,16,15,851.0,82.5,4.2,15.5,516.0,251.68,169.14
2016,3,20,16,30,827.0,79.0,4.0,15.0,461.0,187.3,114.3
2016,3,20,16,45,795.5,74.0,3.8,14.5,403.5,123.66,67.95
2016,3,20,17,0,764.0,69.0,3.6,14.0,346.0,63.92,41.39
2016,3,20,17,15,712.0,63.0,3.1,13.0,286.5,50.35,39.67
2016,3,20,17,30,660.0,57.0,2.6,12.0,227.0,42.83,33.04
2016,3,20,17,45,578.5,48.5,2.1,11.0,170.0,37.38,28.05
2016,3,20,18,0,497.0,40.0,1.6,10.0,113.0,31.77,22.64
2016,3,20,18,15,339.0,27.0,1.6,9.5,67.0,21.76,12.47
2016,3,20,18,30,181.0,14.0,1.6,9.0,21.0,12.73,0.0
2016,3,20,18,45,90.5,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,179.5,13.5,1.9,3.0,29.0,90.82,0.0
2016,3,21,7,0,359.0,27.0,2.2,4.0,58.0,239.95,184.11
2016,3,21,7,15,477.0,37.5,2.35,5.0,112.0,336.77,282.06
2016,3,21,7,30,595.0,48.0,2.5,6.0,166.0,446.43,379.06
2016,3,21,7,45,662.5,55.0,2.7,7.0,225.5,525.16,446.85
2016,3,21,8,0,730.0,62.0,2.9,8.0,285.0,613.73,518.02
2016,3,21,8,15,772.5,67.0,3.05,9.0,345.0,685.07,571.24
2016,3,21,8,30,815.0,72.0,3.2,10.0,405.0,757.46,623.2
2016,3,21,8,45,844.0,75.5,3.4,11.0,462.5,817.28,664.22
2016,3,21,9,0,873.0,79.0,3.6,12.0,520.0,876.12,703.5
2016,3,21,9,15,893.5,82.0,3.55,12.5,573.5,916.5,728.36
2016,3,21,9,30,914.0,85.0,3.5,13.0,627.0,962.97,757.23
2016,3,21,9,45,928.5,87.5,3.45,13.5,675.0,1000.49,779.25
2016,3,21,10,0,943.0,90.0,3.4,14.0,723.0,1034.82,798.83
2016,3,21,10,15,954.0,92.0,3.4,14.5,764.0,1061.63,813.54
2016,3,21,10,30,965.0,94.0,3.4,15.0,805.0,1084.65,825.72
2016,3,21,10,45,972.5,95.5,3.4,15.5,838.0,1099.57,832.53
2016,3,21,11,0,980.0,97.0,3.4,16.0,871.0,1110.32,836.76
2016,3,21,11,15,985.0,98.0,3.35,16.0,896.0,1113.71,837.38
2016,3,21,11,30,990.0,99.0,3.3,16.0,921.0,1112.78,835.39
2016,3,21,11,45,992.5,100.0,3.3,16.5,937.5,1104.99,827.99
2016,3,21,12,0,995.0,101.0,3.3,17.0,954.0,1092.9,818.01
2016,3,21,12,15,996.0,101.0,3.3,17.0,961.0,1074.05,805.28
2016,3,21,12,30,997.0,101.0,3.3,17.0,968.0,1051.09,789.98
2016,3,21,12,45,996.5,101.0,3.3,17.5,965.5,1022.73,769.7
2016,3,21,13,0,996.0,101.0,3.3,18.0,963.0,990.55,746.97
2016,3,21,13,15,993.0,100.5,3.35,18.0,951.5,952.07,721.73
2016,3,21,13,30,990.0,100.0,3.4,18.0,940.0,910.24,694.06
2016,3,21,13,45,985.0,99.5,3.45,18.5,919.0,863.72,661.61
2016,3,21,14,0,980.0,99.0,3.5,19.0,898.0,814.41,626.98
2016,3,21,14,15,973.0,98.0,3.55,19.0,869.0,760.71,589.08
2016,3,21,14,30,966.0,97.0,3.6,19.0,840.0,704.88,547.13
2016,3,21,14,45,946.5,100.0,3.65,19.0,800.5,643.58,499.77
2016,3,21,15,0,927.0,103.0,3.7,19.0,761.0,581.91,450.67
2016,3,21,15,15,913.0,101.0,3.7,18.5,717.0,518.41,399.3
2016,3,21,15,30,899.0,99.0,3.7,18.0,673.0,454.69,345.87
2016,3,21,15,45,881.5,95.5,3.75,18.0,623.0,385.41,285.93
2016,3,21,16,0,864.0,92.0,3.8,18.0,573.0,319.52,227.43
2016,3,21,16,15,839.0,88.0,3.65,17.5,518.0,252.83,168.89
2016,3,21,16,30,814.0,84.0,3.5,17.0,463.0,188.63,114.96
2016,3,21,16,45,779.0,79.0,3.4,17.0,404.5,125.55,69.6
2016,3,21,17,0,744.0,74.0,3.3,17.0,346.0,66.87,44.04
2016,3,21,17,15,691.0,67.5,3.0,16.0,286.5,49.27,38.21
2016,3,21,17,30,638.0,61.0,2.7,15.0,227.0,45.87,35.32
2016,3,21,17,45,553.5,52.0,2.45,14.0,170.0,40.15,30.15
2016,3,21,18,0,469.0,43.0,2.2,13.0,113.0,34.27,24.55
2016,3,21,18,15,315.5,29.0,2.35,12.5,67.0,23.46,13.81
2016,3,21,18,30,162.0,15.0,2.5,12.0,21.0,12.19,0.0
2016,3,21,18,45,81.0,7.5,2.65,11.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,131.5,16.0,4.9,8.5,28.0,72.25,0.0
2016,3,22,7,0,263.0,32.0,5.2,9.0,56.0,197.63,152.0
2016,3,22,7,15,378.0,45.5,5.5,10.0,107.5,291.7,242.81
2016,3,22,7,30,493.0,59.0,5.8,11.0,159.0,398.2,337.4
2016,3,22,7,45,571.5,66.5,6.15,12.0,217.5,484.75,412.51
2016,3,22,8,0,650.0,74.0,6.5,13.0,276.0,577.19,489.48
2016,3,22,8,15,695.0,80.0,6.7,14.0,334.0,647.79,544.13
2016,3,22,8,30,740.0,86.0,6.9,15.0,392.0,719.99,597.99
2016,3,22,8,45,772.0,90.5,7.15,16.0,448.5,776.06,637.88
2016,3,22,9,0,804.0,95.0,7.4,17.0,505.0,836.26,680.04
2016,3,22,9,15,826.0,98.5,7.4,17.5,557.0,885.19,713.28
2016,3,22,9,30,848.0,102.0,7.4,18.0,609.0,932.04,744.48
2016,3,22,9,45,863.5,105.0,7.4,18.5,655.0,969.67,768.49
2016,3,22,10,0,879.0,108.0,7.4,19.0,701.0,1004.29,790.13
2016,3,22,10,15,890.5,110.5,7.4,19.5,741.0,1020.44,798.33
2016,3,22,10,30,902.0,113.0,7.4,20.0,781.0,1043.42,811.58
2016,3,22,10,45,910.0,114.5,7.4,20.5,813.5,1058.01,818.88
2016,3,22,11,0,918.0,116.0,7.4,21.0,846.0,1068.69,823.55
2016,3,22,11,15,923.5,117.5,7.35,21.0,870.0,1072.83,825.12
2016,3,22,11,30,929.0,119.0,7.3,21.0,894.0,1072.87,824.01
2016,3,22,11,45,928.5,122.0,7.3,21.5,908.5,1064.38,815.75
2016,3,22,12,0,928.0,125.0,7.3,22.0,923.0,1051.85,804.89
2016,3,22,12,15,929.0,125.0,7.25,22.0,929.5,1033.78,791.66
2016,3,22,12,30,930.0,125.0,7.2,22.0,936.0,1011.88,775.87
2016,3,22,12,45,928.5,125.5,7.15,22.5,933.5,984.45,754.8
2016,3,22,13,0,927.0,126.0,7.1,23.0,931.0,953.5,731.4
2016,3,22,13,15,923.5,125.5,7.05,23.0,919.0,916.54,705.24
2016,3,22,13,30,920.0,125.0,7.0,23.0,907.0,876.53,676.87
2016,3,22,13,45,914.0,124.0,6.95,23.5,886.5,831.27,643.35
2016,3,22,14,0,908.0,123.0,6.9,24.0,866.0,783.55,608.02
2016,3,22,14,15,900.0,121.5,6.8,24.0,837.0,731.8,568.73
2016,3,22,14,30,892.0,120.0,6.7,24.0,808.0,678.23,527.0
2016,3,22,14,45,887.5,114.5,6.65,24.0,773.0,621.61,482.21
2016,3,22,15,0,883.0,109.0,6.6,24.0,738.0,563.36,434.97
2016,3,22,15,15,868.0,106.5,6.5,23.5,694.5,499.85,383.08
2016,3,22,15,30,853.0,104.0,6.4,23.0,651.0,437.14,330.19
2016,3,22,15,45,832.5,101.5,6.35,23.0,601.5,372.93,274.29
2016,3,22,16,0,812.0,99.0,6.3,23.0,552.0,310.1,218.73
2016,3,22,16,15,785.0,94.5,6.15,22.5,498.5,245.84,163.0
2016,3,22,16,30,758.0,90.0,6.0,22.0,445.0,184.42,112.18
2016,3,22,16,45,718.5,85.5,5.85,22.0,388.0,120.13,66.35
2016,3,22,17,0,679.0,81.0,5.7,22.0,331.0,65.22,42.8
2016,3,22,17,15,624.0,74.0,5.5,21.0,273.5,53.86,41.4
2016,3,22,17,30,569.0,67.0,5.3,20.0,216.0,50.36,38.48
2016,3,22,17,45,477.0,57.0,5.15,19.5,161.0,44.05,32.82
2016,3,22,18,0,385.0,47.0,5.0,19.0,106.0,37.54,26.71
2016,3,22,18,15,245.5,31.5,5.0,18.5,63.0,25.55,15.2
2016,3,22,18,30,106.0,16.0,5.0,18.0,20.0,12.62,0.0
2016,3,22,18,45,53.0,8.0,5.0,18.0,10.0,7.28,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.5,19.0,5.5,16.5,25.5,61.07,0.0
2016,3,23,7,0,137.0,38.0,5.6,17.0,51.0,131.99,98.42
2016,3,23,7,15,238.0,57.0,5.8,17.5,98.5,227.15,183.49
2016,3,23,7,30,339.0,76.0,6.0,18.0,146.0,322.93,266.58
2016,3,23,7,45,169.5,63.5,6.25,18.5,98.5,194.36,160.84
2016,3,23,8,0,0.0,51.0,6.5,19.0,51.0,45.01,32.28
2016,3,23,8,15,0.0,65.0,6.65,19.5,65.0,57.44,42.59
2016,3,23,8,30,0.0,79.0,6.8,20.0,79.0,69.99,52.79
2016,3,23,8,45,0.0,100.5,7.0,20.5,100.5,90.43,69.33
2016,3,23,9,0,0.0,122.0,7.2,21.0,122.0,110.95,85.71
2016,3,23,9,15,0.0,135.0,7.1,21.5,135.0,123.06,95.05
2016,3,23,9,30,0.0,148.0,7.0,22.0,148.0,135.17,104.29
2016,3,23,9,45,1.0,160.5,6.95,22.5,161.0,147.75,113.87
2016,3,23,10,0,2.0,173.0,6.9,23.0,174.0,160.37,123.41
2016,3,23,10,15,42.0,261.5,6.8,23.5,292.5,303.95,236.92
2016,3,23,10,30,82.0,350.0,6.7,24.0,411.0,440.16,340.92
2016,3,23,10,45,465.0,243.5,6.6,24.5,613.0,761.69,590.11
2016,3,23,11,0,848.0,137.0,6.5,25.0,815.0,1032.35,781.6
2016,3,23,11,15,855.0,138.5,6.3,25.0,839.0,1037.67,781.7
2016,3,23,11,30,862.0,140.0,6.1,25.0,863.0,1039.07,780.56
2016,3,23,11,45,867.5,140.0,5.95,25.5,879.0,1021.83,765.6
2016,3,23,12,0,873.0,140.0,5.8,26.0,895.0,1012.64,756.45
2016,3,23,12,15,875.0,140.5,5.65,26.0,902.0,996.75,744.39
