Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,877.0,141.0,5.5,26.0,909.0,977.2,730.01
2016,3,23,12,45,878.0,140.0,5.35,26.5,907.0,951.71,710.29
2016,3,23,13,0,879.0,139.0,5.2,27.0,905.0,922.81,688.45
2016,3,23,13,15,876.5,138.5,5.05,27.0,894.0,888.1,664.16
2016,3,23,13,30,874.0,138.0,4.9,27.0,883.0,850.46,637.9
2016,3,23,13,45,869.5,136.0,4.8,27.0,864.0,807.14,607.96
2016,3,23,14,0,865.0,134.0,4.7,27.0,845.0,761.41,576.01
2016,3,23,14,15,857.0,132.5,4.6,27.0,817.0,714.52,541.13
2016,3,23,14,30,849.0,131.0,4.5,27.0,789.0,661.93,501.57
2016,3,23,14,45,834.5,130.0,4.4,27.0,752.5,604.66,457.79
2016,3,23,15,0,820.0,129.0,4.3,27.0,716.0,546.94,412.57
2016,3,23,15,15,804.5,126.0,4.2,27.0,673.5,486.86,364.38
2016,3,23,15,30,789.0,123.0,4.1,27.0,631.0,427.08,315.09
2016,3,23,15,45,766.5,120.0,4.05,27.0,583.0,365.51,263.42
2016,3,23,16,0,744.0,117.0,4.0,27.0,535.0,301.6,209.25
2016,3,23,16,15,716.0,112.0,3.75,26.5,482.5,240.38,157.85
2016,3,23,16,30,688.0,107.0,3.5,26.0,430.0,182.21,111.16
2016,3,23,16,45,647.5,100.5,3.3,25.5,374.5,125.14,72.01
2016,3,23,17,0,607.0,94.0,3.1,25.0,319.0,73.31,49.8
2016,3,23,17,15,551.0,85.5,2.9,24.0,263.5,62.57,48.33
2016,3,23,17,30,495.0,77.0,2.7,23.0,208.0,58.34,44.87
2016,3,23,17,45,407.5,65.0,2.5,22.0,155.0,49.01,36.76
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,40.66,29.17
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,28.35,17.46
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,17.06,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.1,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,45,173.5,15.0,5.8,9.0,32.5,111.3,0.0
2016,3,24,7,0,347.0,30.0,6.0,9.0,65.0,237.99,188.63
2016,3,24,7,15,458.0,40.5,6.15,9.5,118.0,331.12,277.87
2016,3,24,7,30,569.0,51.0,6.3,10.0,171.0,436.02,371.91
2016,3,24,7,45,638.5,57.0,6.5,10.5,230.0,518.05,443.91
2016,3,24,8,0,708.0,63.0,6.7,11.0,289.0,601.58,513.55
2016,3,24,8,15,750.0,68.0,6.7,11.5,348.5,671.48,568.05
2016,3,24,8,30,792.0,73.0,6.7,12.0,408.0,742.46,621.61
2016,3,24,8,45,824.0,76.0,6.75,12.5,465.5,803.15,665.76
2016,3,24,9,0,856.0,79.0,6.8,13.0,523.0,863.13,708.41
2016,3,24,9,15,877.0,82.0,6.75,13.5,576.0,903.29,734.79
2016,3,24,9,30,898.0,85.0,6.7,14.0,629.0,949.59,765.44
2016,3,24,9,45,916.5,86.5,6.65,14.5,677.5,989.16,790.63
2016,3,24,10,0,935.0,88.0,6.6,15.0,726.0,1025.78,813.39
2016,3,24,10,15,946.0,89.5,6.55,15.0,767.0,1051.67,829.83
2016,3,24,10,30,957.0,91.0,6.5,15.0,808.0,1073.81,843.66
2016,3,24,10,45,966.0,92.0,6.5,15.5,841.5,1089.42,851.6
2016,3,24,11,0,975.0,93.0,6.5,16.0,875.0,1100.91,856.77
2016,3,24,11,15,980.5,94.0,6.4,16.5,900.0,1104.62,855.91
2016,3,24,11,30,986.0,95.0,6.3,17.0,925.0,1104.02,852.23
2016,3,24,11,45,988.0,96.5,6.25,17.5,941.0,1096.12,844.02
2016,3,24,12,0,990.0,98.0,6.2,18.0,957.0,1083.93,833.06
2016,3,24,12,15,991.5,98.0,6.1,18.0,964.0,1065.46,819.19
2016,3,24,12,30,993.0,98.0,6.0,18.0,971.0,1042.88,802.63
2016,3,24,12,45,992.5,98.0,5.95,18.5,968.5,1014.46,780.91
2016,3,24,13,0,992.0,98.0,5.9,19.0,966.0,982.24,756.69
2016,3,24,13,15,989.5,98.0,5.8,19.0,954.5,944.66,729.93
2016,3,24,13,30,987.0,98.0,5.7,19.0,943.0,903.73,700.79
2016,3,24,13,45,983.0,97.0,5.65,19.0,922.5,857.5,668.03
2016,3,24,14,0,979.0,96.0,5.6,19.0,902.0,808.43,633.04
2016,3,24,14,15,972.5,95.0,5.5,19.0,873.5,755.04,593.39
2016,3,24,14,30,966.0,94.0,5.4,19.0,845.0,699.49,549.83
2016,3,24,14,45,954.5,93.5,5.3,19.0,807.5,639.62,501.93
2016,3,24,15,0,943.0,93.0,5.2,19.0,770.0,578.62,451.9
2016,3,24,15,15,930.5,91.0,5.05,19.0,726.0,515.01,398.35
2016,3,24,15,30,918.0,89.0,4.9,19.0,682.0,451.0,342.97
2016,3,24,15,45,903.0,85.5,4.75,19.0,632.5,384.75,284.52
2016,3,24,16,0,888.0,82.0,4.6,19.0,583.0,319.0,225.54
2016,3,24,16,15,864.5,79.0,4.3,18.5,528.0,247.85,163.16
2016,3,24,16,30,841.0,76.0,4.0,18.0,473.0,183.23,108.93
2016,3,24,16,45,809.0,71.5,3.7,18.0,415.0,119.22,63.42
2016,3,24,17,0,777.0,67.0,3.4,18.0,357.0,59.17,46.45
2016,3,24,17,15,727.5,61.5,2.9,16.5,297.0,48.84,37.76
2016,3,24,17,30,678.0,56.0,2.4,15.0,237.0,45.7,35.2
2016,3,24,17,45,596.0,48.5,1.95,14.0,179.5,37.15,27.53
2016,3,24,18,0,514.0,41.0,1.5,13.0,122.0,32.36,22.98
2016,3,24,18,15,364.5,29.0,1.45,12.5,74.0,23.3,14.05
2016,3,24,18,30,215.0,17.0,1.4,12.0,26.0,13.9,0.0
2016,3,24,18,45,107.5,8.5,1.4,11.5,13.0,7.73,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,186.0,16.0,0.5,7.5,35.5,119.47,13.93
2016,3,25,7,0,372.0,32.0,0.5,8.0,71.0,253.02,199.69
2016,3,25,7,15,478.5,42.5,0.65,8.5,125.0,345.38,283.93
2016,3,25,7,30,585.0,53.0,0.8,9.0,179.0,448.8,371.99
2016,3,25,7,45,645.5,60.5,0.95,10.0,237.5,527.77,436.27
2016,3,25,8,0,706.0,68.0,1.1,11.0,296.0,606.71,496.86
2016,3,25,8,15,746.0,73.0,1.5,12.0,354.5,675.15,547.93
2016,3,25,8,30,786.0,78.0,1.9,13.0,413.0,744.42,597.95
2016,3,25,8,45,811.0,82.5,2.3,14.0,468.5,800.89,637.23
2016,3,25,9,0,836.0,87.0,2.7,15.0,524.0,856.15,674.8
2016,3,25,9,15,856.0,90.5,2.7,15.5,576.0,904.05,704.7
2016,3,25,9,30,876.0,94.0,2.7,16.0,628.0,940.33,726.05
2016,3,25,9,45,887.5,98.0,2.7,17.0,673.5,975.45,745.03
2016,3,25,10,0,899.0,102.0,2.7,18.0,719.0,1007.33,761.54
2016,3,25,10,15,909.5,104.0,2.65,18.0,759.0,1032.46,775.81
2016,3,25,10,30,920.0,106.0,2.6,18.0,799.0,1053.95,787.74
2016,3,25,10,45,924.5,109.0,2.55,18.5,830.0,1066.67,792.47
2016,3,25,11,0,929.0,112.0,2.5,19.0,861.0,1075.33,794.74
2016,3,25,11,15,934.5,113.5,2.45,19.5,885.0,1079.26,794.12
2016,3,25,11,30,940.0,115.0,2.4,20.0,909.0,1079.05,791.04
2016,3,25,11,45,939.0,118.0,2.4,20.5,923.5,1069.76,782.94
2016,3,25,12,0,938.0,121.0,2.4,21.0,938.0,1056.41,772.5
2016,3,25,12,15,938.5,121.5,2.45,21.0,944.0,1038.02,761.04
2016,3,25,12,30,939.0,122.0,2.5,21.0,950.0,1015.77,747.17
2016,3,25,12,45,933.5,124.5,2.6,21.5,945.5,986.23,727.63
2016,3,25,13,0,928.0,127.0,2.7,22.0,941.0,953.34,705.87
2016,3,25,13,15,924.5,126.5,2.8,22.0,929.0,916.17,682.46
2016,3,25,13,30,921.0,126.0,2.9,22.0,917.0,875.96,656.75
2016,3,25,13,45,911.5,126.5,3.0,22.0,895.0,829.2,626.22
2016,3,25,14,0,902.0,127.0,3.1,22.0,873.0,780.28,593.76
2016,3,25,14,15,893.5,125.5,3.15,22.0,844.0,728.33,556.33
2016,3,25,14,30,885.0,124.0,3.2,22.0,815.0,674.67,516.55
2016,3,25,14,45,874.0,121.5,3.3,22.0,778.0,617.21,472.99
2016,3,25,15,0,863.0,119.0,3.4,22.0,741.0,558.34,426.92
2016,3,25,15,15,848.0,116.5,3.45,21.5,697.5,496.56,377.74
2016,3,25,15,30,833.0,114.0,3.5,21.0,654.0,434.92,326.87
2016,3,25,15,45,812.5,110.5,3.55,21.0,605.0,371.01,272.18
2016,3,25,16,0,792.0,107.0,3.6,21.0,556.0,308.55,217.67
2016,3,25,16,15,765.5,102.5,3.45,20.5,502.0,245.71,163.61
2016,3,25,16,30,739.0,98.0,3.3,20.0,448.0,180.79,110.39
2016,3,25,16,45,702.0,92.0,3.2,20.0,391.5,121.25,68.67
2016,3,25,17,0,665.0,86.0,3.1,20.0,335.0,66.42,52.35
2016,3,25,17,15,611.0,78.5,2.8,19.0,278.0,57.02,44.51
2016,3,25,17,30,557.0,71.0,2.5,18.0,221.0,53.29,41.41
2016,3,25,17,45,474.0,60.0,2.25,17.0,166.5,46.31,35.22
2016,3,25,18,0,391.0,49.0,2.0,16.0,112.0,39.03,28.48
2016,3,25,18,15,259.0,33.5,2.0,15.5,68.0,27.13,17.11
2016,3,25,18,30,127.0,18.0,2.0,15.0,24.0,14.18,0.0
2016,3,25,18,45,63.5,9.0,2.0,14.5,12.0,8.19,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,88.5,21.5,2.15,10.5,31.0,74.68,20.23
2016,3,26,7,0,177.0,43.0,2.4,11.0,62.0,167.92,132.4
2016,3,26,7,15,272.5,61.5,2.6,11.5,111.5,251.6,207.92
2016,3,26,7,30,368.0,80.0,2.8,12.0,161.0,345.66,289.62
2016,3,26,7,45,184.5,96.0,3.0,13.0,136.5,246.98,206.99
2016,3,26,8,0,1.0,112.0,3.2,14.0,112.0,108.13,86.45
2016,3,26,8,15,104.0,146.0,3.2,14.5,191.0,245.86,203.87
2016,3,26,8,30,207.0,180.0,3.2,15.0,270.0,370.78,306.25
2016,3,26,8,45,290.5,192.5,3.25,16.0,336.0,475.66,388.18
2016,3,26,9,0,374.0,205.0,3.3,17.0,402.0,570.97,460.1
2016,3,26,9,15,281.0,244.5,3.15,17.5,401.0,542.65,432.67
2016,3,26,9,30,188.0,284.0,3.0,18.0,400.0,489.41,387.33
2016,3,26,9,45,187.0,308.5,2.95,18.5,431.0,517.6,406.59
2016,3,26,10,0,186.0,333.0,2.9,19.0,462.0,544.68,424.33
2016,3,26,10,15,173.5,352.5,2.8,19.5,478.0,553.45,427.99
2016,3,26,10,30,161.0,372.0,2.7,20.0,494.0,560.86,430.77
2016,3,26,10,45,501.0,261.5,2.6,20.5,663.0,816.84,620.67
2016,3,26,11,0,841.0,151.0,2.5,21.0,832.0,1040.09,768.34
2016,3,26,11,15,637.0,254.5,2.45,21.0,779.0,946.4,702.25
2016,3,26,11,30,433.0,358.0,2.4,21.0,726.0,835.96,621.71
2016,3,26,11,45,645.0,258.5,2.4,21.5,817.5,940.62,697.31
2016,3,26,12,0,857.0,159.0,2.4,22.0,909.0,1026.51,751.51
2016,3,26,12,15,858.5,159.5,2.45,22.0,915.0,1009.43,739.79
2016,3,26,12,30,860.0,160.0,2.5,22.0,921.0,988.66,726.79
2016,3,26,12,45,724.5,243.5,2.6,22.5,883.5,926.51,685.44
2016,3,26,13,0,589.0,327.0,2.7,23.0,846.0,856.94,634.69
2016,3,26,13,15,582.0,324.5,2.8,23.0,832.0,822.18,612.08
2016,3,26,13,30,575.0,322.0,2.9,23.0,818.0,785.78,587.65
2016,3,26,13,45,706.5,239.0,3.05,23.5,834.5,782.78,588.45
2016,3,26,14,0,838.0,156.0,3.2,24.0,851.0,763.66,577.14
2016,3,26,14,15,675.0,224.0,3.25,23.5,772.0,672.29,510.18
2016,3,26,14,30,512.0,292.0,3.3,23.0,693.0,588.74,448.12
2016,3,26,14,45,456.0,299.0,3.35,23.0,644.0,529.16,403.48
2016,3,26,15,0,400.0,306.0,3.4,23.0,595.0,473.49,361.0
2016,3,26,15,15,433.0,274.5,3.35,23.0,571.0,434.43,330.25
2016,3,26,15,30,466.0,243.0,3.3,23.0,547.0,390.56,294.51
2016,3,26,15,45,405.5,238.5,3.3,23.0,488.5,332.35,248.24
2016,3,26,16,0,345.0,234.0,3.3,23.0,430.0,282.99,209.08
2016,3,26,16,15,356.5,207.5,3.1,22.5,393.0,238.29,171.95
2016,3,26,16,30,368.0,181.0,2.9,22.0,356.0,192.45,134.66
2016,3,26,16,45,341.0,164.0,2.75,21.5,311.0,149.0,104.05
2016,3,26,17,0,314.0,147.0,2.6,21.0,266.0,109.11,88.73
2016,3,26,17,15,288.5,125.0,2.3,20.0,220.5,92.23,74.78
2016,3,26,17,30,263.0,103.0,2.0,19.0,175.0,77.54,62.33
2016,3,26,17,45,216.5,81.5,1.75,18.5,131.5,62.49,49.09
2016,3,26,18,0,170.0,60.0,1.5,18.0,88.0,46.89,35.04
2016,3,26,18,15,85.0,39.5,1.55,17.5,53.5,31.4,20.6
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,16.48,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.0,23.0,3.9,14.5,31.5,72.36,28.37
2016,3,27,7,0,154.0,46.0,4.5,15.0,63.0,150.16,117.17
2016,3,27,7,15,244.0,65.5,4.75,15.5,111.5,240.64,196.93
2016,3,27,7,30,334.0,85.0,5.0,16.0,160.0,331.03,275.2
2016,3,27,7,45,400.5,99.5,5.25,16.5,214.5,408.42,340.81
2016,3,27,8,0,467.0,114.0,5.5,17.0,269.0,491.45,408.89
2016,3,27,8,15,296.0,150.0,5.7,17.0,254.5,410.25,340.43
2016,3,27,8,30,125.0,186.0,5.9,17.0,240.0,312.18,256.36
2016,3,27,8,45,62.5,125.0,6.15,17.5,152.0,175.38,142.55
2016,3,27,9,0,0.0,64.0,6.4,18.0,64.0,56.6,41.59
2016,3,27,9,15,0.0,107.0,6.4,18.0,107.0,95.71,73.77
2016,3,27,9,30,0.0,150.0,6.4,18.0,150.0,136.81,107.12
2016,3,27,9,45,21.0,221.5,6.45,18.5,236.0,227.46,180.55
2016,3,27,10,0,42.0,293.0,6.5,19.0,322.0,339.5,268.9
2016,3,27,10,15,34.0,294.5,6.35,19.0,319.5,330.83,260.91
2016,3,27,10,30,26.0,296.0,6.2,19.0,317.0,304.62,239.52
2016,3,27,10,45,428.5,228.0,6.1,19.5,576.5,706.29,558.83
2016,3,27,11,0,831.0,160.0,6.0,20.0,836.0,1039.31,798.76
2016,3,27,11,15,838.5,161.5,5.85,20.0,860.0,1044.65,798.59
2016,3,27,11,30,846.0,163.0,5.7,20.0,884.0,1046.08,797.69
2016,3,27,11,45,871.5,151.0,5.6,20.5,905.0,1047.4,795.65
2016,3,27,12,0,897.0,139.0,5.5,21.0,926.0,1033.3,783.18
2016,3,27,12,15,899.0,139.0,5.4,21.0,932.5,1016.2,770.45
2016,3,27,12,30,901.0,139.0,5.3,21.0,939.0,995.37,755.31
2016,3,27,12,45,906.0,135.5,5.25,21.0,938.5,970.29,737.73
2016,3,27,13,0,911.0,132.0,5.2,21.0,938.0,941.54,717.69
2016,3,27,13,15,908.5,131.5,5.15,21.0,926.5,905.63,692.68
2016,3,27,13,30,906.0,131.0,5.1,21.0,915.0,866.7,665.52
2016,3,27,13,45,905.5,127.0,5.1,21.5,896.0,823.25,634.08
2016,3,27,14,0,905.0,123.0,5.1,22.0,877.0,777.0,600.55
2016,3,27,14,15,898.0,121.5,5.05,22.0,848.5,725.93,562.2
2016,3,27,14,30,891.0,120.0,5.0,22.0,820.0,672.99,521.47
2016,3,27,14,45,884.5,116.0,4.95,22.0,784.5,616.53,477.13
2016,3,27,15,0,878.0,112.0,4.9,22.0,749.0,558.66,430.48
2016,3,27,15,15,864.5,109.5,4.8,21.5,706.0,495.89,379.4
2016,3,27,15,30,851.0,107.0,4.7,21.0,663.0,433.98,327.32
2016,3,27,15,45,836.0,102.5,4.65,21.0,615.0,370.07,271.74
2016,3,27,16,0,821.0,98.0,4.6,21.0,567.0,306.91,215.87
2016,3,27,16,15,796.0,94.0,4.4,20.5,513.0,243.09,160.47
2016,3,27,16,30,771.0,90.0,4.2,20.0,459.0,181.85,109.97
2016,3,27,16,45,739.5,84.0,4.05,20.0,403.0,121.3,67.68
2016,3,27,17,0,708.0,78.0,3.9,20.0,347.0,59.39,46.24
2016,3,27,17,15,656.5,71.5,3.4,19.0,289.0,51.61,39.78
2016,3,27,17,30,605.0,65.0,2.9,18.0,231.0,48.39,37.12
2016,3,27,17,45,528.5,55.5,2.4,17.0,175.5,42.46,31.87
2016,3,27,18,0,452.0,46.0,1.9,16.0,120.0,36.31,26.16
2016,3,27,18,15,226.0,37.0,1.85,15.5,74.0,28.73,18.64
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,23.07,0.03
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,12.73,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,178.5,18.5,2.4,8.0,39.5,123.49,65.36
2016,3,28,7,0,357.0,37.0,2.7,9.0,79.0,251.79,203.69
2016,3,28,7,15,457.5,47.5,2.75,9.5,132.5,340.76,284.75
2016,3,28,7,30,558.0,58.0,2.8,10.0,186.0,439.81,370.66
2016,3,28,7,45,616.0,66.0,2.9,11.0,243.5,516.58,434.31
2016,3,28,8,0,674.0,74.0,3.0,12.0,301.0,597.3,497.78
2016,3,28,8,15,714.5,79.5,3.05,12.5,359.0,664.85,547.71
2016,3,28,8,30,755.0,85.0,3.1,13.0,417.0,729.57,593.84
2016,3,28,8,45,781.0,90.0,3.2,14.0,472.0,786.18,631.72
2016,3,28,9,0,807.0,95.0,3.3,15.0,527.0,841.71,667.82
2016,3,28,9,15,828.0,98.5,3.15,15.5,578.5,889.43,697.19
2016,3,28,9,30,849.0,102.0,3.0,16.0,630.0,935.0,724.31
2016,3,28,9,45,862.0,105.5,2.9,17.0,675.5,970.41,742.8
2016,3,28,10,0,875.0,109.0,2.8,18.0,721.0,992.35,751.85
2016,3,28,10,15,886.0,111.5,2.65,18.0,760.0,1017.84,765.66
2016,3,28,10,30,897.0,114.0,2.5,18.0,799.0,1039.77,776.9
2016,3,28,10,45,903.0,116.5,2.45,18.5,830.5,1052.9,781.96
2016,3,28,11,0,909.0,119.0,2.4,19.0,862.0,1062.09,784.63
2016,3,28,11,15,914.0,120.5,2.3,19.5,885.5,1065.18,782.9
2016,3,28,11,30,919.0,122.0,2.2,20.0,909.0,1064.23,778.75
2016,3,28,11,45,919.5,124.0,2.15,20.5,923.0,1055.23,770.27
2016,3,28,12,0,920.0,126.0,2.1,21.0,937.0,1042.27,759.53
2016,3,28,12,15,920.5,126.5,2.0,21.0,942.5,1023.91,746.35
2016,3,28,12,30,921.0,127.0,1.9,21.0,948.0,1001.78,730.93
2016,3,28,12,45,917.0,128.5,1.85,21.5,944.0,972.84,710.51
2016,3,28,13,0,913.0,130.0,1.8,22.0,940.0,940.59,688.11
2016,3,28,13,15,909.5,129.5,1.75,22.0,928.0,903.74,664.09
2016,3,28,13,30,906.0,129.0,1.7,22.0,916.0,863.95,638.07
2016,3,28,13,45,897.0,130.0,1.7,22.5,894.0,818.5,607.5
2016,3,28,14,0,888.0,131.0,1.7,23.0,872.0,770.9,575.11
2016,3,28,14,15,880.0,129.0,1.75,23.0,843.0,719.42,539.31
2016,3,28,14,30,872.0,127.0,1.8,23.0,814.0,666.23,501.21
2016,3,28,14,45,860.0,125.0,1.85,23.0,777.5,609.72,459.46
2016,3,28,15,0,848.0,123.0,1.9,23.0,741.0,551.04,414.7
2016,3,28,15,15,833.0,120.5,1.95,23.0,697.5,490.09,366.68
2016,3,28,15,30,818.0,118.0,2.0,23.0,654.0,429.35,317.13
2016,3,28,15,45,797.5,114.5,2.15,23.0,605.0,366.4,264.65
2016,3,28,16,0,777.0,111.0,2.3,23.0,556.0,304.93,212.18
2016,3,28,16,15,750.0,106.5,2.3,22.5,503.0,238.46,156.37
2016,3,28,16,30,723.0,102.0,2.3,22.0,450.0,178.89,108.4
2016,3,28,16,45,685.0,96.0,2.3,21.5,394.0,120.46,68.57
2016,3,28,17,0,647.0,90.0,2.3,21.0,338.0,66.88,52.5
2016,3,28,17,15,594.5,82.0,2.1,20.0,281.0,59.36,46.35
2016,3,28,17,30,542.0,74.0,1.9,19.0,224.0,55.37,43.07
2016,3,28,17,45,460.0,63.5,1.75,18.0,170.0,48.95,37.43
2016,3,28,18,0,378.0,53.0,1.6,17.0,116.0,42.29,31.28
2016,3,28,18,15,255.0,36.5,1.65,16.5,71.5,28.37,18.33
2016,3,28,18,30,132.0,20.0,1.7,16.0,27.0,15.73,0.0
2016,3,28,18,45,66.0,10.0,1.8,15.5,13.5,9.1,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,8.34,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,16.71,8.17
2016,3,29,7,15,0.0,32.0,2.75,15.5,32.0,28.19,18.2
2016,3,29,7,30,0.0,45.0,3.0,16.0,45.0,39.7,28.16
2016,3,29,7,45,0.0,59.5,3.3,17.0,59.5,52.57,39.01
2016,3,29,8,0,0.0,74.0,3.6,18.0,74.0,66.08,50.16
2016,3,29,8,15,0.0,89.5,3.7,18.5,89.5,80.65,62.06
2016,3,29,8,30,0.0,105.0,3.8,19.0,105.0,95.21,73.75
2016,3,29,8,45,0.0,121.5,3.9,19.5,121.5,110.76,86.06
2016,3,29,9,0,0.0,138.0,4.0,20.0,138.0,126.29,98.19
2016,3,29,9,15,0.0,128.0,4.0,20.0,128.0,115.79,89.33
2016,3,29,9,30,0.0,118.0,4.0,20.0,118.0,105.88,81.04
2016,3,29,9,45,0.0,130.0,4.0,20.5,130.0,117.06,89.65
2016,3,29,10,0,0.0,142.0,4.0,21.0,142.0,128.23,98.16
2016,3,29,10,15,5.0,185.5,4.0,21.5,190.0,174.52,134.62
2016,3,29,10,30,10.0,229.0,4.0,22.0,238.0,221.31,170.77
2016,3,29,10,45,7.0,200.5,4.0,22.5,207.0,190.16,145.75
2016,3,29,11,0,4.0,172.0,4.0,23.0,176.0,159.82,126.89
2016,3,29,11,15,2.0,136.0,4.0,23.0,138.0,124.18,93.4
2016,3,29,11,30,0.0,100.0,4.0,23.0,100.0,89.23,65.67
2016,3,29,11,45,0.0,119.5,4.05,23.5,119.5,106.98,79.5
2016,3,29,12,0,0.0,139.0,4.1,24.0,139.0,124.74,93.19
2016,3,29,12,15,0.0,136.0,4.1,24.0,136.0,121.91,90.93
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,119.09,88.71
2016,3,29,12,45,1.0,141.5,4.2,24.5,143.0,127.59,95.22
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,135.98,101.61
2016,3,29,13,15,3.0,158.0,4.35,25.0,162.0,143.78,107.75
2016,3,29,13,30,4.0,166.0,4.4,25.0,171.0,151.44,113.78
2016,3,29,13,45,2.0,120.5,4.45,25.5,123.0,108.82,80.41
2016,3,29,14,0,0.0,75.0,4.5,26.0,75.0,66.67,47.23
2016,3,29,14,15,0.0,97.0,4.55,26.0,97.0,86.22,62.72
2016,3,29,14,30,0.0,119.0,4.6,26.0,119.0,105.62,78.05
2016,3,29,14,45,0.0,106.5,4.65,26.0,106.5,94.51,69.44
2016,3,29,15,0,0.0,94.0,4.7,26.0,94.0,83.46,60.88
2016,3,29,15,15,0.0,86.0,4.7,26.0,86.0,76.29,55.35
2016,3,29,15,30,0.0,78.0,4.7,26.0,78.0,69.13,49.81
2016,3,29,15,45,5.5,137.0,4.7,26.0,140.5,121.98,91.86
2016,3,29,16,0,11.0,196.0,4.7,26.0,203.0,170.78,130.37
2016,3,29,16,15,5.5,123.5,4.5,25.5,127.0,108.89,82.02
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,45.04,31.15
2016,3,29,16,45,0.0,44.5,4.15,24.5,44.5,39.27,26.65
2016,3,29,17,0,0.0,38.0,4.0,24.0,38.0,33.5,23.28
2016,3,29,17,15,0.0,31.5,3.75,23.5,31.5,27.74,18.42
2016,3,29,17,30,0.0,25.0,3.5,23.0,25.0,22.0,13.48
2016,3,29,17,45,0.0,19.0,3.25,22.5,19.0,16.7,8.85
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,11.41,4.16
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,7.02,0.18
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.63,0.0
2016,3,29,18,45,0.0,1.5,3.45,21.0,1.5,1.36,0.0
2016,3,29,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.5,6.0,5.26,0.0
2016,3,30,7,0,0.0,12.0,3.9,20.0,12.0,10.53,2.92
2016,3,30,7,15,0.0,20.0,4.0,20.0,20.0,17.58,9.0
2016,3,30,7,30,0.0,28.0,4.1,20.0,28.0,24.64,15.06
2016,3,30,7,45,0.0,37.0,4.25,20.0,37.0,32.6,21.8
2016,3,30,8,0,0.0,46.0,4.4,20.0,46.0,40.58,28.45
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,44.13,31.33
2016,3,30,8,30,0.0,54.0,4.5,20.0,54.0,47.69,34.17
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,50.81,36.53
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,53.94,38.88
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,46.43,32.58
2016,3,30,9,30,0.0,44.0,4.9,21.0,44.0,38.91,26.32
2016,3,30,9,45,0.0,75.5,5.05,21.5,75.5,66.92,48.94
2016,3,30,10,0,0.0,107.0,5.2,22.0,107.0,95.41,71.63
2016,3,30,10,15,2.0,138.5,5.3,22.0,140.0,126.72,96.55
2016,3,30,10,30,4.0,170.0,5.4,22.0,173.0,158.31,121.47
2016,3,30,10,45,2.0,156.5,5.55,22.5,158.0,143.38,109.14
2016,3,30,11,0,0.0,143.0,5.7,23.0,143.0,128.67,97.09
2016,3,30,11,15,6.5,203.0,5.8,23.0,209.0,191.24,146.37
2016,3,30,11,30,13.0,263.0,5.9,23.0,275.0,254.3,195.31
2016,3,30,11,45,14.0,273.5,6.0,23.5,286.5,264.47,202.56
2016,3,30,12,0,15.0,284.0,6.1,24.0,298.0,274.45,209.74
2016,3,30,12,15,14.0,273.5,6.05,24.0,286.5,262.53,200.46
2016,3,30,12,30,13.0,263.0,6.0,24.0,275.0,250.75,191.35
2016,3,30,12,45,16.0,288.0,6.0,24.5,302.5,275.59,210.04
2016,3,30,13,0,19.0,313.0,6.0,25.0,330.0,299.91,228.15
2016,3,30,13,15,22.5,327.5,5.9,25.0,347.5,314.39,239.18
2016,3,30,13,30,26.0,342.0,5.8,25.0,365.0,335.03,254.85
2016,3,30,13,45,76.0,382.0,5.7,25.5,446.5,406.02,308.83
2016,3,30,14,0,126.0,422.0,5.6,26.0,528.0,475.24,360.15
2016,3,30,14,15,133.5,408.0,5.45,26.0,517.0,456.19,345.93
2016,3,30,14,30,141.0,394.0,5.3,26.0,506.0,436.31,331.21
2016,3,30,14,45,125.5,373.0,5.2,26.0,469.0,396.64,301.41
2016,3,30,15,0,110.0,352.0,5.1,26.0,432.0,358.96,273.0
2016,3,30,15,15,231.5,318.0,5.0,26.0,474.5,375.19,284.78
2016,3,30,15,30,353.0,284.0,4.9,26.0,517.0,375.81,282.58
2016,3,30,15,45,187.0,249.5,4.8,26.0,372.0,269.14,202.3
2016,3,30,16,0,21.0,215.0,4.7,26.0,227.0,188.55,143.75
2016,3,30,16,15,269.0,183.5,4.45,25.5,315.0,200.23,143.97
2016,3,30,16,30,517.0,152.0,4.2,25.0,403.0,186.13,121.98
2016,3,30,16,45,494.5,137.5,4.0,25.0,354.0,135.36,86.69
2016,3,30,17,0,472.0,123.0,3.8,25.0,305.0,87.62,69.22
2016,3,30,17,15,441.0,106.0,3.4,24.0,255.0,75.66,59.51
2016,3,30,17,30,410.0,89.0,3.0,23.0,205.0,65.0,50.62
2016,3,30,17,45,415.0,69.5,2.6,22.5,163.0,52.07,39.41
2016,3,30,18,0,420.0,50.0,2.2,22.0,121.0,39.47,28.22
2016,3,30,18,15,293.5,35.5,2.25,21.5,76.0,28.55,18.16
2016,3,30,18,30,167.0,21.0,2.3,21.0,31.0,16.53,2.04
2016,3,30,18,45,83.5,10.5,2.35,20.5,15.5,9.55,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,4.0,2.6,16.0,4.5,0.0,0.0
2016,3,31,6,30,24.0,8.0,2.9,16.0,9.0,16.72,0.0
2016,3,31,6,45,150.0,27.0,3.25,16.5,45.5,123.66,81.67
2016,3,31,7,0,276.0,46.0,3.6,17.0,82.0,220.05,174.67
2016,3,31,7,15,371.0,59.5,3.7,17.5,134.0,303.55,247.96
2016,3,31,7,30,466.0,73.0,3.8,18.0,186.0,401.16,330.34
2016,3,31,7,45,546.5,78.5,3.95,18.5,244.5,486.29,400.17
2016,3,31,8,0,627.0,84.0,4.1,19.0,303.0,577.1,471.84
2016,3,31,8,15,670.0,90.0,4.3,20.0,361.0,645.16,521.35
2016,3,31,8,30,713.0,96.0,4.5,21.0,419.0,714.59,570.22
2016,3,31,8,45,759.0,95.5,4.7,22.0,477.5,775.18,611.23
2016,3,31,9,0,805.0,95.0,4.9,23.0,536.0,840.84,654.96
2016,3,31,9,15,827.5,98.5,4.8,23.5,588.0,889.65,685.22
2016,3,31,9,30,850.0,102.0,4.7,24.0,640.0,936.39,713.43
2016,3,31,9,45,875.5,100.5,4.6,24.5,689.5,967.87,730.62
2016,3,31,10,0,901.0,99.0,4.5,25.0,739.0,1006.4,752.55
2016,3,31,10,15,912.5,101.0,4.45,25.0,779.0,1032.12,767.63
2016,3,31,10,30,924.0,103.0,4.4,25.0,819.0,1054.2,780.39
2016,3,31,10,45,936.0,102.5,4.35,25.5,852.5,1070.18,787.65
2016,3,31,11,0,948.0,102.0,4.3,26.0,886.0,1082.24,792.45
2016,3,31,11,15,953.5,103.0,4.2,26.0,910.5,1085.24,792.72
2016,3,31,11,30,959.0,104.0,4.1,26.0,935.0,1084.06,790.48
2016,3,31,11,45,962.0,105.0,4.1,26.5,950.0,1076.16,783.22
2016,3,31,12,0,965.0,106.0,4.1,27.0,965.0,1064.09,773.48
2016,3,31,12,15,966.0,106.5,4.05,27.0,971.5,1045.46,760.86
2016,3,31,12,30,967.0,107.0,4.0,27.0,978.0,1022.87,745.81
2016,3,31,12,45,967.5,106.0,4.0,27.5,975.0,994.49,725.93
2016,3,31,13,0,968.0,105.0,4.0,28.0,972.0,962.42,703.73
2016,3,31,13,15,965.5,104.5,3.9,28.0,960.0,924.72,678.67
2016,3,31,13,30,963.0,104.0,3.8,28.0,948.0,883.82,651.44
2016,3,31,13,45,959.5,102.5,3.75,28.0,927.5,838.16,621.14
2016,3,31,14,0,956.0,101.0,3.7,28.0,907.0,789.76,588.74
2016,3,31,14,15,949.5,100.0,3.65,28.0,878.0,737.24,551.72
2016,3,31,14,30,943.0,99.0,3.6,28.0,849.0,682.67,511.47
2016,3,31,14,45,931.0,98.5,3.55,28.0,812.0,623.6,466.87
2016,3,31,15,0,919.0,98.0,3.5,28.0,775.0,563.56,420.24
2016,3,31,15,15,907.0,96.0,3.4,27.5,731.5,501.54,371.34
2016,3,31,15,30,895.0,94.0,3.3,27.0,688.0,439.14,320.43
2016,3,31,15,45,879.5,90.5,3.2,27.0,638.5,374.21,265.56
2016,3,31,16,0,864.0,87.0,3.1,27.0,589.0,309.92,210.28
2016,3,31,16,15,841.0,84.0,2.9,26.5,534.5,240.29,151.82
2016,3,31,16,30,818.0,81.0,2.7,26.0,480.0,177.49,101.59
2016,3,31,16,45,786.0,76.5,2.55,25.5,422.5,115.33,60.27
2016,3,31,17,0,754.0,72.0,2.4,25.0,365.0,57.16,43.34
2016,3,31,17,15,705.5,66.5,2.25,23.5,305.5,52.34,39.64
2016,3,31,17,30,657.0,61.0,2.1,22.0,246.0,45.14,33.68
2016,3,31,17,45,574.0,53.5,1.95,21.0,188.5,40.64,29.79
2016,3,31,18,0,491.0,46.0,1.8,20.0,131.0,36.06,25.58
2016,3,31,18,15,355.5,33.5,2.0,19.5,83.0,26.78,16.91
2016,3,31,18,30,220.0,21.0,2.2,19.0,35.0,17.12,3.31
2016,3,31,18,45,110.0,10.5,2.4,18.5,17.5,9.55,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.82,0.0
2016,4,1,6,45,0.0,10.5,3.95,12.5,10.5,9.22,1.25
2016,4,1,7,0,0.0,19.0,4.0,13.0,19.0,16.71,8.37
2016,4,1,7,15,0.0,30.5,4.2,13.5,30.5,26.86,17.3
2016,4,1,7,30,0.0,42.0,4.4,14.0,42.0,37.04,26.15
2016,4,1,7,45,0.0,54.0,4.6,14.5,54.0,47.67,35.24
2016,4,1,8,0,0.0,66.0,4.8,15.0,66.0,58.33,44.18
2016,4,1,8,15,60.0,131.0,5.05,15.0,158.5,178.61,147.05
2016,4,1,8,30,120.0,196.0,5.3,15.0,251.0,317.82,262.38
2016,4,1,8,45,115.0,224.5,5.55,15.5,282.5,348.53,285.41
2016,4,1,9,0,110.0,253.0,5.8,16.0,314.0,362.23,294.84
2016,4,1,9,15,55.0,135.5,5.75,16.0,166.0,181.22,146.71
2016,4,1,9,30,0.0,18.0,5.7,16.0,18.0,15.9,7.65
2016,4,1,9,45,0.5,88.0,5.7,16.5,88.5,78.54,59.54
2016,4,1,10,0,1.0,158.0,5.7,17.0,159.0,144.32,112.92
2016,4,1,10,15,1.0,154.0,5.6,17.0,155.0,140.28,109.33
2016,4,1,10,30,1.0,150.0,5.5,17.0,151.0,136.36,105.94
2016,4,1,10,45,7.5,208.5,5.45,17.0,215.5,198.13,155.63
2016,4,1,11,0,14.0,267.0,5.4,17.0,280.0,260.56,205.04
2016,4,1,11,15,254.0,308.5,5.4,17.0,529.5,590.45,467.52
2016,4,1,11,30,494.0,350.0,5.4,17.0,779.0,885.35,687.02
2016,4,1,11,45,338.0,404.5,5.45,17.5,700.5,762.43,590.73
2016,4,1,12,0,182.0,459.0,5.5,18.0,622.0,640.79,495.79
2016,4,1,12,15,97.5,362.5,5.55,18.0,450.0,453.89,354.47
2016,4,1,12,30,13.0,266.0,5.6,18.0,278.0,253.37,197.39
2016,4,1,12,45,13.0,262.0,5.65,18.5,274.0,248.62,193.61
2016,4,1,13,0,13.0,258.0,5.7,19.0,270.0,243.84,189.55
2016,4,1,13,15,11.5,238.0,5.7,19.0,248.5,223.24,173.43
2016,4,1,13,30,10.0,218.0,5.7,19.0,227.0,202.95,157.53
2016,4,1,13,45,11.5,239.5,5.75,19.0,250.0,222.39,173.01
2016,4,1,14,0,13.0,261.0,5.8,19.0,273.0,241.34,188.05
2016,4,1,14,15,32.0,307.5,5.8,18.5,334.0,295.72,231.58
2016,4,1,14,30,51.0,354.0,5.8,18.0,395.0,343.28,269.43
2016,4,1,14,45,55.5,342.5,5.8,18.0,385.0,329.62,258.96
2016,4,1,15,0,60.0,331.0,5.8,18.0,375.0,315.42,248.07
2016,4,1,15,15,64.5,314.0,5.8,17.5,359.0,296.19,233.53
2016,4,1,15,30,69.0,297.0,5.8,17.0,343.0,276.48,218.36
2016,4,1,15,45,187.0,272.5,5.8,17.0,384.5,285.67,223.17
2016,4,1,16,0,305.0,248.0,5.8,17.0,426.0,278.88,212.85
2016,4,1,16,15,447.0,200.0,5.7,16.5,433.5,244.48,177.92
2016,4,1,16,30,589.0,152.0,5.6,16.0,441.0,194.77,130.46
2016,4,1,16,45,561.0,139.0,5.55,15.5,387.5,140.07,91.89
2016,4,1,17,0,533.0,126.0,5.5,15.0,334.0,89.05,73.35
2016,4,1,17,15,479.0,113.5,5.15,14.5,278.5,81.05,66.63
2016,4,1,17,30,425.0,101.0,4.8,14.0,223.0,73.69,60.26
2016,4,1,17,45,366.5,83.0,4.5,14.0,171.0,61.84,49.53
2016,4,1,18,0,308.0,65.0,4.2,14.0,119.0,49.43,38.04
2016,4,1,18,15,202.0,44.5,3.95,13.5,75.0,34.39,23.98
2016,4,1,18,30,96.0,24.0,3.7,13.0,31.0,19.51,5.72
2016,4,1,18,45,48.0,12.0,3.45,12.5,15.5,10.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,16.0,61.57,0.0
2016,4,2,6,45,291.5,25.5,3.9,7.0,59.5,189.74,141.18
2016,4,2,7,0,455.0,39.0,4.0,8.0,103.0,305.44,252.67
2016,4,2,7,15,544.0,48.0,3.95,9.0,159.0,391.9,330.6
2016,4,2,7,30,633.0,57.0,3.9,10.0,215.0,486.91,412.03
2016,4,2,7,45,688.0,62.5,3.9,11.0,275.0,558.59,471.01
2016,4,2,8,0,743.0,68.0,3.9,12.0,335.0,637.75,531.62
2016,4,2,8,15,779.0,73.0,3.8,13.0,394.0,704.4,578.92
2016,4,2,8,30,815.0,78.0,3.7,14.0,453.0,771.46,624.63
2016,4,2,8,45,841.0,81.0,3.6,15.0,509.5,827.55,660.55
2016,4,2,9,0,867.0,84.0,3.5,16.0,566.0,874.06,688.46
2016,4,2,9,15,885.0,87.0,3.35,16.5,617.5,919.54,715.92
2016,4,2,9,30,903.0,90.0,3.2,17.0,669.0,962.59,741.0
2016,4,2,9,45,917.0,92.0,3.1,18.0,715.5,997.84,759.16
2016,4,2,10,0,931.0,94.0,3.0,19.0,762.0,1029.89,774.83
2016,4,2,10,15,940.5,96.0,3.05,19.0,801.5,1053.98,789.39
2016,4,2,10,30,950.0,98.0,3.1,19.0,841.0,1074.26,801.59
2016,4,2,10,45,957.0,99.5,3.15,19.5,873.0,1087.48,807.75
2016,4,2,11,0,964.0,101.0,3.2,20.0,905.0,1096.58,811.39
2016,4,2,11,15,969.0,101.5,3.25,20.0,928.5,1098.35,812.01
2016,4,2,11,30,974.0,102.0,3.3,20.0,952.0,1095.89,810.09
2016,4,2,11,45,976.0,103.0,3.35,20.5,966.5,1086.71,802.42
2016,4,2,12,0,978.0,104.0,3.4,21.0,981.0,1073.33,792.23
2016,4,2,12,15,979.0,104.5,3.4,21.0,987.0,1054.35,779.62
2016,4,2,12,30,980.0,105.0,3.4,21.0,993.0,1031.37,764.51
2016,4,2,12,45,978.5,105.0,3.45,21.5,989.5,1001.71,743.98
2016,4,2,13,0,977.0,105.0,3.5,22.0,986.0,968.43,721.1
2016,4,2,13,15,974.5,104.5,3.5,22.0,973.5,930.35,696.01
2016,4,2,13,30,972.0,104.0,3.5,22.0,961.0,889.03,668.6
2016,4,2,13,45,967.0,103.5,3.5,22.0,940.0,842.73,637.57
2016,4,2,14,0,962.0,103.0,3.5,22.0,919.0,793.78,604.43
2016,4,2,14,15,955.5,101.5,3.45,22.0,889.0,740.48,565.97
2016,4,2,14,30,949.0,100.0,3.4,22.0,859.0,685.13,524.33
