Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,30,80.0,32.0,3.7,20.0,40.0,25.7,14.55
2016,4,12,18,45,40.0,16.0,3.95,19.5,20.0,14.55,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,15.0,5.5,5.0,0.0
2016,4,13,6,30,0.0,11.0,2.8,15.0,11.0,9.66,1.22
2016,4,13,6,45,0.0,24.5,2.9,15.5,24.5,21.57,12.24
2016,4,13,7,0,0.0,38.0,3.0,16.0,38.0,33.51,22.68
2016,4,13,7,15,0.0,54.0,3.0,16.0,54.0,47.89,35.12
2016,4,13,7,30,0.0,70.0,3.0,16.0,70.0,62.92,47.95
2016,4,13,7,45,0.0,86.5,3.0,16.5,86.5,78.41,60.83
2016,4,13,8,0,0.0,103.0,3.0,17.0,103.0,93.87,73.42
2016,4,13,8,15,0.0,86.5,2.95,17.5,86.5,76.89,58.89
2016,4,13,8,30,0.0,70.0,2.9,18.0,70.0,61.92,46.14
2016,4,13,8,45,0.0,73.0,2.85,18.5,73.0,64.61,48.09
2016,4,13,9,0,0.0,76.0,2.8,19.0,76.0,67.3,50.03
2016,4,13,9,15,0.0,102.0,2.75,19.0,102.0,90.78,69.02
2016,4,13,9,30,0.0,128.0,2.7,19.0,128.0,114.99,88.36
2016,4,13,9,45,0.0,132.5,2.65,19.5,132.5,119.08,91.2
2016,4,13,10,0,0.0,137.0,2.6,20.0,137.0,123.19,94.07
2016,4,13,10,15,4.0,175.5,2.6,20.0,179.0,163.17,125.75
2016,4,13,10,30,8.0,214.0,2.6,20.0,221.0,203.46,157.18
2016,4,13,10,45,13.5,261.0,2.6,20.5,273.5,253.56,195.46
2016,4,13,11,0,19.0,308.0,2.6,21.0,326.0,303.73,233.03
2016,4,13,11,15,10.0,225.5,2.6,21.0,235.0,215.21,164.77
2016,4,13,11,30,1.0,143.0,2.6,21.0,144.0,129.47,97.72
2016,4,13,11,45,4.0,162.0,2.6,21.5,166.0,149.74,113.6
2016,4,13,12,0,7.0,181.0,2.6,22.0,188.0,169.85,129.05
2016,4,13,12,15,11.5,240.0,2.65,22.0,251.0,227.91,173.85
2016,4,13,12,30,16.0,299.0,2.7,22.0,314.0,285.61,217.63
2016,4,13,12,45,13.5,264.5,2.75,22.5,277.0,250.42,190.4
2016,4,13,13,0,11.0,230.0,2.8,23.0,240.0,215.83,163.78
2016,4,13,13,15,18.5,292.0,2.8,23.0,309.0,277.01,210.59
2016,4,13,13,30,26.0,354.0,2.8,23.0,378.0,341.78,259.12
2016,4,13,13,45,17.0,276.0,2.8,23.5,291.5,258.17,195.76
2016,4,13,14,0,8.0,198.0,2.8,24.0,205.0,181.34,136.98
2016,4,13,14,15,13.0,242.5,2.75,24.0,253.5,222.72,169.08
2016,4,13,14,30,18.0,287.0,2.7,24.0,302.0,262.61,199.53
2016,4,13,14,45,15.0,263.0,2.65,24.0,275.0,238.17,181.03
2016,4,13,15,0,12.0,239.0,2.6,24.0,248.0,214.3,163.06
2016,4,13,15,15,417.0,176.5,2.5,23.5,464.5,332.68,252.3
2016,4,13,15,30,822.0,114.0,2.4,23.0,681.0,410.78,302.3
2016,4,13,15,45,806.0,110.0,2.35,23.0,633.0,349.42,249.48
2016,4,13,16,0,790.0,106.0,2.3,23.0,585.0,289.02,197.35
2016,4,13,16,15,766.5,102.0,2.2,22.5,532.5,228.4,146.29
2016,4,13,16,30,743.0,98.0,2.1,22.0,480.0,170.24,100.49
2016,4,13,16,45,711.0,92.5,2.05,22.0,425.0,107.38,59.36
2016,4,13,17,0,679.0,87.0,2.0,22.0,370.0,59.52,45.85
2016,4,13,17,15,633.5,80.5,1.8,21.5,313.0,56.8,43.79
2016,4,13,17,30,588.0,74.0,1.6,21.0,256.0,53.94,41.48
2016,4,13,17,45,517.5,65.5,1.4,20.5,201.5,49.19,37.39
2016,4,13,18,0,447.0,57.0,1.2,20.0,147.0,44.29,32.94
2016,4,13,18,15,339.0,43.5,1.15,19.5,99.0,34.58,24.05
2016,4,13,18,30,231.0,30.0,1.1,19.0,51.0,23.46,13.08
2016,4,13,18,45,115.5,15.0,1.1,18.5,25.5,13.64,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,14,6,15,103.5,14.0,2.3,13.5,22.0,48.92,0.0
2016,4,14,6,30,207.0,28.0,2.5,14.0,44.0,139.2,95.02
2016,4,14,6,45,323.5,41.5,2.75,14.5,91.5,223.0,177.2
2016,4,14,7,0,440.0,55.0,3.0,15.0,139.0,318.43,260.55
2016,4,14,7,15,245.5,84.5,3.0,15.5,134.0,249.32,206.03
2016,4,14,7,30,51.0,114.0,3.0,16.0,129.0,151.73,123.25
2016,4,14,7,45,25.5,116.0,3.0,16.5,123.5,134.72,108.47
2016,4,14,8,0,0.0,118.0,3.0,17.0,118.0,109.12,86.03
2016,4,14,8,15,1.5,138.5,3.0,17.5,139.5,129.72,102.61
2016,4,14,8,30,3.0,159.0,3.0,18.0,161.0,150.4,118.91
2016,4,14,8,45,8.5,184.0,3.05,19.0,189.0,179.16,141.37
2016,4,14,9,0,14.0,209.0,3.1,20.0,217.0,208.22,163.61
2016,4,14,9,15,22.5,239.5,3.05,20.5,254.0,245.9,192.6
2016,4,14,9,30,31.0,270.0,3.0,21.0,291.0,300.08,233.76
2016,4,14,9,45,34.5,292.0,2.95,21.5,317.0,325.58,252.07
2016,4,14,10,0,38.0,314.0,2.9,22.0,343.0,350.92,270.1
2016,4,14,10,15,97.0,360.5,2.85,22.0,439.5,457.63,350.91
2016,4,14,10,30,156.0,407.0,2.8,22.0,536.0,582.0,441.36
2016,4,14,10,45,234.0,411.0,2.8,22.5,611.5,661.97,498.18
2016,4,14,11,0,312.0,415.0,2.8,23.0,687.0,757.54,564.17
2016,4,14,11,15,616.5,269.0,2.8,23.5,822.5,926.31,685.01
2016,4,14,11,30,921.0,123.0,2.8,24.0,958.0,1054.52,766.68
2016,4,14,11,45,917.0,128.0,2.8,24.5,969.5,1042.8,755.91
2016,4,14,12,0,913.0,133.0,2.8,25.0,981.0,1027.19,744.17
2016,4,14,12,15,914.0,133.5,2.75,25.0,986.0,1008.34,731.5
2016,4,14,12,30,915.0,134.0,2.7,25.0,991.0,985.84,716.6
2016,4,14,12,45,913.0,134.0,2.7,25.0,986.5,956.64,697.86
2016,4,14,13,0,911.0,134.0,2.7,25.0,982.0,924.21,677.02
2016,4,14,13,15,908.0,133.5,2.65,25.0,968.5,887.41,652.85
2016,4,14,13,30,905.0,133.0,2.6,25.0,955.0,847.73,626.7
2016,4,14,13,45,899.0,132.0,2.6,25.5,933.5,802.65,595.92
2016,4,14,14,0,893.0,131.0,2.6,26.0,912.0,755.31,562.57
2016,4,14,14,15,886.0,129.5,2.55,26.0,882.5,704.81,526.17
2016,4,14,14,30,879.0,128.0,2.5,26.0,853.0,652.56,487.64
2016,4,14,14,45,868.5,126.0,2.5,26.0,816.5,596.43,445.46
2016,4,14,15,0,858.0,124.0,2.5,26.0,780.0,537.91,400.25
2016,4,14,15,15,844.5,121.0,2.5,25.5,736.5,477.19,352.67
2016,4,14,15,30,831.0,118.0,2.5,25.0,693.0,416.57,303.43
2016,4,14,15,45,813.0,114.5,2.5,25.0,644.0,354.45,251.14
2016,4,14,16,0,795.0,111.0,2.5,25.0,595.0,293.54,199.1
2016,4,14,16,15,771.0,107.0,2.45,24.5,542.0,232.54,148.2
2016,4,14,16,30,747.0,103.0,2.4,24.0,489.0,168.58,98.27
2016,4,14,16,45,714.5,97.5,2.4,23.5,432.5,110.62,61.68
2016,4,14,17,0,682.0,92.0,2.4,23.0,376.0,63.09,48.71
2016,4,14,17,15,635.5,85.0,2.2,22.0,319.0,60.15,46.58
2016,4,14,17,30,589.0,78.0,2.0,21.0,262.0,57.05,44.18
2016,4,14,17,45,519.5,68.5,1.8,20.5,206.5,51.61,39.49
2016,4,14,18,0,450.0,59.0,1.6,20.0,151.0,45.95,34.39
2016,4,14,18,15,342.0,45.5,1.6,19.0,102.5,36.3,25.61
2016,4,14,18,30,234.0,32.0,1.6,18.0,54.0,25.02,14.55
2016,4,14,18,45,117.0,16.0,1.6,17.5,27.0,14.55,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,88.5,15.5,1.25,12.5,22.5,45.11,0.0
2016,4,15,6,30,177.0,31.0,1.5,13.0,45.0,131.45,92.37
2016,4,15,6,45,281.0,47.0,1.75,14.0,91.5,207.53,165.07
2016,4,15,7,0,385.0,63.0,2.0,15.0,138.0,295.86,241.48
2016,4,15,7,15,192.5,81.0,2.05,15.5,118.5,213.71,175.85
2016,4,15,7,30,0.0,99.0,2.1,16.0,99.0,93.47,73.46
2016,4,15,7,45,57.0,134.5,2.2,17.0,158.0,177.98,144.69
2016,4,15,8,0,114.0,170.0,2.3,18.0,217.0,272.87,221.69
2016,4,15,8,15,106.0,195.0,2.25,18.5,243.5,297.74,239.71
2016,4,15,8,30,98.0,220.0,2.2,19.0,270.0,307.17,245.52
2016,4,15,8,45,124.0,247.5,2.2,20.0,318.0,375.71,297.21
2016,4,15,9,0,150.0,275.0,2.2,21.0,366.0,431.12,337.32
2016,4,15,9,15,159.0,300.0,2.2,21.5,403.0,468.94,363.63
2016,4,15,9,30,168.0,325.0,2.2,22.0,440.0,506.39,389.27
2016,4,15,9,45,181.0,347.0,2.25,22.5,478.5,543.76,414.78
2016,4,15,10,0,194.0,369.0,2.3,23.0,517.0,580.63,439.57
2016,4,15,10,15,529.0,250.0,2.35,23.0,679.5,817.93,614.08
2016,4,15,10,30,864.0,131.0,2.4,23.0,842.0,1016.69,745.69
2016,4,15,10,45,875.0,130.5,2.45,23.5,872.5,1029.83,750.09
2016,4,15,11,0,886.0,130.0,2.5,24.0,903.0,1039.26,754.14
2016,4,15,11,15,891.0,131.0,2.55,24.5,925.0,1040.36,753.02
2016,4,15,11,30,896.0,132.0,2.6,25.0,947.0,1037.55,749.63
2016,4,15,11,45,893.5,136.5,2.7,25.5,958.5,1026.85,741.85
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,1012.35,731.8
2016,4,15,12,15,891.5,141.0,2.85,26.0,974.5,992.83,719.58
2016,4,15,12,30,892.0,141.0,2.9,26.0,979.0,969.79,705.16
2016,4,15,12,45,891.5,140.5,3.0,26.5,975.0,942.01,686.67
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,911.0,666.04
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,874.83,643.17
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,835.86,618.21
2016,4,15,13,45,879.5,137.5,3.4,27.0,923.5,791.52,589.29
2016,4,15,14,0,874.0,136.0,3.5,27.0,902.0,744.94,557.36
2016,4,15,14,15,866.0,134.5,3.55,27.0,872.5,694.67,521.09
2016,4,15,14,30,858.0,133.0,3.6,27.0,843.0,642.82,482.72
2016,4,15,14,45,849.0,130.0,3.7,27.0,807.0,587.4,440.8
2016,4,15,15,0,840.0,127.0,3.8,27.0,771.0,530.39,396.35
2016,4,15,15,15,826.0,124.0,3.8,27.0,727.5,470.52,348.21
2016,4,15,15,30,812.0,121.0,3.8,27.0,684.0,410.84,298.8
2016,4,15,15,45,792.0,118.0,3.85,27.0,635.5,349.7,247.29
2016,4,15,16,0,772.0,115.0,3.9,27.0,587.0,290.04,196.37
2016,4,15,16,15,747.5,110.5,3.9,26.5,534.0,224.95,142.53
2016,4,15,16,30,723.0,106.0,3.9,26.0,481.0,167.01,97.51
2016,4,15,16,45,688.0,101.0,3.9,25.5,425.0,110.86,62.43
2016,4,15,17,0,653.0,96.0,3.9,25.0,369.0,65.72,50.55
2016,4,15,17,15,606.5,88.5,3.65,24.0,313.0,62.55,48.24
2016,4,15,17,30,560.0,81.0,3.4,23.0,257.0,59.21,45.66
2016,4,15,17,45,490.0,71.0,3.15,22.5,202.0,53.48,40.76
2016,4,15,18,0,420.0,61.0,2.9,22.0,147.0,47.5,35.42
2016,4,15,18,15,317.0,46.5,2.85,21.5,99.5,35.73,24.84
2016,4,15,18,30,214.0,32.0,2.8,21.0,52.0,24.96,14.4
2016,4,15,18,45,107.0,16.0,2.8,20.5,26.0,12.63,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.0,15.5,3.55,16.5,18.5,25.33,0.0
2016,4,16,6,30,64.0,31.0,3.7,17.0,37.0,67.01,45.11
2016,4,16,6,45,136.0,56.5,3.85,17.5,80.0,142.86,111.79
2016,4,16,7,0,208.0,82.0,4.0,18.0,123.0,217.32,175.91
2016,4,16,7,15,104.0,79.0,4.2,18.5,99.5,149.35,120.86
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,68.75,52.18
2016,4,16,7,45,0.0,102.0,4.6,19.5,102.0,94.0,73.03
2016,4,16,8,0,0.0,128.0,4.8,20.0,128.0,119.21,93.41
2016,4,16,8,15,0.0,111.0,5.05,20.5,111.0,100.56,77.61
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,83.64,63.35
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,87.68,66.28
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,91.76,69.22
2016,4,16,9,15,0.0,127.0,5.85,22.5,127.0,114.15,86.85
2016,4,16,9,30,0.0,151.0,5.9,23.0,151.0,136.66,104.34
2016,4,16,9,45,2.0,161.0,6.0,23.5,162.5,147.79,112.75
2016,4,16,10,0,4.0,171.0,6.1,24.0,174.0,158.99,121.17
2016,4,16,10,15,2.0,146.0,6.1,24.5,147.5,133.43,100.54
2016,4,16,10,30,0.0,121.0,6.1,25.0,121.0,108.33,80.38
2016,4,16,10,45,0.0,125.0,6.15,25.5,125.0,112.02,83.0
2016,4,16,11,0,0.0,129.0,6.2,26.0,129.0,115.69,85.59
2016,4,16,11,15,0.0,120.0,6.2,26.0,120.0,107.49,79.08
2016,4,16,11,30,0.0,111.0,6.2,26.0,111.0,99.32,72.64
2016,4,16,11,45,0.0,115.5,6.25,26.5,115.5,103.4,75.63
2016,4,16,12,0,0.0,120.0,6.3,27.0,120.0,107.45,78.58
2016,4,16,12,15,2.0,138.0,6.25,27.0,140.0,125.59,92.7
2016,4,16,12,30,4.0,156.0,6.2,27.0,160.0,143.55,106.64
2016,4,16,12,45,7.0,180.5,6.2,27.0,187.5,168.08,125.62
2016,4,16,13,0,10.0,205.0,6.2,27.0,215.0,192.24,144.25
2016,4,16,13,15,11.5,228.5,6.2,26.5,239.5,213.8,161.1
2016,4,16,13,30,13.0,252.0,6.2,26.0,264.0,234.95,177.66
2016,4,16,13,45,24.5,311.0,6.25,26.0,333.0,297.44,225.52
2016,4,16,14,0,36.0,370.0,6.3,26.0,402.0,353.6,268.06
2016,4,16,14,15,39.0,363.0,6.3,26.0,396.5,344.33,261.26
2016,4,16,14,30,42.0,356.0,6.3,26.0,391.0,334.69,254.26
2016,4,16,14,45,23.0,263.0,6.3,26.0,282.0,241.13,183.21
2016,4,16,15,0,4.0,170.0,6.3,26.0,173.0,151.44,114.05
2016,4,16,15,15,11.0,209.0,6.2,25.5,217.0,186.74,142.11
2016,4,16,15,30,18.0,248.0,6.1,25.0,261.0,219.58,168.09
2016,4,16,15,45,9.0,183.0,6.1,25.0,189.5,161.22,122.86
2016,4,16,16,0,0.0,118.0,6.1,25.0,118.0,103.69,77.84
2016,4,16,16,15,97.0,172.5,5.9,24.5,223.0,157.52,117.3
2016,4,16,16,30,194.0,227.0,5.7,24.0,328.0,196.57,144.62
2016,4,16,16,45,120.0,196.5,5.55,24.0,256.5,153.57,115.28
2016,4,16,17,0,46.0,166.0,5.4,24.0,185.0,128.09,103.64
2016,4,16,17,15,37.0,142.5,5.2,23.5,156.5,111.43,90.05
2016,4,16,17,30,28.0,119.0,5.0,23.0,128.0,94.38,75.84
2016,4,16,17,45,15.5,95.0,4.85,22.5,99.5,78.97,62.7
2016,4,16,18,0,3.0,71.0,4.7,22.0,71.0,59.75,45.95
2016,4,16,18,15,1.5,47.5,4.65,21.5,47.5,40.71,29.09
2016,4,16,18,30,0.0,24.0,4.6,21.0,24.0,21.16,11.45
2016,4,16,18,45,0.0,12.0,4.6,21.0,12.0,10.56,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,20.0,7.0,6.37,0.0
2016,4,17,6,30,0.0,14.0,3.2,20.0,14.0,12.3,3.8
2016,4,17,6,45,0.0,34.5,3.35,20.5,34.5,30.43,19.32
2016,4,17,7,0,0.0,55.0,3.5,21.0,55.0,50.33,36.18
2016,4,17,7,15,0.0,79.5,3.65,21.0,80.0,74.54,56.54
2016,4,17,7,30,0.0,104.0,3.8,21.0,105.0,98.47,76.37
2016,4,17,7,45,0.0,112.5,4.0,21.5,113.0,104.88,81.33
2016,4,17,8,0,0.0,121.0,4.2,22.0,121.0,111.76,86.53
2016,4,17,8,15,0.5,140.0,4.35,22.0,140.5,130.03,101.05
2016,4,17,8,30,1.0,159.0,4.5,22.0,160.0,148.3,115.39
2016,4,17,8,45,3.5,176.5,4.7,22.5,179.0,166.76,129.59
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,185.38,143.76
2016,4,17,9,15,16.0,236.5,4.95,23.5,247.5,236.25,183.26
2016,4,17,9,30,26.0,279.0,5.0,24.0,297.0,287.69,222.43
2016,4,17,9,45,29.5,294.5,5.05,24.5,316.5,322.36,247.96
2016,4,17,10,0,33.0,310.0,5.1,25.0,336.0,340.55,260.76
2016,4,17,10,15,114.0,360.5,5.05,25.0,454.5,490.04,374.47
2016,4,17,10,30,195.0,411.0,5.0,25.0,573.0,623.29,472.33
2016,4,17,10,45,195.5,428.0,5.0,25.0,595.0,639.16,482.28
2016,4,17,11,0,196.0,445.0,5.0,25.0,617.0,653.78,491.84
2016,4,17,11,15,125.5,432.0,4.95,25.0,543.5,564.7,425.16
2016,4,17,11,30,55.0,419.0,4.9,25.0,470.0,461.33,347.54
2016,4,17,11,45,33.5,328.5,4.85,25.0,360.0,346.22,262.09
2016,4,17,12,0,12.0,238.0,4.8,25.0,250.0,227.02,171.58
2016,4,17,12,15,14.0,266.5,4.7,25.0,280.0,254.47,192.59
2016,4,17,12,30,16.0,295.0,4.6,25.0,310.0,281.52,212.92
2016,4,17,12,45,16.5,301.0,4.55,25.0,316.5,286.13,216.31
2016,4,17,13,0,17.0,307.0,4.5,25.0,323.0,290.53,219.6
2016,4,17,13,15,8.5,187.5,4.5,24.5,195.5,174.49,131.48
2016,4,17,13,30,0.0,68.0,4.5,24.0,68.0,60.56,42.55
2016,4,17,13,45,0.0,55.0,4.5,24.0,55.0,48.93,33.42
2016,4,17,14,0,0.0,42.0,4.5,24.0,42.0,37.33,24.21
2016,4,17,14,15,0.0,40.0,4.5,24.0,40.0,35.52,22.82
2016,4,17,14,30,0.0,38.0,4.5,24.0,38.0,33.72,21.42
2016,4,17,14,45,0.0,34.5,4.55,24.0,34.5,30.59,18.95
2016,4,17,15,0,0.0,31.0,4.6,24.0,31.0,27.47,16.48
2016,4,17,15,15,0.0,27.5,4.7,23.5,27.5,24.34,14.05
2016,4,17,15,30,0.0,24.0,4.8,23.0,24.0,21.23,11.61
2016,4,17,15,45,0.0,66.0,4.95,23.0,66.0,58.46,41.86
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,95.24,71.7
2016,4,17,16,15,0.0,70.0,5.05,22.5,70.0,61.95,45.06
2016,4,17,16,30,0.0,32.0,5.0,22.0,32.0,28.24,17.66
2016,4,17,16,45,0.0,41.5,5.0,22.0,41.5,36.62,24.68
2016,4,17,17,0,0.0,51.0,5.0,22.0,51.0,45.02,33.38
2016,4,17,17,15,0.0,42.5,4.85,21.5,42.5,37.48,27.02
2016,4,17,17,30,0.0,34.0,4.7,21.0,34.0,29.95,20.58
2016,4,17,17,45,0.0,26.5,4.55,21.0,26.5,23.32,14.76
2016,4,17,18,0,0.0,19.0,4.4,21.0,19.0,16.7,8.89
2016,4,17,18,15,0.0,12.5,4.25,20.5,12.5,10.97,3.78
2016,4,17,18,30,0.0,6.0,4.1,20.0,6.0,5.26,0.0
2016,4,17,18,45,0.0,3.0,3.95,20.0,3.0,2.63,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,18.5,1.0,0.88,0.0
2016,4,18,7,0,0.0,2.0,3.2,19.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.0,3.3,19.0,3.0,2.63,0.0
2016,4,18,7,30,0.0,4.0,3.4,19.0,4.0,3.51,0.0
2016,4,18,7,45,0.0,12.0,3.5,19.5,12.0,10.55,3.25
2016,4,18,8,0,0.0,20.0,3.6,20.0,20.0,17.61,9.13
2016,4,18,8,15,0.0,37.5,3.6,20.0,37.5,33.08,21.98
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,48.61,34.73
2016,4,18,8,45,0.0,72.0,3.6,20.5,72.0,63.73,46.92
2016,4,18,9,0,0.0,89.0,3.6,21.0,89.0,78.89,58.98
2016,4,18,9,15,0.0,104.0,3.7,21.5,104.0,92.61,69.74
2016,4,18,9,30,0.0,119.0,3.8,22.0,119.0,106.5,80.5
2016,4,18,9,45,11.5,202.5,3.9,22.5,211.5,196.6,151.73
2016,4,18,10,0,23.0,286.0,4.0,23.0,304.0,289.24,222.81
2016,4,18,10,15,183.5,333.0,3.75,23.0,485.0,528.66,406.52
2016,4,18,10,30,344.0,380.0,3.5,23.0,666.0,755.05,569.17
2016,4,18,10,45,255.5,412.5,3.3,23.5,629.0,698.57,522.75
2016,4,18,11,0,167.0,445.0,3.1,24.0,592.0,623.85,465.53
2016,4,18,11,15,97.5,405.0,3.05,24.0,491.5,492.63,370.21
2016,4,18,11,30,28.0,365.0,3.0,24.0,391.0,379.38,285.52
2016,4,18,11,45,21.5,325.0,2.95,24.0,345.5,318.43,240.48
2016,4,18,12,0,15.0,285.0,2.9,24.0,300.0,273.46,206.68
2016,4,18,12,15,228.0,346.5,2.9,24.0,562.0,563.86,426.35
2016,4,18,12,30,441.0,408.0,2.9,24.0,824.0,817.3,604.09
2016,4,18,12,45,238.5,402.5,2.95,24.0,627.5,604.7,451.37
2016,4,18,13,0,36.0,397.0,3.0,24.0,431.0,396.59,297.34
2016,4,18,13,15,174.5,420.5,2.95,23.5,581.0,534.46,402.6
2016,4,18,13,30,313.0,444.0,2.9,23.0,731.0,656.74,491.82
2016,4,18,13,45,209.5,440.5,2.85,23.0,630.5,553.28,415.53
2016,4,18,14,0,106.0,437.0,2.8,23.0,530.0,460.31,346.8
2016,4,18,14,15,67.0,382.0,2.65,23.0,440.5,378.28,286.44
2016,4,18,14,30,28.0,327.0,2.5,23.0,351.0,301.34,228.9
2016,4,18,14,45,46.0,338.0,2.35,23.0,375.0,315.59,240.1
2016,4,18,15,0,64.0,349.0,2.2,23.0,399.0,326.9,248.53
2016,4,18,15,15,41.5,300.5,2.05,22.5,332.0,271.13,206.92
2016,4,18,15,30,19.0,252.0,1.9,22.0,265.0,223.08,171.03
2016,4,18,15,45,14.5,227.0,1.8,22.0,237.0,198.54,152.48
2016,4,18,16,0,10.0,202.0,1.7,22.0,209.0,174.81,134.42
2016,4,18,16,15,7.0,183.5,1.6,22.0,188.0,157.27,121.1
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,140.23,108.11
2016,4,18,16,45,35.5,169.0,1.45,22.0,184.0,136.45,104.56
2016,4,18,17,0,67.0,173.0,1.4,22.0,201.0,132.59,107.77
2016,4,18,17,15,57.0,148.5,1.25,21.5,170.5,115.41,93.77
2016,4,18,17,30,47.0,124.0,1.1,21.0,140.0,97.81,79.15
2016,4,18,17,45,34.0,100.0,1.0,21.0,110.0,80.1,63.95
2016,4,18,18,0,21.0,76.0,0.9,21.0,80.0,62.0,48.09
2016,4,18,18,15,10.5,52.5,0.85,20.5,54.5,44.58,32.62
2016,4,18,18,30,0.0,29.0,0.8,20.0,29.0,25.32,15.15
2016,4,18,18,45,0.0,14.5,0.75,20.0,14.5,12.77,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,7.5,1.4,17.0,7.5,6.58,0.0
2016,4,19,6,30,0.0,15.0,1.6,17.0,15.0,13.18,4.83
2016,4,19,6,45,0.0,29.0,1.85,17.5,29.0,25.55,15.64
2016,4,19,7,0,0.0,43.0,2.1,18.0,43.0,37.94,26.33
2016,4,19,7,15,0.0,59.0,2.05,18.5,59.0,52.46,38.66
2016,4,19,7,30,0.0,75.0,2.0,19.0,75.0,67.44,51.13
2016,4,19,7,45,0.0,98.5,2.0,19.5,98.5,89.98,69.6
2016,4,19,8,0,0.0,122.0,2.0,20.0,122.0,112.51,87.67
2016,4,19,8,15,0.0,121.5,1.95,20.0,121.5,110.72,85.85
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,109.44,84.47
2016,4,19,8,45,1.5,149.5,1.85,20.5,150.5,137.87,106.93
2016,4,19,9,0,3.0,178.0,1.8,21.0,180.0,166.49,129.07
2016,4,19,9,15,3.5,180.0,1.75,21.5,182.5,168.14,129.65
2016,4,19,9,30,4.0,182.0,1.7,22.0,185.0,169.99,130.48
2016,4,19,9,45,68.0,278.0,1.7,22.5,330.5,340.79,262.85
2016,4,19,10,0,132.0,374.0,1.7,23.0,476.0,522.92,395.14
2016,4,19,10,15,88.0,367.5,1.7,23.0,437.0,453.8,342.31
2016,4,19,10,30,44.0,361.0,1.7,23.0,398.0,400.82,302.13
2016,4,19,10,45,27.5,301.0,1.7,23.5,324.5,319.93,241.68
2016,4,19,11,0,11.0,241.0,1.7,24.0,251.0,230.87,174.18
2016,4,19,11,15,16.0,286.5,1.7,24.0,301.5,278.39,210.1
2016,4,19,11,30,21.0,332.0,1.7,24.0,352.0,325.68,244.86
2016,4,19,11,45,16.0,277.5,1.75,24.5,293.0,268.26,201.53
2016,4,19,12,0,11.0,223.0,1.8,25.0,234.0,212.11,159.1
2016,4,19,12,15,96.0,356.0,1.8,25.0,447.5,437.26,327.63
2016,4,19,12,30,181.0,489.0,1.8,25.0,661.0,636.95,467.08
2016,4,19,12,45,206.0,484.0,1.8,25.0,679.0,643.56,470.62
2016,4,19,13,0,231.0,479.0,1.8,25.0,697.0,647.89,474.09
2016,4,19,13,15,176.5,472.0,1.8,25.0,637.0,582.08,427.59
2016,4,19,13,30,122.0,465.0,1.8,25.0,577.0,519.79,383.4
2016,4,19,13,45,432.0,336.5,1.8,25.0,720.5,633.89,470.57
2016,4,19,14,0,742.0,208.0,1.8,25.0,864.0,714.74,529.97
2016,4,19,14,15,380.0,249.0,1.85,25.0,585.0,472.86,355.46
2016,4,19,14,30,18.0,290.0,1.9,25.0,306.0,264.63,198.65
2016,4,19,14,45,34.5,314.0,1.95,25.0,341.5,289.3,218.26
2016,4,19,15,0,51.0,338.0,2.0,25.0,377.0,311.46,234.93
2016,4,19,15,15,28.5,266.0,2.05,24.5,288.0,237.98,180.34
2016,4,19,15,30,6.0,194.0,2.1,24.0,199.0,170.64,129.64
2016,4,19,15,45,3.0,171.5,2.15,24.0,174.0,149.8,113.9
2016,4,19,16,0,0.0,149.0,2.2,24.0,149.0,129.51,98.38
2016,4,19,16,15,40.5,187.0,2.2,23.5,208.5,161.48,122.58
2016,4,19,16,30,81.0,225.0,2.2,23.0,268.0,186.17,140.9
2016,4,19,16,45,146.0,200.0,2.2,23.0,266.5,156.97,117.16
2016,4,19,17,0,211.0,175.0,2.2,23.0,265.0,128.86,104.32
2016,4,19,17,15,184.5,154.0,1.95,22.5,224.5,114.86,93.05
2016,4,19,17,30,158.0,133.0,1.7,22.0,184.0,100.4,81.11
2016,4,19,17,45,220.5,106.5,1.5,22.0,162.5,79.65,63.34
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,59.75,45.99
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,46.6,34.21
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,31.08,19.87
2016,4,19,18,45,61.0,19.5,1.15,21.0,25.5,15.92,0.0
2016,4,19,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,34.5,19.0,0.55,18.0,22.5,35.56,0.0
2016,4,20,6,30,69.0,38.0,0.6,18.0,45.0,77.35,55.3
2016,4,20,6,45,131.0,62.5,0.7,18.5,86.5,146.54,114.5
2016,4,20,7,0,193.0,87.0,0.8,19.0,128.0,213.96,171.25
2016,4,20,7,15,281.0,96.0,0.75,19.0,175.5,282.59,228.31
2016,4,20,7,30,369.0,105.0,0.7,19.0,223.0,373.94,301.02
2016,4,20,7,45,184.5,88.0,0.65,19.5,147.0,230.3,185.94
2016,4,20,8,0,0.0,71.0,0.6,20.0,71.0,62.78,46.45
2016,4,20,8,15,26.0,143.0,0.6,20.5,157.0,161.15,126.97
2016,4,20,8,30,52.0,215.0,0.6,21.0,243.0,261.61,204.89
2016,4,20,8,45,58.0,241.0,0.65,21.5,275.0,294.72,228.61
2016,4,20,9,0,64.0,267.0,0.7,22.0,307.0,327.88,252.36
2016,4,20,9,15,127.5,299.0,0.75,22.0,386.0,436.19,332.96
2016,4,20,9,30,191.0,331.0,0.8,22.0,465.0,531.6,401.16
2016,4,20,9,45,239.5,345.5,0.9,22.5,524.0,595.0,444.77
2016,4,20,10,0,288.0,360.0,1.0,23.0,583.0,676.08,499.49
2016,4,20,10,15,519.5,274.0,1.05,23.0,699.0,830.35,607.46
2016,4,20,10,30,751.0,188.0,1.1,23.0,815.0,978.88,703.5
2016,4,20,10,45,763.0,188.5,1.15,23.5,844.5,984.64,703.6
2016,4,20,11,0,775.0,189.0,1.2,24.0,874.0,995.23,708.77
2016,4,20,11,15,781.0,190.5,1.2,24.0,894.5,997.2,709.14
2016,4,20,11,30,787.0,192.0,1.2,24.0,915.0,995.54,707.51
2016,4,20,11,45,823.0,170.5,1.2,24.5,936.0,997.12,706.69
2016,4,20,12,0,859.0,149.0,1.2,25.0,957.0,982.96,696.22
2016,4,20,12,15,860.0,149.0,1.2,25.0,961.5,964.26,684.59
2016,4,20,12,30,861.0,149.0,1.2,25.0,966.0,942.2,670.98
2016,4,20,12,45,857.5,150.5,1.2,25.0,961.0,914.2,653.67
2016,4,20,13,0,854.0,152.0,1.2,25.0,956.0,883.29,634.53
2016,4,20,13,15,850.5,151.5,1.15,24.5,943.5,847.89,612.96
2016,4,20,13,30,847.0,151.0,1.1,24.0,931.0,809.92,589.58
2016,4,20,13,45,839.5,151.0,1.1,24.0,909.0,771.59,565.07
2016,4,20,14,0,832.0,151.0,1.1,24.0,887.0,725.54,533.62
2016,4,20,14,15,824.0,149.0,1.1,24.0,858.0,675.71,498.92
2016,4,20,14,30,816.0,147.0,1.1,24.0,829.0,624.5,462.27
2016,4,20,14,45,814.5,139.0,1.1,24.0,795.0,570.57,422.67
2016,4,20,15,0,813.0,131.0,1.1,24.0,761.0,515.11,380.56
2016,4,20,15,15,799.0,128.5,1.15,24.0,719.0,457.48,335.58
2016,4,20,15,30,785.0,126.0,1.2,24.0,677.0,400.1,289.18
2016,4,20,15,45,765.5,122.5,1.3,24.0,629.0,340.67,240.13
2016,4,20,16,0,746.0,119.0,1.4,24.0,581.0,282.71,191.39
2016,4,20,16,15,721.0,114.5,1.45,23.5,529.0,219.28,139.47
2016,4,20,16,30,696.0,110.0,1.5,23.0,477.0,163.32,96.45
2016,4,20,16,45,663.5,104.0,1.55,23.0,423.0,108.71,62.57
2016,4,20,17,0,631.0,98.0,1.6,23.0,369.0,66.51,51.57
2016,4,20,17,15,586.0,91.0,1.45,22.5,314.0,63.82,49.6
2016,4,20,17,30,541.0,84.0,1.3,22.0,259.0,60.99,47.37
2016,4,20,17,45,474.0,74.0,1.2,22.0,205.5,55.39,42.53
2016,4,20,18,0,407.0,64.0,1.1,22.0,152.0,48.16,36.07
2016,4,20,18,15,311.0,50.0,1.1,21.5,105.5,38.23,27.13
2016,4,20,18,30,215.0,36.0,1.1,21.0,59.0,27.97,17.42
2016,4,20,18,45,107.5,18.0,1.1,20.5,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.5,0.3,18.0,3.5,3.07,0.0
2016,4,21,6,30,0.0,7.0,0.4,18.0,7.0,6.14,0.0
2016,4,21,6,45,0.0,12.5,0.55,18.5,12.5,10.97,3.52
2016,4,21,7,0,0.0,18.0,0.7,19.0,18.0,15.82,7.71
2016,4,21,7,15,0.0,24.5,0.7,19.5,24.5,21.56,12.6
2016,4,21,7,30,0.0,31.0,0.7,20.0,31.0,27.3,17.4
2016,4,21,7,45,0.0,25.0,0.75,20.5,25.0,22.01,12.87
2016,4,21,8,0,0.0,19.0,0.8,21.0,19.0,16.73,8.37
2016,4,21,8,15,0.0,45.5,0.8,21.0,45.5,40.17,27.79
2016,4,21,8,30,0.0,72.0,0.8,21.0,72.0,63.71,46.97
2016,4,21,8,45,0.0,69.5,0.85,21.5,69.5,61.51,44.86
2016,4,21,9,0,0.0,67.0,0.9,22.0,67.0,59.32,42.83
2016,4,21,9,15,0.0,63.5,0.9,22.5,63.5,56.24,40.12
2016,4,21,9,30,0.0,60.0,0.9,23.0,60.0,53.17,37.44
2016,4,21,9,45,0.0,92.5,0.95,23.5,92.5,82.14,60.36
2016,4,21,10,0,0.0,125.0,1.0,24.0,125.0,111.97,83.51
2016,4,21,10,15,60.0,269.0,1.0,24.0,319.0,321.42,244.7
2016,4,21,10,30,120.0,413.0,1.0,24.0,513.0,547.76,405.51
2016,4,21,10,45,229.5,414.5,1.05,24.5,614.5,656.13,479.65
2016,4,21,11,0,339.0,416.0,1.1,25.0,716.0,779.57,561.61
2016,4,21,11,15,585.0,289.5,1.15,25.0,822.5,907.36,649.67
2016,4,21,11,30,831.0,163.0,1.2,25.0,929.0,1009.17,714.3
2016,4,21,11,45,849.0,154.0,1.3,25.0,945.5,992.89,704.14
2016,4,21,12,0,867.0,145.0,1.4,25.0,962.0,985.72,701.16
2016,4,21,12,15,868.0,145.0,1.5,25.0,966.5,966.89,690.74
2016,4,21,12,30,869.0,145.0,1.6,25.0,971.0,944.68,678.21
2016,4,21,12,45,868.5,144.5,1.7,25.0,967.0,917.41,662.34
2016,4,21,13,0,868.0,144.0,1.8,25.0,963.0,887.07,644.32
2016,4,21,13,15,865.0,143.5,1.85,25.0,950.5,851.71,622.29
2016,4,21,13,30,862.0,143.0,1.9,25.0,938.0,813.68,598.31
2016,4,21,13,45,853.5,144.0,2.0,25.0,916.0,770.3,570.84
2016,4,21,14,0,845.0,145.0,2.1,25.0,894.0,725.0,539.89
2016,4,21,14,15,837.0,143.0,2.15,25.0,865.0,677.77,506.26
2016,4,21,14,30,829.0,141.0,2.2,25.0,836.0,626.01,468.53
2016,4,21,14,45,817.0,139.0,2.25,25.0,799.5,570.88,427.2
2016,4,21,15,0,805.0,137.0,2.3,25.0,763.0,515.24,384.15
2016,4,21,15,15,790.5,134.0,2.3,25.0,720.0,457.44,337.97
2016,4,21,15,30,776.0,131.0,2.3,25.0,677.0,399.98,290.68
2016,4,21,15,45,759.0,126.0,2.3,25.0,629.5,340.69,240.93
2016,4,21,16,0,742.0,121.0,2.3,25.0,582.0,277.72,187.83
2016,4,21,16,15,479.0,175.0,2.2,24.5,463.0,219.09,148.89
2016,4,21,16,30,216.0,229.0,2.1,24.0,344.0,199.56,144.92
2016,4,21,16,45,280.0,193.5,2.05,24.0,325.0,154.24,110.41
2016,4,21,17,0,344.0,158.0,2.0,24.0,306.0,112.88,90.46
2016,4,21,17,15,320.0,138.0,1.9,23.5,260.5,100.56,80.6
2016,4,21,17,30,296.0,118.0,1.8,23.0,215.0,87.67,69.97
2016,4,21,17,45,259.0,98.0,1.7,22.5,170.5,74.15,58.54
2016,4,21,18,0,222.0,78.0,1.6,22.0,126.0,60.09,46.32
2016,4,21,18,15,165.5,57.5,1.55,21.5,87.5,45.11,33.0
2016,4,21,18,30,109.0,37.0,1.5,21.0,49.0,29.63,18.86
2016,4,21,18,45,54.5,18.5,1.5,21.0,24.5,15.19,0.0
2016,4,21,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,6,15,162.0,16.5,1.8,14.5,34.5,91.26,27.14
2016,4,22,6,30,324.0,33.0,2.1,15.0,69.0,194.51,148.1
2016,4,22,6,45,425.0,44.0,2.4,16.0,120.0,273.86,219.18
2016,4,22,7,0,526.0,55.0,2.7,17.0,171.0,364.2,296.51
2016,4,22,7,15,589.5,62.5,2.6,17.5,227.5,438.55,358.57
2016,4,22,7,30,653.0,70.0,2.5,18.0,284.0,518.08,421.85
2016,4,22,7,45,695.0,76.0,2.45,18.5,342.0,585.65,473.26
2016,4,22,8,0,737.0,82.0,2.4,19.0,400.0,652.17,520.95
2016,4,22,8,15,767.0,86.5,2.35,20.0,457.0,712.08,560.21
2016,4,22,8,30,797.0,91.0,2.3,21.0,514.0,771.78,597.92
2016,4,22,8,45,818.5,94.5,2.25,22.0,567.5,822.48,628.09
2016,4,22,9,0,840.0,98.0,2.2,23.0,621.0,871.57,656.31
2016,4,22,9,15,856.0,101.0,2.25,23.0,670.5,904.43,676.5
2016,4,22,9,30,872.0,104.0,2.3,23.0,720.0,943.03,700.58
2016,4,22,9,45,883.5,107.0,2.4,23.5,763.5,974.52,718.88
2016,4,22,10,0,895.0,110.0,2.5,24.0,807.0,1002.76,735.06
2016,4,22,10,15,904.5,111.5,2.55,24.0,843.5,1023.96,747.64
2016,4,22,10,30,914.0,113.0,2.6,24.0,880.0,1041.5,758.02
2016,4,22,10,45,920.0,115.0,2.65,24.5,909.5,1052.26,762.71
2016,4,22,11,0,926.0,117.0,2.7,25.0,939.0,1059.06,765.05
2016,4,22,11,15,930.0,117.5,2.7,25.0,960.5,1058.3,763.74
2016,4,22,11,30,934.0,118.0,2.7,25.0,982.0,1053.54,760.1
2016,4,22,11,45,937.0,118.5,2.75,25.5,995.0,1043.8,752.48
2016,4,22,12,0,940.0,119.0,2.8,26.0,1008.0,1030.12,742.52
2016,4,22,12,15,940.5,119.0,2.8,26.0,1012.0,1009.73,729.39
2016,4,22,12,30,941.0,119.0,2.8,26.0,1016.0,985.69,714.02
2016,4,22,12,45,939.5,119.0,2.8,26.0,1011.0,956.33,695.24
2016,4,22,13,0,938.0,119.0,2.8,26.0,1006.0,923.67,674.32
2016,4,22,13,15,935.0,118.5,2.75,26.0,992.5,886.15,649.75
2016,4,22,13,30,932.0,118.0,2.7,26.0,979.0,845.73,623.17
2016,4,22,13,45,926.5,117.0,2.7,26.0,956.5,800.25,593.34
2016,4,22,14,0,921.0,116.0,2.7,26.0,934.0,752.42,560.86
2016,4,22,14,15,913.5,115.0,2.65,26.0,904.5,701.13,523.7
2016,4,22,14,30,906.0,114.0,2.6,26.0,875.0,648.1,484.37
2016,4,22,14,45,896.0,112.0,2.6,26.0,837.5,591.36,441.47
2016,4,22,15,0,886.0,110.0,2.6,26.0,800.0,533.65,396.49
2016,4,22,15,15,873.0,107.5,2.5,25.5,756.0,473.51,348.71
2016,4,22,15,30,860.0,105.0,2.4,25.0,712.0,413.27,299.26
2016,4,22,15,45,843.5,102.0,2.35,25.0,663.0,346.81,243.46
2016,4,22,16,0,827.0,99.0,2.3,25.0,614.0,285.49,190.88
2016,4,22,16,15,804.5,95.5,2.15,24.5,560.5,223.88,139.45
2016,4,22,16,30,782.0,92.0,2.0,24.0,507.0,164.55,93.59
2016,4,22,16,45,752.0,87.5,1.85,24.0,451.0,106.52,58.13
2016,4,22,17,0,722.0,83.0,1.7,24.0,395.0,61.95,47.47
2016,4,22,17,15,679.0,77.0,1.5,23.5,337.5,53.76,40.77
2016,4,22,17,30,636.0,71.0,1.3,23.0,280.0,51.11,38.68
2016,4,22,17,45,573.5,63.5,1.15,22.5,224.0,47.04,35.25
2016,4,22,18,0,511.0,56.0,1.0,22.0,168.0,42.82,31.51
2016,4,22,18,15,408.5,45.0,1.0,21.0,117.5,35.27,24.72
2016,4,22,18,30,306.0,34.0,1.0,20.0,67.0,27.43,17.23
2016,4,22,18,45,153.0,17.0,1.05,19.5,33.5,13.57,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
