Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,8.5,2.35,19.0,8.5,7.73,0.0
2016,5,13,6,0,0.0,17.0,2.4,19.0,17.0,14.98,2.1
2016,5,13,6,15,53.5,43.5,2.4,19.0,53.0,71.51,51.08
2016,5,13,6,30,107.0,70.0,2.4,19.0,89.0,126.42,97.86
2016,5,13,6,45,161.5,96.0,2.4,19.5,135.5,185.94,148.21
2016,5,13,7,0,216.0,122.0,2.4,20.0,182.0,259.23,208.82
2016,5,13,7,15,263.0,143.0,2.4,20.5,232.0,319.61,257.68
2016,5,13,7,30,310.0,164.0,2.4,21.0,282.0,384.19,308.42
2016,5,13,7,45,353.0,179.0,2.4,22.0,333.5,442.87,352.49
2016,5,13,8,0,396.0,194.0,2.4,23.0,385.0,504.6,397.4
2016,5,13,8,15,428.0,207.0,2.4,23.5,435.5,571.09,444.76
2016,5,13,8,30,460.0,220.0,2.4,24.0,486.0,626.79,483.19
2016,5,13,8,45,487.0,230.0,2.4,24.5,534.0,675.68,515.9
2016,5,13,9,0,514.0,240.0,2.4,25.0,582.0,724.38,547.77
2016,5,13,9,15,534.5,248.0,2.35,25.5,626.0,764.58,572.77
2016,5,13,9,30,555.0,256.0,2.3,26.0,670.0,803.53,596.47
2016,5,13,9,45,442.5,312.5,2.25,26.5,654.0,765.91,564.85
2016,5,13,10,0,330.0,369.0,2.2,27.0,638.0,708.59,520.75
2016,5,13,10,15,477.5,320.0,2.1,27.0,727.5,816.06,595.69
2016,5,13,10,30,625.0,271.0,2.0,27.0,817.0,914.89,661.2
2016,5,13,10,45,640.0,270.5,1.95,27.5,845.0,928.93,666.83
2016,5,13,11,0,655.0,270.0,1.9,28.0,873.0,939.92,671.35
2016,5,13,11,15,413.0,378.5,1.85,28.0,762.0,801.15,574.29
2016,5,13,11,30,171.0,487.0,1.8,28.0,651.0,643.16,462.79
2016,5,13,11,45,305.5,455.5,1.75,28.5,751.5,744.82,533.78
2016,5,13,12,0,440.0,424.0,1.7,29.0,852.0,837.51,594.37
2016,5,13,12,15,391.0,443.5,1.65,29.0,825.0,789.21,560.45
2016,5,13,12,30,342.0,463.0,1.6,29.0,798.0,747.51,531.86
2016,5,13,12,45,304.0,474.0,1.6,29.0,771.0,708.04,505.27
2016,5,13,13,0,266.0,485.0,1.6,29.0,744.0,669.19,478.85
2016,5,13,13,15,489.0,363.0,1.6,29.0,830.5,728.14,523.78
2016,5,13,13,30,712.0,241.0,1.6,29.0,917.0,767.62,553.75
2016,5,13,13,45,483.5,346.0,1.6,29.0,800.5,658.25,475.73
2016,5,13,14,0,255.0,451.0,1.6,29.0,684.0,562.04,406.57
2016,5,13,14,15,281.0,429.0,1.6,29.0,678.5,541.9,393.6
2016,5,13,14,30,307.0,407.0,1.6,29.0,673.0,519.12,377.81
2016,5,13,14,45,374.5,362.0,1.6,29.0,673.0,497.76,362.75
2016,5,13,15,0,442.0,317.0,1.6,29.0,673.0,466.03,339.27
2016,5,13,15,15,409.0,312.5,1.55,29.0,629.0,418.11,303.29
2016,5,13,15,30,376.0,308.0,1.5,29.0,585.0,377.86,272.54
2016,5,13,15,45,446.5,260.5,1.5,29.0,568.0,332.14,235.41
2016,5,13,16,0,517.0,213.0,1.5,29.0,551.0,282.91,193.97
2016,5,13,16,15,439.5,216.0,1.45,28.5,487.0,234.38,158.48
2016,5,13,16,30,362.0,219.0,1.4,28.0,423.0,201.31,137.21
2016,5,13,16,45,297.0,205.0,1.35,28.0,361.5,160.27,112.51
2016,5,13,17,0,232.0,191.0,1.3,28.0,300.0,131.61,103.96
2016,5,13,17,15,197.5,174.5,1.2,27.5,259.0,128.22,101.8
2016,5,13,17,30,163.0,158.0,1.1,27.0,218.0,116.79,92.84
2016,5,13,17,45,211.5,132.5,1.0,26.5,196.0,96.66,76.4
2016,5,13,18,0,260.0,107.0,0.9,26.0,174.0,80.14,62.64
2016,5,13,18,15,198.5,84.5,0.9,25.5,128.5,64.39,49.15
2016,5,13,18,30,137.0,62.0,0.9,25.0,83.0,48.11,34.88
2016,5,13,18,45,68.5,38.0,0.9,24.5,48.5,31.09,19.41
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,12.33,0.0
2016,5,13,19,15,0.0,7.0,0.95,24.0,7.0,6.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,7.0,10.5,1.6,20.5,11.0,11.25,0.0
2016,5,14,6,0,14.0,21.0,1.7,21.0,22.0,24.84,7.83
2016,5,14,6,15,76.0,43.0,1.7,21.5,55.0,78.47,55.85
2016,5,14,6,30,138.0,65.0,1.7,22.0,88.0,139.26,106.78
2016,5,14,6,45,201.0,81.0,1.7,22.5,129.0,193.1,152.06
2016,5,14,7,0,264.0,97.0,1.7,23.0,170.0,253.76,202.07
2016,5,14,7,15,209.0,125.5,1.65,23.5,191.5,267.13,212.46
2016,5,14,7,30,154.0,154.0,1.6,24.0,213.0,263.26,208.36
2016,5,14,7,45,175.0,178.5,1.55,24.5,255.5,309.94,244.06
2016,5,14,8,0,196.0,203.0,1.5,25.0,298.0,357.88,279.51
2016,5,14,8,15,220.0,226.5,1.5,25.0,344.5,408.04,316.44
2016,5,14,8,30,244.0,250.0,1.5,25.0,391.0,472.93,363.13
2016,5,14,8,45,188.5,278.5,1.5,25.5,393.5,450.41,343.26
2016,5,14,9,0,133.0,307.0,1.5,26.0,396.0,436.93,330.3
2016,5,14,9,15,93.0,315.0,1.45,26.0,379.5,396.17,298.77
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,367.61,276.02
2016,5,14,9,45,44.5,329.0,1.4,26.5,364.0,364.67,272.58
2016,5,14,10,0,36.0,335.0,1.4,27.0,365.0,361.37,268.81
2016,5,14,10,15,29.5,330.5,1.3,27.0,356.0,348.94,258.92
2016,5,14,10,30,23.0,326.0,1.2,27.0,347.0,322.63,239.13
2016,5,14,10,45,17.5,288.5,1.15,27.0,305.0,280.77,208.27
2016,5,14,11,0,12.0,251.0,1.1,27.0,263.0,239.68,177.8
2016,5,14,11,15,6.0,176.0,1.0,26.5,182.0,164.32,121.57
2016,5,14,11,30,0.0,101.0,0.9,26.0,101.0,90.34,65.11
2016,5,14,11,45,2.5,131.5,0.8,26.0,134.0,120.27,88.34
2016,5,14,12,0,5.0,162.0,0.7,26.0,167.0,150.09,110.99
2016,5,14,12,15,10.0,223.5,0.65,26.0,233.5,210.07,155.94
2016,5,14,12,30,15.0,285.0,0.6,26.0,300.0,269.48,199.3
2016,5,14,12,45,12.5,247.5,0.6,26.0,260.0,232.39,171.79
2016,5,14,13,0,10.0,210.0,0.6,26.0,220.0,195.79,144.88
2016,5,14,13,15,5.0,169.0,0.65,25.5,174.0,154.53,114.29
2016,5,14,13,30,0.0,128.0,0.7,25.0,128.0,113.91,83.56
2016,5,14,13,45,0.0,133.0,0.8,25.0,133.0,118.18,87.06
2016,5,14,14,0,0.0,138.0,0.9,25.0,138.0,122.42,90.44
2016,5,14,14,15,0.0,89.0,1.0,24.5,89.0,79.16,57.09
2016,5,14,14,30,0.0,40.0,1.1,24.0,40.0,35.53,22.81
2016,5,14,14,45,0.0,62.0,1.25,24.0,62.0,55.08,38.47
2016,5,14,15,0,0.0,84.0,1.4,24.0,84.0,74.65,54.07
2016,5,14,15,15,0.0,84.5,1.45,23.5,84.5,75.05,54.59
2016,5,14,15,30,0.0,85.0,1.5,23.0,85.0,75.44,55.17
2016,5,14,15,45,0.0,51.0,1.6,23.0,51.0,45.17,31.0
2016,5,14,16,0,0.0,17.0,1.7,23.0,17.0,15.02,6.61
2016,5,14,16,15,76.5,133.5,1.65,22.5,177.0,122.28,90.23
2016,5,14,16,30,153.0,250.0,1.6,22.0,337.0,203.31,151.31
2016,5,14,16,45,198.5,220.5,1.6,22.0,321.0,171.85,127.42
2016,5,14,17,0,244.0,191.0,1.6,22.0,305.0,131.68,106.62
2016,5,14,17,15,204.5,176.0,1.65,22.0,263.5,129.19,105.02
2016,5,14,17,30,165.0,161.0,1.7,22.0,222.0,118.6,96.4
2016,5,14,17,45,146.0,135.5,1.75,22.0,182.5,101.6,82.14
2016,5,14,18,0,127.0,110.0,1.8,22.0,143.0,84.05,67.1
2016,5,14,18,15,93.0,84.5,2.05,21.5,106.0,65.89,51.32
2016,5,14,18,30,59.0,59.0,2.3,21.0,69.0,47.2,34.75
2016,5,14,18,45,29.5,36.5,2.55,20.5,41.5,30.75,19.6
2016,5,14,19,0,0.0,14.0,2.8,20.0,14.0,12.33,0.0
2016,5,14,19,15,0.0,7.0,2.9,20.0,7.0,6.37,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.28,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,14.09,2.75
2016,5,15,6,15,9.5,38.5,2.7,15.0,40.0,39.64,26.77
2016,5,15,6,30,19.0,61.0,2.7,15.0,64.0,70.63,53.71
2016,5,15,6,45,42.5,83.0,2.75,15.5,94.0,105.04,83.36
2016,5,15,7,0,66.0,105.0,2.8,16.0,124.0,141.63,114.57
2016,5,15,7,15,138.5,128.0,2.8,16.0,178.0,219.1,179.88
2016,5,15,7,30,211.0,151.0,2.8,16.0,232.0,305.88,251.4
2016,5,15,7,45,184.0,178.5,2.85,16.5,257.0,315.61,257.76
2016,5,15,8,0,157.0,206.0,2.9,17.0,282.0,332.82,269.71
2016,5,15,8,15,129.0,230.5,2.9,17.5,298.0,342.87,275.52
2016,5,15,8,30,101.0,255.0,2.9,18.0,314.0,336.85,268.67
2016,5,15,8,45,93.5,277.0,2.95,18.5,335.5,355.24,281.39
2016,5,15,9,0,86.0,299.0,3.0,19.0,357.0,372.73,293.15
2016,5,15,9,15,102.5,326.0,2.95,19.5,400.0,416.2,325.11
2016,5,15,9,30,119.0,353.0,2.9,20.0,443.0,474.93,367.59
2016,5,15,9,45,221.0,362.5,2.9,20.5,539.5,580.34,446.18
2016,5,15,10,0,323.0,372.0,2.9,21.0,636.0,703.6,534.24
2016,5,15,10,15,244.5,404.0,2.85,21.0,609.0,662.09,500.48
2016,5,15,10,30,166.0,436.0,2.8,21.0,582.0,602.78,455.22
2016,5,15,10,45,95.5,394.5,2.8,21.5,479.0,474.55,360.13
2016,5,15,11,0,25.0,353.0,2.8,22.0,376.0,361.82,274.36
2016,5,15,11,15,47.0,404.0,2.7,22.0,449.0,431.53,326.41
2016,5,15,11,30,69.0,455.0,2.6,22.0,522.0,499.97,375.73
2016,5,15,11,45,51.5,432.0,2.55,22.5,482.5,456.85,342.76
2016,5,15,12,0,34.0,409.0,2.5,23.0,443.0,414.53,310.86
2016,5,15,12,15,46.5,433.5,2.45,23.0,479.5,445.47,333.62
2016,5,15,12,30,59.0,458.0,2.4,23.0,516.0,474.87,354.73
2016,5,15,12,45,43.0,420.0,2.35,23.0,462.5,420.55,314.94
2016,5,15,13,0,27.0,382.0,2.3,23.0,409.0,367.97,276.41
2016,5,15,13,15,33.0,394.5,2.3,23.0,427.0,379.83,285.54
2016,5,15,13,30,39.0,407.0,2.3,23.0,445.0,390.7,293.66
2016,5,15,13,45,25.5,328.5,2.3,23.0,353.0,308.15,232.7
2016,5,15,14,0,12.0,250.0,2.3,23.0,261.0,228.41,172.91
2016,5,15,14,15,15.5,276.5,2.3,23.0,290.0,252.0,191.24
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,274.54,208.4
2016,5,15,14,45,15.5,274.0,2.3,23.0,287.0,246.0,186.94
2016,5,15,15,0,12.0,245.0,2.3,23.0,255.0,218.1,165.96
2016,5,15,15,15,11.0,232.0,2.3,22.5,241.0,205.1,156.61
2016,5,15,15,30,10.0,219.0,2.3,22.0,227.0,192.27,147.27
2016,5,15,15,45,5.0,133.0,2.3,22.0,137.0,118.22,89.47
2016,5,15,16,0,0.0,47.0,2.3,22.0,47.0,41.59,28.3
2016,5,15,16,15,6.5,120.5,2.25,22.0,124.0,106.71,80.89
2016,5,15,16,30,13.0,194.0,2.2,22.0,201.0,163.74,126.32
2016,5,15,16,45,6.5,116.5,2.15,22.0,120.0,101.48,77.14
2016,5,15,17,0,0.0,39.0,2.1,22.0,39.0,34.41,24.11
2016,5,15,17,15,0.0,33.5,1.95,21.5,33.5,29.53,20.07
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,24.66,15.94
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,20.24,12.11
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,15.82,8.23
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,11.86,4.72
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,7.9,1.17
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,4.82,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,20.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,27.0,11.5,1.55,18.5,13.5,17.0,0.0
2016,5,16,6,0,54.0,23.0,1.8,19.0,27.0,47.81,22.7
2016,5,16,6,15,122.0,42.5,2.05,19.0,61.0,99.81,73.02
2016,5,16,6,30,190.0,62.0,2.3,19.0,95.0,156.25,121.68
2016,5,16,6,45,244.0,78.5,2.55,19.0,136.5,209.56,167.87
2016,5,16,7,0,298.0,95.0,2.8,19.0,178.0,278.75,226.2
2016,5,16,7,15,149.0,108.5,3.0,19.0,150.0,202.08,164.02
2016,5,16,7,30,0.0,122.0,3.2,19.0,122.0,112.88,88.5
2016,5,16,7,45,28.5,159.0,3.4,19.5,173.0,177.39,141.53
2016,5,16,8,0,57.0,196.0,3.6,20.0,224.0,237.5,189.71
2016,5,16,8,15,50.0,215.0,3.7,20.0,241.5,252.64,200.81
2016,5,16,8,30,43.0,234.0,3.8,20.0,259.0,267.07,211.3
2016,5,16,8,45,44.5,254.0,3.9,20.5,282.0,288.99,227.41
2016,5,16,9,0,46.0,274.0,4.0,21.0,305.0,310.79,243.22
2016,5,16,9,15,23.0,185.0,3.95,21.5,200.5,197.63,153.5
2016,5,16,9,30,0.0,96.0,3.9,22.0,96.0,85.32,63.21
2016,5,16,9,45,44.0,241.0,3.85,22.5,277.0,273.12,211.84
2016,5,16,10,0,88.0,386.0,3.8,23.0,458.0,463.64,354.53
2016,5,16,10,15,68.0,386.0,3.65,23.5,443.0,442.73,336.21
2016,5,16,10,30,48.0,386.0,3.5,24.0,428.0,421.34,318.49
2016,5,16,10,45,33.5,354.0,3.35,24.5,384.0,372.83,281.3
2016,5,16,11,0,19.0,322.0,3.2,25.0,340.0,313.03,235.73
2016,5,16,11,15,15.5,283.0,3.05,25.0,298.0,272.31,205.12
2016,5,16,11,30,12.0,244.0,2.9,25.0,256.0,232.24,174.77
2016,5,16,11,45,12.0,241.0,2.8,25.5,253.5,228.98,171.91
2016,5,16,12,0,12.0,238.0,2.7,26.0,251.0,225.66,168.97
2016,5,16,12,15,21.5,319.5,2.75,26.0,341.0,315.23,235.89
2016,5,16,12,30,31.0,401.0,2.8,26.0,431.0,396.6,295.14
2016,5,16,12,45,149.5,444.0,2.85,26.5,589.5,540.49,400.35
2016,5,16,13,0,268.0,487.0,2.9,27.0,748.0,670.71,491.54
2016,5,16,13,15,173.0,474.0,3.0,27.0,642.0,564.91,415.74
2016,5,16,13,30,78.0,461.0,3.1,27.0,536.0,467.26,345.28
2016,5,16,13,45,186.0,452.0,3.25,27.0,624.5,530.18,393.2
2016,5,16,14,0,294.0,443.0,3.4,27.0,713.0,580.56,430.44
2016,5,16,14,15,173.5,416.0,3.5,26.5,574.5,464.65,346.7
2016,5,16,14,30,53.0,389.0,3.6,26.0,436.0,361.51,271.1
2016,5,16,14,45,34.5,329.5,3.7,26.0,360.0,297.57,224.1
2016,5,16,15,0,16.0,270.0,3.8,26.0,284.0,240.7,181.64
2016,5,16,15,15,12.5,242.0,3.85,26.0,252.0,213.94,161.66
2016,5,16,15,30,9.0,214.0,3.9,26.0,220.0,187.83,141.97
2016,5,16,15,45,36.0,249.0,4.0,26.0,272.5,215.55,162.99
2016,5,16,16,0,63.0,284.0,4.1,26.0,325.0,241.09,181.81
2016,5,16,16,15,126.5,267.0,4.1,25.5,341.5,225.15,167.36
2016,5,16,16,30,190.0,250.0,4.1,25.0,358.0,207.92,152.14
2016,5,16,16,45,164.0,225.0,4.1,24.5,312.0,172.65,128.36
2016,5,16,17,0,138.0,200.0,4.1,24.0,266.0,143.71,116.17
2016,5,16,17,15,130.0,175.5,4.05,23.5,231.0,128.42,104.0
2016,5,16,17,30,122.0,151.0,4.0,23.0,196.0,112.53,91.08
2016,5,16,17,45,303.0,111.5,3.95,23.0,198.5,83.42,66.42
2016,5,16,18,0,484.0,72.0,3.9,23.0,201.0,53.96,41.09
2016,5,16,18,15,407.0,61.0,3.65,22.5,152.0,47.01,34.98
2016,5,16,18,30,330.0,50.0,3.4,22.0,103.0,38.3,27.09
2016,5,16,18,45,223.5,34.5,3.2,21.5,64.5,26.79,16.43
2016,5,16,19,0,117.0,19.0,3.0,21.0,26.0,14.92,0.0
2016,5,16,19,15,58.5,9.5,2.9,20.5,13.0,8.64,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.91,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,5.0,2.55,18.0,5.0,4.38,0.0
2016,5,17,6,30,0.0,8.0,2.7,18.0,8.0,7.02,0.23
2016,5,17,6,45,0.0,12.0,2.85,18.5,12.0,10.54,3.25
2016,5,17,7,0,0.0,16.0,3.0,19.0,16.0,14.06,6.25
2016,5,17,7,15,0.0,40.5,3.1,19.5,40.5,35.7,24.46
2016,5,17,7,30,0.0,65.0,3.2,20.0,65.0,57.44,42.47
2016,5,17,7,45,0.0,48.0,3.35,20.5,48.0,42.37,29.71
2016,5,17,8,0,0.0,31.0,3.5,21.0,31.0,27.34,17.08
2016,5,17,8,15,0.0,20.5,3.5,21.5,20.5,18.08,9.31
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,8.82,1.61
2016,5,17,8,45,0.0,53.5,3.5,22.5,53.5,47.34,33.03
2016,5,17,9,0,0.0,97.0,3.5,23.0,97.0,86.13,64.07
2016,5,17,9,15,0.0,113.0,3.45,23.0,113.0,100.81,75.56
2016,5,17,9,30,0.0,129.0,3.4,23.0,129.0,115.53,87.02
2016,5,17,9,45,12.0,217.5,3.35,23.5,227.5,209.48,160.48
2016,5,17,10,0,24.0,306.0,3.3,24.0,326.0,305.49,233.12
2016,5,17,10,15,151.5,363.5,3.25,24.0,496.0,514.54,391.05
2016,5,17,10,30,279.0,421.0,3.2,24.0,666.0,710.44,530.94
2016,5,17,10,45,195.5,440.5,3.15,24.5,614.5,632.44,471.08
2016,5,17,11,0,112.0,460.0,3.1,25.0,563.0,553.5,411.66
2016,5,17,11,15,83.5,450.0,3.05,25.0,528.5,512.17,381.32
2016,5,17,11,30,55.0,440.0,3.0,25.0,494.0,471.1,350.79
2016,5,17,11,45,45.5,427.5,2.95,25.5,472.5,446.26,331.88
2016,5,17,12,0,36.0,415.0,2.9,26.0,451.0,421.69,313.14
2016,5,17,12,15,210.5,428.0,2.85,26.0,635.0,598.87,444.2
2016,5,17,12,30,385.0,441.0,2.8,26.0,819.0,762.9,559.11
2016,5,17,12,45,593.5,309.5,2.8,26.0,889.5,810.29,595.7
2016,5,17,13,0,802.0,178.0,2.8,26.0,960.0,840.26,619.27
2016,5,17,13,15,798.5,177.5,2.8,26.0,947.5,806.3,596.42
2016,5,17,13,30,795.0,177.0,2.8,26.0,935.0,770.06,571.84
2016,5,17,13,45,787.5,176.5,2.8,26.0,914.0,728.77,542.77
2016,5,17,14,0,780.0,176.0,2.8,26.0,893.0,685.84,512.0
2016,5,17,14,15,574.5,281.0,2.8,26.0,800.5,602.66,449.32
2016,5,17,14,30,369.0,386.0,2.8,26.0,708.0,537.13,399.29
2016,5,17,14,45,313.5,385.0,2.85,26.0,651.0,481.78,358.79
2016,5,17,15,0,258.0,384.0,2.9,26.0,594.0,431.41,321.52
2016,5,17,15,15,495.0,267.5,2.9,26.0,643.0,419.28,310.17
2016,5,17,15,30,732.0,151.0,2.9,26.0,692.0,381.98,275.92
2016,5,17,15,45,487.5,223.5,2.95,26.0,574.0,316.87,227.7
2016,5,17,16,0,243.0,296.0,3.0,26.0,456.0,279.79,204.45
2016,5,17,16,15,446.0,215.0,2.95,25.5,480.0,234.71,161.28
2016,5,17,16,30,649.0,134.0,2.9,25.0,504.0,168.95,102.18
2016,5,17,16,45,427.0,165.5,2.9,25.0,399.5,134.92,90.26
2016,5,17,17,0,205.0,197.0,2.9,25.0,295.0,142.61,114.69
2016,5,17,17,15,191.5,174.0,2.8,24.5,256.0,128.05,103.15
2016,5,17,17,30,178.0,151.0,2.7,24.0,217.0,112.96,90.98
2016,5,17,17,45,158.5,127.5,2.65,24.0,179.5,97.01,77.66
2016,5,17,18,0,139.0,104.0,2.6,24.0,142.0,80.55,63.63
2016,5,17,18,15,109.5,81.5,2.6,23.5,107.0,64.21,49.53
2016,5,17,18,30,80.0,59.0,2.6,23.0,72.0,47.45,34.75
2016,5,17,18,45,40.0,38.0,2.6,22.5,44.5,31.27,20.1
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,14.98,0.1
2016,5,17,19,15,0.0,8.5,2.65,22.0,8.5,7.73,0.0
2016,5,17,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,16.0,10.5,9.55,0.0
2016,5,18,6,0,0.0,21.0,3.8,16.0,21.0,18.66,6.7
2016,5,18,6,15,23.5,43.0,3.75,16.0,47.5,52.81,37.36
2016,5,18,6,30,47.0,65.0,3.7,16.0,74.0,86.6,66.71
2016,5,18,6,45,64.5,89.0,3.7,16.5,105.5,122.03,97.31
2016,5,18,7,0,82.0,113.0,3.7,17.0,137.0,158.85,128.61
2016,5,18,7,15,103.5,135.0,3.65,17.0,171.5,206.19,168.25
2016,5,18,7,30,125.0,157.0,3.6,17.0,206.0,247.15,201.97
2016,5,18,7,45,62.5,137.5,3.6,17.5,162.0,176.35,142.48
2016,5,18,8,0,0.0,118.0,3.6,18.0,118.0,106.55,83.06
2016,5,18,8,15,0.0,132.5,3.5,18.0,132.5,119.93,93.77
2016,5,18,8,30,0.0,147.0,3.4,18.0,147.0,133.31,104.3
2016,5,18,8,45,27.5,216.0,3.35,18.5,234.5,233.84,185.21
2016,5,18,9,0,55.0,285.0,3.3,19.0,322.0,329.88,259.84
2016,5,18,9,15,56.5,305.0,3.3,19.5,345.5,351.66,275.06
2016,5,18,9,30,58.0,325.0,3.3,20.0,369.0,373.19,290.18
2016,5,18,9,45,181.5,351.5,3.3,20.5,498.5,530.23,410.02
2016,5,18,10,0,305.0,378.0,3.3,21.0,628.0,690.67,526.34
2016,5,18,10,15,302.5,396.5,3.25,21.5,653.5,708.25,535.34
2016,5,18,10,30,300.0,415.0,3.2,22.0,679.0,724.02,543.92
2016,5,18,10,45,321.5,410.0,3.15,22.5,700.5,737.54,551.96
2016,5,18,11,0,343.0,405.0,3.1,23.0,722.0,749.69,559.03
2016,5,18,11,15,255.5,447.0,3.05,23.0,686.0,700.82,521.47
2016,5,18,11,30,168.0,489.0,3.0,23.0,650.0,639.58,475.58
2016,5,18,11,45,90.5,373.0,2.95,23.5,460.0,447.22,336.39
2016,5,18,12,0,13.0,257.0,2.9,24.0,270.0,243.86,183.62
2016,5,18,12,15,50.5,371.5,2.85,24.0,422.0,390.2,294.04
2016,5,18,12,30,88.0,486.0,2.8,24.0,574.0,526.0,391.77
2016,5,18,12,45,109.5,491.5,2.8,24.5,600.0,542.81,402.72
2016,5,18,13,0,131.0,497.0,2.8,25.0,626.0,561.24,415.29
2016,5,18,13,15,152.0,492.0,2.8,25.0,639.0,562.9,416.89
2016,5,18,13,30,173.0,487.0,2.8,25.0,652.0,562.62,417.15
2016,5,18,13,45,139.5,470.5,2.85,25.0,602.0,511.32,380.31
2016,5,18,14,0,106.0,454.0,2.9,25.0,552.0,464.12,346.3
2016,5,18,14,15,144.0,443.5,2.95,25.0,572.0,467.47,349.66
2016,5,18,14,30,182.0,433.0,3.0,25.0,592.0,468.19,350.53
2016,5,18,14,45,107.5,379.5,3.1,25.0,472.5,372.16,279.97
2016,5,18,15,0,33.0,326.0,3.2,25.0,353.0,288.73,218.13
2016,5,18,15,15,45.5,324.5,3.3,24.5,360.0,287.32,217.89
2016,5,18,15,30,58.0,323.0,3.4,24.0,367.0,283.94,215.71
2016,5,18,15,45,31.0,252.5,3.5,24.0,276.0,216.58,164.85
2016,5,18,16,0,4.0,182.0,3.6,24.0,185.0,157.36,119.95
2016,5,18,16,15,2.0,163.5,3.65,23.5,165.0,140.84,107.65
2016,5,18,16,30,0.0,145.0,3.7,23.0,145.0,124.7,95.46
2016,5,18,16,45,0.0,129.5,3.75,22.5,129.5,111.41,85.32
2016,5,18,17,0,0.0,114.0,3.8,22.0,114.0,98.29,78.73
2016,5,18,17,15,0.0,99.0,3.8,21.5,99.0,85.87,68.57
2016,5,18,17,30,0.0,84.0,3.8,21.0,84.0,73.33,58.14
2016,5,18,17,45,0.0,69.5,3.8,21.0,69.5,61.08,47.66
2016,5,18,18,0,0.0,55.0,3.8,21.0,55.0,48.57,36.78
2016,5,18,18,15,0.0,41.5,3.65,20.5,41.5,36.6,26.27
2016,5,18,18,30,0.0,28.0,3.5,20.0,28.0,24.66,15.65
2016,5,18,18,45,0.0,17.0,3.35,19.5,17.0,14.95,6.85
2016,5,18,19,0,0.0,6.0,3.2,19.0,6.0,5.26,0.0
2016,5,18,19,15,0.0,3.0,3.15,18.5,3.0,2.73,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,16.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,16.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.5,2.85,16.0,9.5,8.34,1.22
2016,5,19,6,30,0.0,15.0,3.1,16.0,15.0,13.18,5.48
2016,5,19,6,45,0.0,21.5,3.35,16.5,21.5,18.91,10.44
2016,5,19,7,0,0.0,28.0,3.6,17.0,28.0,24.65,15.35
2016,5,19,7,15,0.0,26.0,3.4,17.0,26.0,22.89,13.85
2016,5,19,7,30,0.0,24.0,3.2,17.0,24.0,21.13,12.31
2016,5,19,7,45,0.0,24.5,3.0,17.0,24.5,21.59,12.64
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,22.04,12.96
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,23.38,14.02
2016,5,19,8,30,0.0,28.0,2.9,17.0,28.0,24.72,15.08
2016,5,19,8,45,0.0,33.5,3.0,17.5,33.5,29.61,19.04
2016,5,19,9,0,0.0,39.0,3.1,18.0,39.0,34.5,22.96
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,50.06,35.69
2016,5,19,9,30,0.0,74.0,3.0,18.0,74.0,65.66,48.34
2016,5,19,9,45,0.0,103.5,2.95,18.0,103.5,92.2,69.75
2016,5,19,10,0,0.0,133.0,2.9,18.0,133.0,119.18,91.28
2016,5,19,10,15,3.0,155.0,2.5,18.0,158.0,142.26,109.6
2016,5,19,10,30,6.0,177.0,2.1,18.0,183.0,165.41,127.76
2016,5,19,10,45,3.5,157.5,1.7,18.5,161.0,145.01,111.02
2016,5,19,11,0,1.0,138.0,1.3,19.0,139.0,124.77,94.56
2016,5,19,11,15,5.0,168.5,1.25,19.0,174.0,156.41,119.52
2016,5,19,11,30,9.0,199.0,1.2,19.0,209.0,187.96,143.99
2016,5,19,11,45,216.0,313.5,1.2,19.5,525.5,517.81,395.08
2016,5,19,12,0,423.0,428.0,1.2,20.0,842.0,820.19,600.75
2016,5,19,12,15,423.5,430.5,1.2,20.5,846.5,807.61,587.46
2016,5,19,12,30,424.0,433.0,1.2,21.0,851.0,792.94,576.56
2016,5,19,12,45,378.0,449.5,1.2,21.5,821.0,746.14,543.41
2016,5,19,13,0,332.0,466.0,1.2,22.0,791.0,703.91,513.37
2016,5,19,13,15,562.5,325.5,1.2,22.0,866.5,750.42,550.77
2016,5,19,13,30,793.0,185.0,1.2,22.0,942.0,774.05,570.96
2016,5,19,13,45,793.5,179.5,1.2,22.5,923.5,734.45,542.26
2016,5,19,14,0,794.0,174.0,1.2,23.0,905.0,692.59,512.2
2016,5,19,14,15,533.0,297.0,1.2,23.0,781.0,590.56,437.32
2016,5,19,14,30,272.0,420.0,1.2,23.0,657.0,506.71,375.15
2016,5,19,14,45,150.0,368.0,1.2,23.5,498.0,385.67,287.77
2016,5,19,15,0,28.0,316.0,1.2,24.0,339.0,278.46,209.04
2016,5,19,15,15,97.0,334.5,1.3,24.0,407.5,316.51,237.67
2016,5,19,15,30,166.0,353.0,1.4,24.0,476.0,338.8,252.72
2016,5,19,15,45,97.0,303.0,1.5,24.0,374.0,273.39,204.94
2016,5,19,16,0,28.0,253.0,1.6,24.0,272.0,210.86,159.81
2016,5,19,16,15,16.0,212.5,1.75,23.5,223.0,181.5,138.48
2016,5,19,16,30,4.0,172.0,1.9,23.0,174.0,146.2,112.06
2016,5,19,16,45,2.0,137.0,2.05,23.0,138.0,117.39,89.7
2016,5,19,17,0,0.0,102.0,2.2,23.0,102.0,88.88,70.37
2016,5,19,17,15,0.0,89.0,2.2,22.5,89.0,77.96,61.51
2016,5,19,17,30,0.0,76.0,2.2,22.0,76.0,66.94,52.39
2016,5,19,17,45,0.0,63.0,2.2,22.0,63.0,55.67,42.78
2016,5,19,18,0,0.0,50.0,2.2,22.0,50.0,44.13,32.79
2016,5,19,18,15,0.0,38.0,2.05,21.5,38.0,33.5,23.49
2016,5,19,18,30,0.0,26.0,1.9,21.0,26.0,22.89,14.08
2016,5,19,18,45,0.0,16.0,1.8,20.5,16.0,14.06,6.11
2016,5,19,19,0,0.0,6.0,1.7,20.0,6.0,5.26,0.0
2016,5,19,19,15,0.0,3.0,1.7,19.5,3.0,2.73,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,15.5,18.0,27.79,0.0
2016,5,20,6,0,129.0,27.0,0.9,16.0,36.0,82.29,48.37
2016,5,20,6,15,226.0,43.0,0.9,16.5,77.0,143.88,107.7
2016,5,20,6,30,323.0,59.0,0.9,17.0,118.0,214.66,168.17
2016,5,20,6,45,161.5,75.0,0.9,17.5,104.5,165.11,131.63
2016,5,20,7,0,0.0,91.0,0.9,18.0,91.0,84.43,65.28
2016,5,20,7,15,14.5,117.5,0.9,18.5,123.5,118.33,93.51
2016,5,20,7,30,29.0,144.0,0.9,19.0,156.0,161.75,128.66
2016,5,20,7,45,45.0,172.0,0.9,19.5,193.0,202.23,160.61
2016,5,20,8,0,61.0,200.0,0.9,20.0,230.0,243.86,192.73
2016,5,20,8,15,115.5,230.0,0.95,20.5,295.0,330.23,259.38
2016,5,20,8,30,170.0,260.0,1.0,21.0,360.0,408.63,317.76
2016,5,20,8,45,247.0,273.5,1.05,21.5,432.5,504.64,387.76
2016,5,20,9,0,324.0,287.0,1.1,22.0,505.0,591.36,448.88
2016,5,20,9,15,550.5,213.5,1.15,22.0,615.0,736.39,553.52
2016,5,20,9,30,777.0,140.0,1.2,22.0,725.0,878.18,647.61
2016,5,20,9,45,789.0,143.5,1.3,22.5,765.0,907.42,663.63
2016,5,20,10,0,801.0,147.0,1.4,23.0,805.0,933.77,679.12
2016,5,20,10,15,810.0,149.5,1.45,23.5,838.5,953.1,689.42
2016,5,20,10,30,819.0,152.0,1.5,24.0,872.0,969.12,697.72
2016,5,20,10,45,826.0,153.5,1.6,24.5,899.0,978.72,702.76
2016,5,20,11,0,833.0,155.0,1.7,25.0,926.0,984.76,705.69
2016,5,20,11,15,837.5,156.0,1.7,25.0,945.5,984.23,704.65
2016,5,20,11,30,842.0,157.0,1.7,25.0,965.0,968.36,694.12
2016,5,20,11,45,854.0,151.0,1.75,25.5,979.0,961.55,688.88
2016,5,20,12,0,866.0,145.0,1.8,26.0,993.0,951.18,681.38
2016,5,20,12,15,866.5,145.0,1.8,26.0,996.0,932.03,669.15
2016,5,20,12,30,867.0,145.0,1.8,26.0,999.0,909.82,655.08
2016,5,20,12,45,864.5,145.5,1.8,26.5,993.5,882.52,636.52
2016,5,20,13,0,862.0,146.0,1.8,27.0,988.0,852.55,616.3
2016,5,20,13,15,858.5,145.5,1.8,27.0,975.0,818.32,594.48
2016,5,20,13,30,855.0,145.0,1.8,27.0,962.0,781.62,570.91
2016,5,20,13,45,848.5,144.5,1.8,27.0,940.5,740.4,543.34
2016,5,20,14,0,842.0,144.0,1.8,27.0,919.0,697.21,513.11
2016,5,20,14,15,834.5,142.5,1.8,27.0,891.0,650.82,479.95
2016,5,20,14,30,827.0,141.0,1.8,27.0,863.0,602.63,444.65
2016,5,20,14,45,819.0,137.5,1.85,27.0,828.5,550.56,405.84
2016,5,20,15,0,811.0,134.0,1.9,27.0,794.0,497.62,365.1
2016,5,20,15,15,798.5,131.5,1.95,27.0,753.0,442.95,321.74
2016,5,20,15,30,786.0,129.0,2.0,27.0,712.0,388.36,277.12
2016,5,20,15,45,768.0,126.0,2.05,27.0,666.0,332.04,230.27
2016,5,20,16,0,750.0,123.0,2.1,27.0,620.0,276.96,183.99
2016,5,20,16,15,728.5,119.0,2.1,26.5,570.5,216.19,134.68
2016,5,20,16,30,707.0,115.0,2.1,26.0,521.0,162.76,94.28
2016,5,20,16,45,677.5,110.5,2.15,26.0,468.5,110.86,62.96
2016,5,20,17,0,648.0,106.0,2.2,26.0,416.0,69.52,53.27
2016,5,20,17,15,610.5,99.0,2.1,25.5,362.5,67.09,51.57
2016,5,20,17,30,573.0,92.0,2.0,25.0,309.0,64.46,49.62
2016,5,20,17,45,520.5,84.0,1.9,24.5,256.5,60.75,46.67
2016,5,20,18,0,468.0,76.0,1.8,24.0,204.0,56.85,43.42
2016,5,20,18,15,395.0,64.5,1.65,23.5,155.5,48.38,36.05
2016,5,20,18,30,322.0,53.0,1.5,23.0,107.0,40.44,28.9
2016,5,20,18,45,219.0,37.5,1.4,22.5,68.0,29.02,18.46
2016,5,20,19,0,116.0,22.0,1.3,22.0,29.0,17.24,3.67
2016,5,20,19,15,58.0,11.0,1.35,21.5,14.5,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,16.07,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,40.8,21.71
2016,5,21,6,15,99.5,49.5,2.35,20.5,65.5,93.46,68.3
2016,5,21,6,30,156.0,75.0,2.4,21.0,103.0,156.98,121.71
2016,5,21,6,45,210.0,97.5,2.45,21.5,149.5,215.0,170.48
2016,5,21,7,0,264.0,120.0,2.5,22.0,196.0,278.42,222.65
2016,5,21,7,15,141.5,130.0,2.5,22.0,172.0,221.24,176.92
2016,5,21,7,30,19.0,140.0,2.5,22.0,148.0,142.95,112.1
2016,5,21,7,45,129.5,171.0,2.55,22.5,234.0,268.28,213.92
2016,5,21,8,0,240.0,202.0,2.6,23.0,320.0,397.41,314.56
2016,5,21,8,15,230.0,229.5,2.6,23.5,353.0,415.82,326.33
2016,5,21,8,30,220.0,257.0,2.6,24.0,386.0,444.58,345.88
2016,5,21,8,45,228.5,281.0,2.65,24.5,425.0,483.11,372.79
2016,5,21,9,0,237.0,305.0,2.7,25.0,464.0,521.19,398.84
2016,5,21,9,15,153.0,321.0,2.7,25.0,426.5,468.04,356.62
2016,5,21,9,30,69.0,337.0,2.7,25.0,389.0,395.15,299.93
2016,5,21,9,45,218.0,349.0,2.7,25.5,526.0,560.24,423.16
2016,5,21,10,0,367.0,361.0,2.7,26.0,663.0,729.75,542.28
2016,5,21,10,15,242.5,397.0,2.65,26.0,600.0,649.22,480.89
2016,5,21,10,30,118.0,433.0,2.6,26.0,537.0,550.26,407.47
2016,5,21,10,45,69.0,379.0,2.6,26.5,440.0,431.39,321.17
2016,5,21,11,0,20.0,325.0,2.6,27.0,343.0,316.42,235.63
2016,5,21,11,15,52.0,396.5,2.55,27.0,445.5,427.57,317.37
2016,5,21,11,30,84.0,468.0,2.5,27.0,548.0,525.39,386.45
2016,5,21,11,45,66.0,454.5,2.5,27.0,518.0,490.88,360.91
2016,5,21,12,0,48.0,441.0,2.5,27.0,488.0,456.83,336.3
2016,5,21,12,15,40.5,424.0,2.45,27.0,464.0,429.72,316.79
2016,5,21,12,30,33.0,407.0,2.4,27.0,440.0,403.04,297.5
2016,5,21,12,45,30.5,396.5,2.4,27.5,426.5,387.13,285.57
2016,5,21,13,0,28.0,386.0,2.4,28.0,413.0,371.44,273.78
2016,5,21,13,15,91.0,436.5,2.4,28.0,524.0,462.24,340.26
2016,5,21,13,30,154.0,487.0,2.4,28.0,635.0,547.13,400.39
2016,5,21,13,45,87.0,405.0,2.45,28.0,488.0,417.38,307.74
2016,5,21,14,0,20.0,323.0,2.5,28.0,341.0,296.6,219.78
2016,5,21,14,15,30.5,348.0,2.55,28.0,375.0,319.34,237.21
2016,5,21,14,30,41.0,373.0,2.6,28.0,409.0,341.06,253.31
2016,5,21,14,45,33.0,341.0,2.65,28.0,369.5,305.54,227.4
2016,5,21,15,0,25.0,309.0,2.7,28.0,330.0,276.84,206.54
2016,5,21,15,15,157.0,322.5,2.75,28.0,440.5,327.76,243.66
2016,5,21,15,30,289.0,336.0,2.8,28.0,551.0,365.27,268.22
2016,5,21,15,45,328.5,303.0,2.85,28.0,533.0,331.08,240.12
2016,5,21,16,0,368.0,270.0,2.9,28.0,515.0,292.57,208.12
2016,5,21,16,15,337.0,262.0,2.9,27.5,472.5,253.46,178.55
2016,5,21,16,30,306.0,254.0,2.9,27.0,430.0,217.61,153.1
2016,5,21,16,45,366.5,217.5,2.95,27.0,408.0,173.24,121.03
2016,5,21,17,0,427.0,181.0,3.0,27.0,386.0,119.6,94.69
2016,5,21,17,15,388.5,166.5,2.95,26.5,335.5,118.54,94.42
2016,5,21,17,30,350.0,152.0,2.9,26.0,285.0,109.7,87.51
2016,5,21,17,45,299.5,134.0,2.85,25.5,235.0,98.12,78.12
2016,5,21,18,0,249.0,116.0,2.8,25.0,185.0,86.08,68.09
2016,5,21,18,15,194.0,93.0,2.65,24.5,139.0,70.25,54.5
2016,5,21,18,30,139.0,70.0,2.5,24.0,93.0,53.86,40.12
2016,5,21,18,45,85.0,44.0,2.45,24.0,56.5,35.79,23.93
2016,5,21,19,0,31.0,18.0,2.4,24.0,20.0,15.53,3.24
2016,5,21,19,15,15.5,9.0,2.4,23.5,10.0,8.19,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,44.5,14.5,2.05,21.5,18.0,23.84,0.0
2016,5,22,6,0,89.0,29.0,2.2,22.0,36.0,66.73,38.89
2016,5,22,6,15,176.0,47.5,2.3,22.0,75.5,123.76,90.79
2016,5,22,6,30,263.0,66.0,2.4,22.0,115.0,197.3,152.66
2016,5,22,6,45,162.5,87.5,2.55,22.5,121.0,180.16,141.9
2016,5,22,7,0,62.0,109.0,2.7,23.0,127.0,142.59,112.06
2016,5,22,7,15,31.0,107.5,2.7,23.0,116.5,123.12,96.17
2016,5,22,7,30,0.0,106.0,2.7,23.0,106.0,96.37,73.71
2016,5,22,7,45,0.0,123.0,2.75,23.5,123.0,112.13,86.08
2016,5,22,8,0,0.0,140.0,2.8,24.0,140.0,127.87,98.18
2016,5,22,8,15,22.0,188.0,2.8,24.5,201.0,191.04,148.21
2016,5,22,8,30,44.0,236.0,2.8,25.0,262.0,268.72,208.08
2016,5,22,8,45,28.5,230.0,2.8,25.5,248.0,248.83,191.13
2016,5,22,9,0,13.0,224.0,2.8,26.0,234.0,217.54,165.77
2016,5,22,9,15,15.5,243.5,2.75,26.0,255.5,238.19,181.22
2016,5,22,9,30,18.0,263.0,2.7,26.0,277.0,258.87,196.44
2016,5,22,9,45,53.0,325.0,2.7,26.5,368.5,366.51,276.88
2016,5,22,10,0,88.0,387.0,2.7,27.0,460.0,462.75,346.12
2016,5,22,10,15,50.5,320.5,2.7,27.0,362.5,357.38,267.86
2016,5,22,10,30,13.0,254.0,2.7,27.0,265.0,243.82,182.47
2016,5,22,10,45,11.5,230.5,2.75,27.0,240.5,220.09,164.71
2016,5,22,11,0,10.0,207.0,2.8,27.0,216.0,196.66,146.87
2016,5,22,11,15,10.0,205.0,2.8,27.0,214.5,194.6,145.23
2016,5,22,11,30,10.0,203.0,2.8,27.0,213.0,192.51,143.54
2016,5,22,11,45,82.0,353.0,2.85,27.5,433.5,408.32,304.82
2016,5,22,12,0,154.0,503.0,2.9,28.0,654.0,623.63,455.63
2016,5,22,12,15,147.0,504.0,2.95,28.0,649.0,609.61,444.47
2016,5,22,12,30,140.0,505.0,3.0,28.0,644.0,594.95,434.25
2016,5,22,12,45,81.0,431.0,3.1,28.0,512.0,461.99,340.24
2016,5,22,13,0,22.0,357.0,3.2,28.0,380.0,336.56,249.09
2016,5,22,13,15,115.5,421.5,3.25,28.0,533.0,471.25,349.16
2016,5,22,13,30,209.0,486.0,3.3,28.0,686.0,587.83,432.36
2016,5,22,13,45,150.5,468.0,3.35,28.0,611.0,516.03,380.33
2016,5,22,14,0,92.0,450.0,3.4,28.0,536.0,450.58,333.11
2016,5,22,14,15,388.5,337.0,3.4,28.0,679.5,530.6,395.37
2016,5,22,14,30,685.0,224.0,3.4,28.0,823.0,586.08,436.17
2016,5,22,14,45,680.5,216.0,3.45,28.0,791.0,538.0,399.32
2016,5,22,15,0,676.0,208.0,3.5,28.0,759.0,489.13,361.39
2016,5,22,15,15,601.0,230.5,3.5,28.0,702.5,433.89,318.11
2016,5,22,15,30,526.0,253.0,3.5,28.0,646.0,385.71,280.04
2016,5,22,15,45,568.0,219.5,3.55,28.0,618.5,338.36,240.31
2016,5,22,16,0,610.0,186.0,3.6,28.0,591.0,285.16,194.99
2016,5,22,16,15,586.0,178.5,3.55,27.5,543.0,234.66,154.55
2016,5,22,16,30,562.0,171.0,3.5,27.0,495.0,186.92,118.94
2016,5,22,16,45,532.5,162.0,3.45,27.0,445.0,139.97,89.95
2016,5,22,17,0,503.0,153.0,3.4,27.0,395.0,101.66,79.87
2016,5,22,17,15,463.0,142.0,3.25,26.5,343.5,96.61,76.14
2016,5,22,17,30,423.0,131.0,3.1,26.0,292.0,91.22,72.01
2016,5,22,17,45,369.5,117.5,3.0,26.0,242.0,83.63,65.75
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,78.49,61.4
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,65.42,50.21
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,51.95,38.37
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,35.23,23.42
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,18.65,5.58
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,10.01,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
