Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.5,2.0,1.82,0.0
2016,6,2,6,0,0.0,4.0,1.0,22.0,4.0,3.5,0.0
2016,6,2,6,15,0.0,8.0,1.3,22.0,8.0,7.02,0.06
2016,6,2,6,30,0.0,12.0,1.6,22.0,12.0,10.54,3.09
2016,6,2,6,45,0.0,17.0,1.95,22.0,17.0,14.94,6.84
2016,6,2,7,0,0.0,22.0,2.3,22.0,22.0,19.35,10.56
2016,6,2,7,15,0.0,49.5,2.4,22.0,49.5,43.68,30.8
2016,6,2,7,30,0.0,77.0,2.5,22.0,77.0,68.21,50.95
2016,6,2,7,45,16.5,133.5,2.6,22.0,142.0,133.08,103.99
2016,6,2,8,0,33.0,190.0,2.7,22.0,207.0,210.79,166.02
2016,6,2,8,15,28.0,204.0,2.75,22.0,219.5,221.26,173.41
2016,6,2,8,30,23.0,218.0,2.8,22.0,232.0,220.41,172.01
2016,6,2,8,45,34.0,249.0,2.85,22.5,271.5,272.01,211.54
2016,6,2,9,0,45.0,280.0,2.9,23.0,311.0,313.13,242.16
2016,6,2,9,15,28.0,254.0,2.9,23.0,273.5,270.56,208.46
2016,6,2,9,30,11.0,228.0,2.9,23.0,236.0,218.18,167.25
2016,6,2,9,45,42.0,304.0,2.95,23.0,338.5,332.93,255.53
2016,6,2,10,0,73.0,380.0,3.0,23.0,441.0,438.83,334.16
2016,6,2,10,15,49.0,358.5,3.0,23.5,400.5,392.7,297.85
2016,6,2,10,30,25.0,337.0,3.0,24.0,360.0,346.68,262.15
2016,6,2,10,45,27.5,354.5,3.05,24.5,380.0,364.88,275.0
2016,6,2,11,0,30.0,372.0,3.1,25.0,400.0,382.69,287.26
2016,6,2,11,15,50.5,416.0,2.95,25.0,464.5,443.24,331.33
2016,6,2,11,30,71.0,460.0,2.8,25.0,529.0,502.58,373.5
2016,6,2,11,45,457.5,304.5,2.65,25.0,754.0,742.29,551.98
2016,6,2,12,0,844.0,149.0,2.5,25.0,979.0,925.48,676.49
2016,6,2,12,15,845.5,149.0,2.3,25.0,983.5,908.08,661.49
2016,6,2,12,30,847.0,149.0,2.1,25.0,988.0,887.72,646.45
2016,6,2,12,45,553.5,320.0,1.9,25.0,868.0,779.37,568.81
2016,6,2,13,0,260.0,491.0,1.7,25.0,748.0,660.65,480.24
2016,6,2,13,15,340.5,453.0,1.6,25.0,784.0,676.11,492.9
2016,6,2,13,30,421.0,415.0,1.5,25.0,820.0,685.34,499.8
2016,6,2,13,45,371.0,427.0,1.45,25.5,779.0,637.18,464.52
2016,6,2,14,0,321.0,439.0,1.4,26.0,738.0,591.02,430.99
2016,6,2,14,15,585.0,282.0,1.45,26.0,806.5,606.03,445.77
2016,6,2,14,30,849.0,125.0,1.5,26.0,875.0,602.28,444.86
2016,6,2,14,45,844.5,121.0,1.55,26.0,843.0,552.69,407.52
2016,6,2,15,0,840.0,117.0,1.6,26.0,811.0,501.73,368.25
2016,6,2,15,15,829.0,115.0,1.6,26.0,771.0,448.39,325.71
2016,6,2,15,30,818.0,113.0,1.6,26.0,731.0,394.78,281.7
2016,6,2,15,45,597.5,193.5,1.6,26.0,630.0,328.81,232.37
2016,6,2,16,0,377.0,274.0,1.6,26.0,529.0,299.3,213.3
2016,6,2,16,15,567.5,186.0,1.55,25.5,537.0,240.17,159.74
2016,6,2,16,30,758.0,98.0,1.5,25.0,545.0,167.71,95.76
2016,6,2,16,45,735.0,93.5,1.5,25.0,493.5,114.26,62.01
2016,6,2,17,0,712.0,89.0,1.5,25.0,442.0,63.54,48.36
2016,6,2,17,15,679.5,84.0,1.4,24.5,389.0,55.99,42.3
2016,6,2,17,30,647.0,79.0,1.3,24.0,336.0,54.31,41.12
2016,6,2,17,45,603.0,72.5,1.25,24.0,283.5,51.3,38.66
2016,6,2,18,0,559.0,66.0,1.2,24.0,231.0,48.12,35.96
2016,6,2,18,15,492.5,58.0,1.1,23.5,181.0,43.46,31.94
2016,6,2,18,30,426.0,50.0,1.0,23.0,131.0,38.61,27.57
2016,6,2,18,45,328.5,38.5,0.9,23.0,89.0,30.39,20.03
2016,6,2,19,0,231.0,27.0,0.8,23.0,47.0,21.8,11.18
2016,6,2,19,15,115.5,13.5,0.8,22.5,23.5,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.5,13.5,12.28,0.0
2016,6,3,6,0,0.0,27.0,1.5,19.0,27.0,24.68,13.04
2016,6,3,6,15,15.5,47.0,1.55,19.0,50.0,52.72,37.36
2016,6,3,6,30,31.0,67.0,1.6,19.0,73.0,79.87,60.62
2016,6,3,6,45,41.0,89.0,1.65,19.5,99.5,108.21,84.65
2016,6,3,7,0,51.0,111.0,1.7,20.0,126.0,137.31,108.86
2016,6,3,7,15,153.5,132.0,1.7,20.0,191.0,226.94,182.74
2016,6,3,7,30,256.0,153.0,1.7,20.0,256.0,328.68,264.35
2016,6,3,7,45,499.5,115.0,1.7,20.5,352.0,476.24,380.26
2016,6,3,8,0,743.0,77.0,1.7,21.0,448.0,624.13,491.26
2016,6,3,8,15,765.5,80.5,1.85,21.5,499.0,674.83,524.89
2016,6,3,8,30,788.0,84.0,2.0,22.0,550.0,724.82,558.22
2016,6,3,8,45,806.0,86.0,2.15,22.5,599.0,762.07,582.12
2016,6,3,9,0,824.0,88.0,2.3,23.0,648.0,803.64,608.86
2016,6,3,9,15,836.5,90.0,2.4,23.0,692.0,838.47,631.5
2016,6,3,9,30,849.0,92.0,2.5,23.0,736.0,870.82,652.42
2016,6,3,9,45,574.0,237.0,2.7,23.5,682.5,799.6,600.51
2016,6,3,10,0,299.0,382.0,2.9,24.0,629.0,680.51,509.34
2016,6,3,10,15,269.0,407.0,2.95,24.0,636.5,678.57,507.07
2016,6,3,10,30,239.0,432.0,3.0,24.0,644.0,660.93,493.31
2016,6,3,10,45,278.5,436.5,3.05,24.5,690.5,714.16,529.77
2016,6,3,11,0,318.0,441.0,3.1,25.0,737.0,752.81,555.46
2016,6,3,11,15,216.0,462.0,3.1,25.0,665.0,658.95,487.34
2016,6,3,11,30,114.0,483.0,3.1,25.0,593.0,576.6,426.68
2016,6,3,11,45,143.5,493.5,3.1,25.5,634.0,608.6,449.23
2016,6,3,12,0,173.0,504.0,3.1,26.0,675.0,638.65,469.53
2016,6,3,12,15,529.5,312.0,3.05,26.0,836.5,788.61,582.66
2016,6,3,12,30,886.0,120.0,3.0,26.0,998.0,896.95,658.12
2016,6,3,12,45,520.5,312.0,2.95,26.0,827.5,743.65,548.96
2016,6,3,13,0,155.0,504.0,2.9,26.0,657.0,583.15,428.52
2016,6,3,13,15,191.0,494.5,2.85,26.0,680.5,592.14,436.41
2016,6,3,13,30,227.0,485.0,2.8,26.0,704.0,598.25,441.17
2016,6,3,13,45,541.5,306.0,2.75,26.0,813.5,658.84,490.06
2016,6,3,14,0,856.0,127.0,2.7,26.0,923.0,690.39,516.26
2016,6,3,14,15,850.0,125.5,2.65,26.0,896.0,645.4,482.52
2016,6,3,14,30,844.0,124.0,2.6,26.0,869.0,598.75,447.32
2016,6,3,14,45,534.0,261.0,2.55,26.0,726.0,497.4,370.39
2016,6,3,15,0,224.0,398.0,2.5,26.0,583.0,429.52,319.07
2016,6,3,15,15,124.0,340.0,2.45,26.0,441.5,326.69,244.01
2016,6,3,15,30,24.0,282.0,2.4,26.0,300.0,248.09,186.66
2016,6,3,15,45,124.0,295.0,2.35,26.0,380.0,270.3,201.42
2016,6,3,16,0,224.0,308.0,2.3,26.0,460.0,291.55,213.49
2016,6,3,16,15,167.0,284.5,2.15,25.5,393.0,245.64,180.29
2016,6,3,16,30,110.0,261.0,2.0,25.0,326.0,214.71,159.62
2016,6,3,16,45,128.0,236.5,1.9,25.0,305.5,179.94,133.62
2016,6,3,17,0,146.0,212.0,1.8,25.0,285.0,151.24,121.28
2016,6,3,17,15,141.5,187.0,1.7,24.5,251.0,135.79,109.21
2016,6,3,17,30,137.0,162.0,1.6,24.0,217.0,119.93,96.55
2016,6,3,17,45,125.5,138.0,1.55,24.0,182.5,104.04,83.44
2016,6,3,18,0,114.0,114.0,1.5,24.0,148.0,87.6,69.61
2016,6,3,18,15,95.5,91.5,1.35,23.5,116.0,71.57,55.97
2016,6,3,18,30,77.0,69.0,1.2,23.0,84.0,55.08,41.61
2016,6,3,18,45,47.0,48.5,1.05,22.5,57.0,39.49,27.75
2016,6,3,19,0,17.0,28.0,0.9,22.0,30.0,24.11,13.18
2016,6,3,19,15,8.5,14.0,0.9,21.5,15.0,12.73,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,114.5,14.0,2.05,18.5,24.5,39.18,0.0
2016,6,4,6,0,229.0,28.0,2.3,19.0,49.0,112.48,73.45
2016,6,4,6,15,327.0,39.5,2.4,19.5,91.0,172.84,128.6
2016,6,4,6,30,425.0,51.0,2.5,20.0,133.0,244.37,189.96
2016,6,4,6,45,225.5,79.0,2.6,20.5,124.0,195.32,155.07
2016,6,4,7,0,26.0,107.0,2.7,21.0,115.0,119.83,93.95
2016,6,4,7,15,13.0,99.0,2.85,21.5,103.0,97.58,75.53
2016,6,4,7,30,0.0,91.0,3.0,22.0,91.0,81.51,61.84
2016,6,4,7,45,37.5,149.0,3.15,22.5,167.5,170.0,134.03
2016,6,4,8,0,75.0,207.0,3.3,23.0,244.0,258.71,204.25
2016,6,4,8,15,97.0,234.5,3.45,23.5,288.5,305.42,239.93
2016,6,4,8,30,119.0,262.0,3.6,24.0,333.0,365.94,285.52
2016,6,4,8,45,131.5,287.5,3.75,24.5,372.0,405.61,314.31
2016,6,4,9,0,144.0,313.0,3.9,25.0,411.0,445.4,342.81
2016,6,4,9,15,132.5,335.0,4.0,25.0,430.0,460.44,352.62
2016,6,4,9,30,121.0,357.0,4.1,25.0,449.0,474.14,361.5
2016,6,4,9,45,222.5,365.5,4.2,25.5,546.0,576.26,437.41
2016,6,4,10,0,324.0,374.0,4.3,26.0,643.0,695.24,522.5
2016,6,4,10,15,597.0,239.5,4.35,26.0,759.0,836.62,627.86
2016,6,4,10,30,870.0,105.0,4.4,26.0,875.0,947.6,703.19
2016,6,4,10,45,677.5,244.5,4.45,26.5,855.5,921.75,682.85
2016,6,4,11,0,485.0,384.0,4.5,27.0,836.0,867.22,637.8
2016,6,4,11,15,299.5,433.5,4.55,27.0,715.0,721.97,533.65
2016,6,4,11,30,114.0,483.0,4.6,27.0,594.0,576.42,426.47
2016,6,4,11,45,165.0,492.0,4.65,27.0,653.5,627.21,464.27
2016,6,4,12,0,216.0,501.0,4.7,27.0,713.0,675.46,499.05
2016,6,4,12,15,200.5,504.5,4.75,27.0,702.5,655.14,484.12
2016,6,4,12,30,185.0,508.0,4.8,27.0,692.0,634.24,469.09
2016,6,4,12,45,223.5,499.5,4.85,27.0,721.0,648.66,480.41
2016,6,4,13,0,262.0,491.0,4.9,27.0,750.0,661.97,490.67
2016,6,4,13,15,347.0,453.5,4.9,27.0,791.5,681.43,506.29
2016,6,4,13,30,432.0,416.0,4.9,27.0,833.0,694.26,516.83
2016,6,4,13,45,278.5,440.5,4.95,27.0,707.5,581.75,434.13
2016,6,4,14,0,125.0,465.0,5.0,27.0,582.0,482.03,359.79
2016,6,4,14,15,299.5,408.5,4.95,26.5,676.5,532.09,399.73
2016,6,4,14,30,474.0,352.0,4.9,26.0,771.0,565.9,425.75
2016,6,4,14,45,277.0,368.0,4.85,26.0,611.0,447.37,336.71
2016,6,4,15,0,80.0,384.0,4.8,26.0,451.0,355.38,267.75
2016,6,4,15,15,115.0,372.0,4.7,26.0,462.5,346.22,260.75
2016,6,4,15,30,150.0,360.0,4.6,26.0,474.0,338.18,253.75
2016,6,4,15,45,193.0,333.5,4.55,26.0,470.5,318.52,237.22
2016,6,4,16,0,236.0,307.0,4.5,26.0,467.0,294.12,216.32
2016,6,4,16,15,221.0,284.0,4.3,25.5,425.0,255.93,187.05
2016,6,4,16,30,206.0,261.0,4.1,25.0,383.0,219.71,160.2
2016,6,4,16,45,240.5,230.5,3.9,25.0,360.5,176.29,127.48
2016,6,4,17,0,275.0,200.0,3.7,25.0,338.0,137.31,110.12
2016,6,4,17,15,268.0,176.0,3.35,24.5,297.5,123.14,98.91
2016,6,4,17,30,261.0,152.0,3.0,24.0,257.0,108.87,87.42
2016,6,4,17,45,245.0,130.5,2.65,24.0,217.0,95.44,76.27
2016,6,4,18,0,229.0,109.0,2.3,24.0,177.0,81.39,64.39
2016,6,4,18,15,198.5,89.0,2.05,23.5,139.0,67.69,52.69
2016,6,4,18,30,168.0,69.0,1.8,23.0,101.0,53.47,40.26
2016,6,4,18,45,121.0,49.5,1.55,22.5,69.0,39.07,27.42
2016,6,4,19,0,74.0,30.0,1.3,22.0,37.0,24.21,13.39
2016,6,4,19,15,37.0,15.0,1.3,21.5,18.5,12.37,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,15.5,3.3,19.5,24.0,36.43,0.0
2016,6,5,6,0,194.0,31.0,3.5,20.0,48.0,103.96,67.77
2016,6,5,6,15,295.0,44.0,3.6,20.5,91.0,163.9,121.73
2016,6,5,6,30,396.0,57.0,3.7,21.0,134.0,238.5,185.26
2016,6,5,6,45,467.5,65.5,3.8,21.5,184.5,303.54,240.99
2016,6,5,7,0,539.0,74.0,3.9,22.0,235.0,375.22,300.68
2016,6,5,7,15,587.0,81.0,4.0,22.5,288.5,438.21,351.83
2016,6,5,7,30,635.0,88.0,4.1,23.0,342.0,504.48,403.85
2016,6,5,7,45,673.0,92.5,4.25,23.5,396.5,564.13,449.34
2016,6,5,8,0,711.0,97.0,4.4,24.0,451.0,625.21,494.6
2016,6,5,8,15,736.5,101.0,4.45,24.5,504.0,675.04,529.56
2016,6,5,8,30,762.0,105.0,4.5,25.0,557.0,726.86,564.44
2016,6,5,8,45,784.5,107.0,4.55,25.5,607.5,773.2,594.74
2016,6,5,9,0,807.0,109.0,4.6,26.0,658.0,818.17,623.63
2016,6,5,9,15,821.5,112.0,4.6,26.0,703.5,855.57,647.84
2016,6,5,9,30,836.0,115.0,4.6,26.0,749.0,882.38,664.6
2016,6,5,9,45,849.5,116.0,4.65,26.5,789.5,911.37,681.87
2016,6,5,10,0,863.0,117.0,4.7,27.0,830.0,937.5,697.1
2016,6,5,10,15,871.0,119.0,4.75,27.0,864.5,956.38,708.86
2016,6,5,10,30,879.0,121.0,4.8,27.0,899.0,971.85,718.47
2016,6,5,10,45,471.0,276.0,4.85,27.5,694.5,750.58,561.15
2016,6,5,11,0,63.0,431.0,4.9,28.0,490.0,472.44,350.73
2016,6,5,11,15,483.0,277.5,4.9,28.0,742.0,755.98,565.69
2016,6,5,11,30,903.0,124.0,4.9,28.0,994.0,985.0,723.51
2016,6,5,11,45,910.0,121.0,4.95,28.0,1008.0,976.43,716.29
2016,6,5,12,0,917.0,118.0,5.0,28.0,1022.0,964.21,708.27
2016,6,5,12,15,918.0,118.5,4.95,28.0,1026.0,946.1,695.7
2016,6,5,12,30,919.0,119.0,4.9,28.0,1030.0,924.72,681.06
2016,6,5,12,45,465.5,177.5,4.9,28.5,639.5,573.17,433.47
2016,6,5,13,0,12.0,236.0,4.9,29.0,249.0,220.27,162.98
2016,6,5,13,15,462.5,177.0,4.85,29.0,623.5,533.46,405.72
2016,6,5,13,30,913.0,118.0,4.8,29.0,998.0,798.78,595.24
2016,6,5,13,45,709.0,248.0,4.8,29.0,923.5,728.3,540.94
2016,6,5,14,0,505.0,378.0,4.8,29.0,849.0,663.98,491.13
2016,6,5,14,15,699.0,246.0,4.7,28.5,876.5,649.1,483.97
2016,6,5,14,30,893.0,114.0,4.6,28.0,904.0,619.76,464.45
2016,6,5,14,45,881.0,114.5,4.6,28.0,869.0,567.79,423.98
2016,6,5,15,0,869.0,115.0,4.6,28.0,834.0,515.07,381.93
2016,6,5,15,15,858.5,113.0,4.5,28.0,794.5,460.54,337.2
2016,6,5,15,30,848.0,111.0,4.4,28.0,755.0,405.63,291.09
2016,6,5,15,45,837.0,107.5,4.3,28.0,710.0,349.3,243.04
2016,6,5,16,0,826.0,104.0,4.2,28.0,665.0,286.65,189.85
2016,6,5,16,15,753.0,117.5,3.95,27.5,599.5,231.4,145.8
2016,6,5,16,30,680.0,131.0,3.7,27.0,534.0,177.26,106.11
2016,6,5,16,45,691.0,112.0,3.45,27.0,489.0,120.05,67.15
2016,6,5,17,0,702.0,93.0,3.2,27.0,444.0,61.94,46.62
2016,6,5,17,15,659.5,92.5,2.85,26.0,392.0,61.58,46.74
2016,6,5,17,30,617.0,92.0,2.5,25.0,340.0,63.47,48.72
2016,6,5,17,45,579.0,83.0,2.15,24.5,288.0,59.01,45.14
2016,6,5,18,0,541.0,74.0,1.8,24.0,236.0,54.23,41.2
2016,6,5,18,15,479.5,64.5,1.65,23.0,186.0,48.62,36.46
2016,6,5,18,30,418.0,55.0,1.5,22.0,136.0,42.74,31.26
2016,6,5,18,45,322.5,42.5,1.4,21.5,93.5,33.77,23.09
2016,6,5,19,0,227.0,30.0,1.3,21.0,51.0,23.45,12.97
2016,6,5,19,15,113.5,15.0,1.3,20.5,25.5,11.83,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,129.5,14.5,2.2,17.5,26.0,52.1,0.0
2016,6,6,6,0,259.0,29.0,2.4,18.0,52.0,121.57,79.91
2016,6,6,6,15,364.5,39.5,2.6,18.5,97.0,185.08,138.17
2016,6,6,6,30,470.0,50.0,2.8,19.0,142.0,260.46,203.12
2016,6,6,6,45,538.0,57.5,3.0,20.0,194.0,326.43,259.73
2016,6,6,7,0,606.0,65.0,3.2,21.0,246.0,398.67,319.56
2016,6,6,7,15,651.0,70.5,3.15,21.5,300.5,461.43,370.25
2016,6,6,7,30,696.0,76.0,3.1,22.0,355.0,527.09,421.23
2016,6,6,7,45,728.0,80.5,3.1,23.0,410.0,583.78,462.85
2016,6,6,8,0,760.0,85.0,3.1,24.0,465.0,643.01,504.72
2016,6,6,8,15,783.5,88.5,3.2,24.5,518.0,695.15,540.07
2016,6,6,8,30,807.0,92.0,3.3,25.0,571.0,746.56,574.05
2016,6,6,8,45,824.5,95.5,3.4,25.5,620.5,792.04,603.26
2016,6,6,9,0,842.0,99.0,3.5,26.0,670.0,828.77,626.01
2016,6,6,9,15,855.0,101.0,3.5,26.0,715.5,864.45,648.61
2016,6,6,9,30,868.0,103.0,3.5,26.0,761.0,897.61,669.34
2016,6,6,9,45,877.5,105.5,3.5,26.5,801.0,925.32,684.97
2016,6,6,10,0,887.0,108.0,3.5,27.0,841.0,949.9,698.45
2016,6,6,10,15,894.5,109.5,3.45,27.0,875.0,968.25,708.87
2016,6,6,10,30,902.0,111.0,3.4,27.0,909.0,983.13,717.09
2016,6,6,10,45,906.5,112.5,3.4,27.5,935.5,991.52,720.11
2016,6,6,11,0,911.0,114.0,3.4,28.0,962.0,996.19,720.86
2016,6,6,11,15,914.5,115.0,3.35,28.0,981.5,995.64,719.45
2016,6,6,11,30,918.0,116.0,3.3,28.0,1001.0,991.3,715.75
2016,6,6,11,45,921.5,115.0,3.25,28.5,1013.0,981.31,707.15
2016,6,6,12,0,925.0,114.0,3.2,29.0,1025.0,967.65,696.36
2016,6,6,12,15,925.5,114.0,3.15,29.0,1029.0,948.61,683.62
2016,6,6,12,30,926.0,114.0,3.1,29.0,1033.0,926.3,668.88
2016,6,6,12,45,923.5,114.5,3.1,29.0,1028.0,898.81,651.13
2016,6,6,13,0,921.0,115.0,3.1,29.0,1023.0,868.48,631.53
2016,6,6,13,15,918.5,114.5,3.05,29.0,1010.5,834.48,609.14
2016,6,6,13,30,916.0,114.0,3.0,29.0,998.0,797.74,584.85
2016,6,6,13,45,910.5,114.0,3.0,29.0,977.5,756.63,557.73
2016,6,6,14,0,905.0,114.0,3.0,29.0,957.0,713.28,527.0
2016,6,6,14,15,899.0,112.5,2.95,29.0,929.5,666.34,492.76
2016,6,6,14,30,893.0,111.0,2.9,29.0,902.0,617.62,456.44
2016,6,6,14,45,879.0,112.5,2.85,29.0,866.5,565.48,416.66
2016,6,6,15,0,865.0,114.0,2.8,29.0,831.0,512.76,375.38
2016,6,6,15,15,854.5,112.0,2.75,29.0,791.0,458.51,331.84
2016,6,6,15,30,844.0,110.0,2.7,29.0,751.0,403.88,286.82
2016,6,6,15,45,830.0,107.5,2.65,29.0,705.5,347.65,239.69
2016,6,6,16,0,816.0,105.0,2.6,29.0,660.0,285.45,187.7
2016,6,6,16,15,797.5,101.5,2.45,28.5,611.0,228.33,140.64
2016,6,6,16,30,779.0,98.0,2.3,28.0,562.0,172.88,97.86
2016,6,6,16,45,755.5,94.0,2.2,28.0,509.5,118.58,63.29
2016,6,6,17,0,732.0,90.0,2.1,28.0,457.0,67.0,50.61
2016,6,6,17,15,700.0,85.5,1.95,27.5,403.5,56.98,42.56
2016,6,6,17,30,668.0,81.0,1.8,27.0,350.0,55.69,41.73
2016,6,6,17,45,623.0,75.0,1.7,26.5,296.0,53.09,39.74
2016,6,6,18,0,578.0,69.0,1.6,26.0,242.0,50.37,37.55
2016,6,6,18,15,512.0,61.0,1.45,25.0,191.0,45.78,33.73
2016,6,6,18,30,446.0,53.0,1.3,24.0,140.0,41.03,29.54
2016,6,6,18,45,344.0,41.5,1.2,23.5,96.5,32.86,22.14
2016,6,6,19,0,242.0,30.0,1.1,23.0,53.0,24.35,13.65
2016,6,6,19,15,121.0,15.0,1.1,22.5,26.5,11.83,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,43.49,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,101.01,65.83
2016,6,7,6,15,279.5,46.0,1.0,20.5,91.0,160.32,118.5
2016,6,7,6,30,378.0,60.0,1.1,21.0,133.0,230.98,177.9
2016,6,7,6,45,445.5,70.0,1.2,21.5,183.0,297.22,233.4
2016,6,7,7,0,513.0,80.0,1.3,22.0,233.0,367.31,290.42
2016,6,7,7,15,560.5,87.5,1.25,22.5,285.5,429.32,338.94
2016,6,7,7,30,608.0,95.0,1.2,23.0,338.0,494.56,387.9
2016,6,7,7,45,643.0,100.5,1.2,24.0,391.5,552.19,428.79
2016,6,7,8,0,678.0,106.0,1.2,25.0,445.0,611.02,468.91
2016,6,7,8,15,704.0,111.0,1.3,25.5,496.5,663.44,504.8
2016,6,7,8,30,730.0,116.0,1.4,26.0,548.0,715.56,538.66
2016,6,7,8,45,749.0,120.0,1.55,26.5,596.5,757.09,565.04
2016,6,7,9,0,768.0,124.0,1.7,27.0,645.0,800.22,592.27
2016,6,7,9,15,783.0,127.0,1.7,27.0,690.0,836.99,614.71
2016,6,7,9,30,798.0,130.0,1.7,27.0,735.0,871.47,635.5
2016,6,7,9,45,425.0,245.5,1.75,27.5,569.5,664.86,491.04
2016,6,7,10,0,52.0,361.0,1.8,28.0,404.0,398.98,294.42
2016,6,7,10,15,194.0,383.0,1.8,28.0,553.5,568.17,418.77
2016,6,7,10,30,336.0,405.0,1.8,28.0,703.0,738.38,535.26
2016,6,7,10,45,245.0,436.5,1.8,28.5,657.5,680.8,491.11
2016,6,7,11,0,154.0,468.0,1.8,29.0,612.0,608.88,439.04
2016,6,7,11,15,201.0,474.5,1.85,29.0,666.0,655.97,472.38
2016,6,7,11,30,248.0,481.0,1.9,29.0,720.0,711.27,509.75
2016,6,7,11,45,271.0,481.5,1.95,29.5,746.0,725.01,517.89
2016,6,7,12,0,294.0,482.0,2.0,30.0,772.0,736.63,524.95
2016,6,7,12,15,227.0,495.5,2.0,30.0,720.0,670.46,479.24
2016,6,7,12,30,160.0,509.0,2.0,30.0,668.0,612.72,439.07
2016,6,7,12,45,516.5,324.5,2.05,30.0,834.0,750.77,541.73
2016,6,7,13,0,873.0,140.0,2.1,30.0,1000.0,849.76,610.91
2016,6,7,13,15,870.5,139.5,2.1,30.0,988.0,817.2,589.04
2016,6,7,13,30,868.0,139.0,2.1,30.0,976.0,782.07,566.55
2016,6,7,13,45,493.0,301.5,2.15,30.0,775.0,620.26,451.71
2016,6,7,14,0,118.0,464.0,2.2,30.0,574.0,476.46,345.93
2016,6,7,14,15,162.0,451.0,2.2,30.0,597.5,482.59,351.63
2016,6,7,14,30,206.0,438.0,2.2,30.0,621.0,484.42,353.14
2016,6,7,14,45,259.0,408.5,2.25,30.0,629.5,469.0,342.37
2016,6,7,15,0,312.0,379.0,2.3,30.0,638.0,452.56,330.1
2016,6,7,15,15,561.5,250.5,2.25,30.0,688.5,435.62,315.21
2016,6,7,15,30,811.0,122.0,2.2,30.0,739.0,396.5,280.15
2016,6,7,15,45,796.0,119.5,2.2,30.0,694.0,341.05,234.23
2016,6,7,16,0,781.0,117.0,2.2,30.0,649.0,286.39,188.5
2016,6,7,16,15,762.0,113.0,2.1,29.5,600.5,230.82,143.19
2016,6,7,16,30,743.0,109.0,2.0,29.0,552.0,177.02,102.03
2016,6,7,16,45,719.0,104.5,1.9,29.0,500.5,118.12,63.65
2016,6,7,17,0,695.0,100.0,1.8,29.0,449.0,67.85,51.08
2016,6,7,17,15,662.0,94.5,1.7,28.5,396.0,62.9,47.31
2016,6,7,17,30,629.0,89.0,1.6,28.0,343.0,61.2,46.16
2016,6,7,17,45,579.0,83.0,1.55,28.0,290.0,58.88,44.34
2016,6,7,18,0,529.0,77.0,1.5,28.0,237.0,56.46,42.37
2016,6,7,18,15,462.5,68.0,1.35,27.0,187.0,51.37,38.15
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,46.06,33.53
2016,6,7,18,45,299.0,46.0,1.1,25.5,94.5,35.36,24.03
2016,6,7,19,0,202.0,33.0,1.0,25.0,52.0,25.74,14.69
2016,6,7,19,15,101.0,16.5,1.05,24.5,26.0,13.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.0,16.5,0.25,21.5,23.0,36.92,0.0
2016,6,8,6,0,146.0,33.0,0.2,22.0,46.0,92.03,59.46
2016,6,8,6,15,237.5,49.0,0.35,22.5,87.5,149.16,109.16
2016,6,8,6,30,329.0,65.0,0.5,23.0,129.0,216.77,165.08
2016,6,8,6,45,401.0,75.5,0.7,23.5,178.0,279.07,216.69
2016,6,8,7,0,473.0,86.0,0.9,24.0,227.0,348.54,272.72
2016,6,8,7,15,520.5,94.0,1.1,24.5,278.5,413.31,323.55
2016,6,8,7,30,568.0,102.0,1.3,25.0,330.0,477.23,372.31
2016,6,8,7,45,606.5,108.0,1.55,25.5,383.0,535.96,416.11
2016,6,8,8,0,645.0,114.0,1.8,26.0,436.0,596.26,459.94
2016,6,8,8,15,671.5,119.0,1.9,26.0,486.5,647.76,496.52
2016,6,8,8,30,698.0,124.0,2.0,26.0,537.0,699.06,531.86
2016,6,8,8,45,519.5,204.0,2.15,26.5,526.0,657.48,497.57
2016,6,8,9,0,341.0,284.0,2.3,27.0,515.0,593.22,446.95
2016,6,8,9,15,552.5,213.0,2.35,27.0,618.0,724.89,543.77
2016,6,8,9,30,764.0,142.0,2.4,27.0,721.0,853.14,630.76
2016,6,8,9,45,772.0,147.0,2.45,27.5,759.0,880.06,645.27
2016,6,8,10,0,780.0,152.0,2.5,28.0,797.0,904.05,658.7
2016,6,8,10,15,789.5,154.5,2.5,28.0,830.5,923.82,670.27
2016,6,8,10,30,799.0,157.0,2.5,28.0,864.0,940.44,679.87
2016,6,8,10,45,439.0,301.0,2.5,28.5,691.5,743.92,542.95
2016,6,8,11,0,79.0,445.0,2.5,29.0,519.0,501.42,365.55
2016,6,8,11,15,66.5,442.5,2.5,29.0,506.0,483.96,353.84
2016,6,8,11,30,54.0,440.0,2.5,29.0,493.0,466.38,340.88
2016,6,8,11,45,424.0,314.5,2.5,29.0,732.0,718.76,526.11
2016,6,8,12,0,794.0,189.0,2.5,29.0,971.0,925.0,665.74
2016,6,8,12,15,575.0,322.5,2.5,29.0,890.5,838.49,603.69
2016,6,8,12,30,356.0,456.0,2.5,29.0,810.0,742.2,534.21
2016,6,8,12,45,208.0,458.0,2.55,29.5,665.0,598.02,433.53
2016,6,8,13,0,60.0,460.0,2.6,30.0,520.0,462.47,335.89
2016,6,8,13,15,200.0,455.5,2.6,30.0,650.0,565.53,411.75
2016,6,8,13,30,340.0,451.0,2.6,30.0,780.0,654.58,474.51
2016,6,8,13,45,299.0,454.5,2.65,30.0,739.5,608.0,441.36
2016,6,8,14,0,258.0,458.0,2.7,30.0,699.0,563.73,410.33
2016,6,8,14,15,198.5,448.5,2.7,29.5,631.0,503.72,368.47
2016,6,8,14,30,139.0,439.0,2.7,29.0,563.0,446.15,327.91
2016,6,8,14,45,441.0,306.5,2.7,29.0,676.5,484.16,357.18
2016,6,8,15,0,743.0,174.0,2.7,29.0,790.0,499.78,366.32
2016,6,8,15,15,552.5,249.0,2.7,29.0,695.0,430.96,313.93
2016,6,8,15,30,362.0,324.0,2.7,29.0,600.0,385.1,280.01
2016,6,8,15,45,228.5,316.0,2.7,29.0,486.5,318.33,231.99
2016,6,8,16,0,95.0,308.0,2.7,29.0,373.0,266.98,196.96
2016,6,8,16,15,220.5,273.0,2.6,28.5,408.5,249.65,179.43
2016,6,8,16,30,346.0,238.0,2.5,28.0,444.0,216.83,149.66
2016,6,8,16,45,331.5,219.5,2.4,28.0,402.0,177.36,123.11
2016,6,8,17,0,317.0,201.0,2.3,28.0,360.0,139.8,110.58
2016,6,8,17,15,303.5,178.5,2.15,27.5,317.0,124.88,98.97
2016,6,8,17,30,290.0,156.0,2.0,27.0,274.0,111.55,88.46
2016,6,8,17,45,266.0,135.5,1.85,26.5,231.5,98.78,78.21
2016,6,8,18,0,242.0,115.0,1.7,26.0,189.0,85.44,67.24
2016,6,8,18,15,204.5,95.0,1.6,25.5,148.5,71.81,55.75
2016,6,8,18,30,167.0,75.0,1.5,25.0,108.0,57.69,43.53
2016,6,8,18,45,117.5,54.5,1.4,24.5,74.0,42.69,30.3
2016,6,8,19,0,68.0,34.0,1.3,24.0,40.0,28.11,16.73
2016,6,8,19,15,34.0,17.0,1.35,24.0,20.0,14.46,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.5,1.0,21.5,23.0,36.72,0.0
2016,6,9,6,0,145.0,33.0,1.1,22.0,46.0,91.56,59.18
2016,6,9,6,15,233.5,48.5,1.0,22.5,86.5,146.93,107.81
2016,6,9,6,30,322.0,64.0,0.9,23.0,127.0,212.48,162.32
2016,6,9,6,45,393.0,75.0,0.85,23.5,175.5,274.45,213.46
2016,6,9,7,0,464.0,86.0,0.8,24.0,224.0,343.49,268.53
2016,6,9,7,15,511.5,94.5,1.0,24.5,275.5,408.28,319.33
2016,6,9,7,30,559.0,103.0,1.2,25.0,327.0,472.26,368.11
2016,6,9,7,45,599.0,108.0,1.4,25.5,379.5,530.46,411.31
2016,6,9,8,0,639.0,113.0,1.6,26.0,432.0,590.35,454.62
2016,6,9,8,15,665.0,118.5,1.7,26.5,482.5,641.77,490.1
2016,6,9,8,30,691.0,124.0,1.8,27.0,533.0,692.99,524.28
2016,6,9,8,45,713.0,127.5,1.95,27.5,581.5,738.17,553.37
2016,6,9,9,0,735.0,131.0,2.1,28.0,630.0,778.59,578.87
2016,6,9,9,15,750.5,134.5,2.2,28.0,674.0,815.44,602.55
2016,6,9,9,30,766.0,138.0,2.3,28.0,718.0,850.14,624.7
2016,6,9,9,45,779.5,140.0,2.4,28.5,757.5,879.02,641.67
2016,6,9,10,0,793.0,142.0,2.5,29.0,797.0,905.22,656.85
2016,6,9,10,15,527.0,284.0,2.6,29.0,727.5,808.83,589.34
2016,6,9,10,30,261.0,426.0,2.7,29.0,658.0,687.52,500.19
2016,6,9,10,45,543.5,287.0,2.8,29.0,787.5,829.82,605.03
2016,6,9,11,0,826.0,148.0,2.9,29.0,917.0,946.04,683.24
2016,6,9,11,15,830.5,149.5,2.95,29.0,936.5,946.74,682.45
2016,6,9,11,30,835.0,151.0,3.0,29.0,956.0,943.92,680.49
2016,6,9,11,45,840.5,149.5,3.1,29.5,969.0,935.85,674.26
2016,6,9,12,0,846.0,148.0,3.2,30.0,982.0,924.37,665.93
2016,6,9,12,15,465.5,317.5,3.25,30.0,777.0,734.57,535.03
2016,6,9,12,30,85.0,487.0,3.3,30.0,572.0,520.74,378.14
2016,6,9,12,45,465.5,317.5,3.35,30.0,777.0,700.68,514.34
2016,6,9,13,0,846.0,148.0,3.4,30.0,982.0,833.99,609.21
2016,6,9,13,15,518.5,319.5,3.4,30.0,828.5,704.1,514.94
2016,6,9,13,30,191.0,491.0,3.4,30.0,675.0,575.82,419.07
2016,6,9,13,45,511.0,318.0,3.4,30.0,797.5,647.13,476.11
2016,6,9,14,0,831.0,145.0,3.4,30.0,920.0,688.83,509.41
2016,6,9,14,15,824.5,143.5,3.35,30.0,894.0,644.85,476.69
2016,6,9,14,30,818.0,142.0,3.3,30.0,868.0,598.89,442.34
2016,6,9,14,45,785.5,154.0,3.3,30.0,829.5,548.04,403.61
2016,6,9,15,0,753.0,166.0,3.3,30.0,791.0,498.58,365.06
2016,6,9,15,15,740.5,162.5,3.25,30.0,752.5,447.19,324.19
2016,6,9,15,30,728.0,159.0,3.2,30.0,714.0,391.19,279.0
2016,6,9,15,45,707.5,157.0,3.2,30.0,669.5,338.2,235.34
2016,6,9,16,0,687.0,155.0,3.2,30.0,625.0,286.76,192.56
2016,6,9,16,15,665.5,150.0,3.1,29.5,577.5,234.69,150.38
2016,6,9,16,30,644.0,145.0,3.0,29.0,530.0,184.83,112.34
2016,6,9,16,45,614.5,139.5,2.95,29.0,479.5,136.4,81.28
2016,6,9,17,0,585.0,134.0,2.9,29.0,429.0,91.6,70.74
2016,6,9,17,15,549.0,125.5,2.7,28.5,377.5,84.69,65.46
2016,6,9,17,30,513.0,117.0,2.5,28.0,326.0,81.17,62.89
2016,6,9,17,45,467.5,106.5,2.35,27.5,275.5,75.45,58.4
2016,6,9,18,0,422.0,96.0,2.2,27.0,225.0,69.43,53.52
2016,6,9,18,15,358.5,83.0,2.05,26.5,177.5,61.19,46.56
2016,6,9,18,30,295.0,70.0,1.9,26.0,130.0,52.59,39.06
2016,6,9,18,45,215.0,52.5,1.75,25.5,89.0,40.11,28.03
2016,6,9,19,0,135.0,35.0,1.6,25.0,48.0,28.1,16.71
2016,6,9,19,15,67.5,17.5,1.65,24.5,24.0,14.38,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,94.5,15.5,1.0,21.5,24.0,43.45,0.0
2016,6,10,6,0,189.0,31.0,1.1,22.0,48.0,101.34,65.26
2016,6,10,6,15,285.0,44.0,1.25,22.5,89.5,158.86,116.31
2016,6,10,6,30,381.0,57.0,1.4,23.0,131.0,230.43,176.2
2016,6,10,6,45,448.0,66.0,1.6,23.5,180.0,292.81,228.66
2016,6,10,7,0,515.0,75.0,1.8,24.0,229.0,361.4,284.72
2016,6,10,7,15,561.5,82.0,1.9,24.5,281.0,422.14,332.92
2016,6,10,7,30,608.0,89.0,2.0,25.0,333.0,486.06,381.91
2016,6,10,7,45,386.0,150.5,2.1,25.5,313.5,431.13,337.46
2016,6,10,8,0,164.0,212.0,2.2,26.0,294.0,336.59,261.68
2016,6,10,8,15,445.5,160.0,2.25,26.0,416.5,517.74,402.5
2016,6,10,8,30,727.0,108.0,2.3,26.0,539.0,699.54,535.03
2016,6,10,8,45,746.5,111.5,2.35,26.5,587.0,743.91,562.13
2016,6,10,9,0,766.0,115.0,2.4,27.0,635.0,786.86,588.86
2016,6,10,9,15,781.0,118.0,2.4,27.0,679.0,823.62,611.88
2016,6,10,9,30,796.0,121.0,2.4,27.0,723.0,858.14,633.24
2016,6,10,9,45,538.0,253.0,2.4,27.5,670.0,774.88,571.79
2016,6,10,10,0,280.0,385.0,2.4,28.0,617.0,663.66,487.23
2016,6,10,10,15,557.5,257.0,2.4,28.5,742.5,813.67,595.5
2016,6,10,10,30,835.0,129.0,2.4,29.0,868.0,935.34,674.04
2016,6,10,10,45,597.5,274.0,2.4,29.5,811.5,870.95,627.09
2016,6,10,11,0,360.0,419.0,2.4,30.0,755.0,769.47,552.11
2016,6,10,11,15,262.5,454.5,2.4,30.0,702.5,705.75,507.28
2016,6,10,11,30,165.0,490.0,2.4,30.0,650.0,630.86,454.1
2016,6,10,11,45,519.0,308.5,2.45,30.0,818.5,801.93,579.6
2016,6,10,12,0,873.0,127.0,2.5,30.0,987.0,930.55,665.88
2016,6,10,12,15,873.5,127.5,2.5,30.0,991.5,912.89,653.22
2016,6,10,12,30,874.0,128.0,2.5,30.0,996.0,892.16,639.96
2016,6,10,12,45,872.5,128.5,2.55,30.5,992.0,866.9,622.92
2016,6,10,13,0,871.0,129.0,2.6,31.0,988.0,838.99,604.17
2016,6,10,13,15,537.5,309.0,2.6,31.0,837.5,710.21,513.91
2016,6,10,13,30,204.0,489.0,2.6,31.0,687.0,584.04,420.9
2016,6,10,13,45,216.0,476.5,2.6,31.0,682.5,568.22,410.99
2016,6,10,14,0,228.0,464.0,2.6,31.0,678.0,551.08,399.36
2016,6,10,14,15,257.0,443.0,2.6,31.0,677.0,533.0,387.19
2016,6,10,14,30,286.0,422.0,2.6,31.0,676.0,514.82,374.51
2016,6,10,14,45,288.5,404.0,2.65,31.0,651.5,481.75,350.89
2016,6,10,15,0,291.0,386.0,2.7,31.0,627.0,448.19,326.48
2016,6,10,15,15,306.0,361.5,2.65,31.0,604.5,414.76,301.39
2016,6,10,15,30,321.0,337.0,2.6,31.0,582.0,379.69,274.41
2016,6,10,15,45,276.5,323.5,2.6,31.0,525.5,331.88,238.85
2016,6,10,16,0,232.0,310.0,2.6,31.0,469.0,296.44,212.71
2016,6,10,16,15,479.0,210.0,2.5,30.5,507.0,243.07,162.98
2016,6,10,16,30,726.0,110.0,2.4,30.0,545.0,177.34,102.58
2016,6,10,16,45,695.0,108.0,2.35,30.0,493.5,120.64,65.71
2016,6,10,17,0,664.0,106.0,2.3,30.0,442.0,73.41,55.45
2016,6,10,17,15,631.0,100.0,2.15,29.5,390.0,66.37,49.98
2016,6,10,17,30,598.0,94.0,2.0,29.0,338.0,64.51,48.72
2016,6,10,17,45,542.5,89.0,1.85,29.0,285.5,63.14,47.72
2016,6,10,18,0,487.0,84.0,1.7,29.0,233.0,61.79,46.65
2016,6,10,18,15,422.5,73.5,1.55,28.0,184.0,54.46,40.6
2016,6,10,18,30,358.0,63.0,1.4,27.0,135.0,47.51,34.62
2016,6,10,18,45,264.5,49.0,1.3,26.5,93.5,37.52,25.76
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,27.21,16.0
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.76,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,5,45,58.5,16.5,1.75,23.5,22.0,33.38,0.0
2016,6,11,6,0,117.0,33.0,2.0,24.0,44.0,77.13,48.69
2016,6,11,6,15,202.5,50.0,2.2,24.0,83.5,137.6,100.61
2016,6,11,6,30,288.0,67.0,2.4,24.0,123.0,201.71,154.39
2016,6,11,6,45,144.0,48.5,2.6,24.5,76.5,120.98,93.21
2016,6,11,7,0,0.0,30.0,2.8,25.0,30.0,26.41,16.17
2016,6,11,7,15,262.5,69.5,2.9,25.5,175.0,234.34,187.0
2016,6,11,7,30,525.0,109.0,3.0,26.0,320.0,456.9,360.84
2016,6,11,7,45,338.0,160.5,3.1,26.5,303.5,398.5,312.97
2016,6,11,8,0,151.0,212.0,3.2,27.0,287.0,327.38,254.65
2016,6,11,8,15,402.5,174.0,3.25,27.0,405.0,500.8,389.9
2016,6,11,8,30,654.0,136.0,3.3,27.0,523.0,676.39,520.49
2016,6,11,8,45,504.5,207.5,3.35,27.5,521.5,647.62,493.54
2016,6,11,9,0,355.0,279.0,3.4,28.0,520.0,598.67,453.21
2016,6,11,9,15,540.0,217.5,3.4,28.0,612.5,717.42,540.92
2016,6,11,9,30,725.0,156.0,3.4,28.0,705.0,836.06,623.0
2016,6,11,9,45,732.0,163.0,3.45,28.5,742.5,863.62,638.47
2016,6,11,10,0,739.0,170.0,3.5,29.0,780.0,882.74,648.86
2016,6,11,10,15,749.0,172.5,3.5,29.0,813.0,902.46,660.76
2016,6,11,10,30,759.0,175.0,3.5,29.0,846.0,919.16,670.69
2016,6,11,10,45,759.5,182.0,3.55,29.0,871.0,928.02,675.84
2016,6,11,11,0,760.0,189.0,3.6,29.0,896.0,933.43,678.9
2016,6,11,11,15,765.5,190.5,3.6,29.0,915.5,934.92,679.22
2016,6,11,11,30,771.0,192.0,3.6,29.0,935.0,933.03,677.46
2016,6,11,11,45,470.5,347.5,3.6,29.5,803.5,793.24,577.16
2016,6,11,12,0,170.0,503.0,3.6,30.0,672.0,634.03,459.41
2016,6,11,12,15,468.5,353.0,3.55,30.0,818.0,769.75,561.12
2016,6,11,12,30,767.0,203.0,3.5,30.0,964.0,873.07,635.05
2016,6,11,12,45,536.0,340.5,3.5,30.0,872.0,781.59,568.06
2016,6,11,13,0,305.0,478.0,3.5,30.0,780.0,685.9,497.29
2016,6,11,13,15,529.5,341.0,3.45,30.0,856.5,731.43,534.32
2016,6,11,13,30,754.0,204.0,3.4,30.0,933.0,755.42,554.94
2016,6,11,13,45,603.0,296.5,3.4,30.0,872.5,692.62,507.77
2016,6,11,14,0,452.0,389.0,3.4,30.0,812.0,637.54,466.27
2016,6,11,14,15,453.0,372.5,3.35,30.0,786.0,598.44,438.67
2016,6,11,14,30,454.0,356.0,3.3,30.0,760.0,558.49,409.86
2016,6,11,14,45,557.5,287.5,3.25,30.0,764.0,532.49,391.01
2016,6,11,15,0,661.0,219.0,3.2,30.0,768.0,493.61,361.31
2016,6,11,15,15,647.0,214.0,3.15,30.0,730.5,444.12,322.42
2016,6,11,15,30,633.0,209.0,3.1,30.0,693.0,395.21,283.15
2016,6,11,15,45,431.5,260.0,3.05,30.0,581.0,330.0,235.43
2016,6,11,16,0,230.0,311.0,3.0,30.0,469.0,296.84,214.26
2016,6,11,16,15,391.0,247.0,2.9,29.5,491.5,258.79,179.1
2016,6,11,16,30,552.0,183.0,2.8,29.0,514.0,201.68,128.98
2016,6,11,16,45,525.0,173.5,2.7,29.0,465.0,155.37,98.79
2016,6,11,17,0,498.0,164.0,2.6,29.0,416.0,112.28,87.7
2016,6,11,17,15,461.0,153.0,2.4,28.5,366.0,102.61,80.26
2016,6,11,17,30,424.0,142.0,2.2,28.0,316.0,97.51,76.48
2016,6,11,17,45,379.0,128.5,2.05,28.0,266.5,90.26,70.64
2016,6,11,18,0,334.0,115.0,1.9,28.0,217.0,85.94,67.12
2016,6,11,18,15,274.5,97.5,1.8,27.5,170.5,73.84,57.0
2016,6,11,18,30,215.0,80.0,1.7,27.0,124.0,61.34,46.25
2016,6,11,18,45,146.5,58.5,1.65,26.5,84.5,45.64,32.53
2016,6,11,19,0,78.0,37.0,1.6,26.0,45.0,30.36,18.57
2016,6,11,19,15,39.0,18.5,1.65,26.0,22.5,15.66,0.0
2016,6,11,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
