Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,46.5,16.5,2.2,23.5,20.5,25.44,0.0
2016,6,12,6,0,93.0,33.0,2.4,24.0,41.0,70.23,44.14
2016,6,12,6,15,170.0,52.5,2.45,24.5,80.5,122.77,89.32
2016,6,12,6,30,247.0,72.0,2.5,25.0,120.0,183.6,139.91
2016,6,12,6,45,315.0,85.5,2.65,25.5,166.5,249.87,194.7
2016,6,12,7,0,383.0,99.0,2.8,26.0,213.0,315.84,248.35
2016,6,12,7,15,303.0,127.5,2.9,26.0,229.0,312.33,246.59
2016,6,12,7,30,223.0,156.0,3.0,26.0,245.0,309.4,243.93
2016,6,12,7,45,263.0,175.0,3.1,26.5,295.0,365.51,287.1
2016,6,12,8,0,303.0,194.0,3.2,27.0,345.0,424.42,331.22
2016,6,12,8,15,309.0,218.0,3.25,27.0,386.5,466.19,361.53
2016,6,12,8,30,315.0,242.0,3.3,27.0,428.0,507.23,390.82
2016,6,12,8,45,219.5,276.0,3.35,27.5,411.5,462.92,354.31
2016,6,12,9,0,124.0,310.0,3.4,28.0,395.0,423.87,321.55
2016,6,12,9,15,260.5,309.0,3.4,28.0,502.0,556.41,420.7
2016,6,12,9,30,397.0,308.0,3.4,28.0,609.0,681.61,510.84
2016,6,12,9,45,256.5,352.0,3.4,28.5,551.0,605.42,450.95
2016,6,12,10,0,116.0,396.0,3.4,29.0,493.0,508.22,376.67
2016,6,12,10,15,279.5,375.5,3.35,29.0,620.5,653.9,483.47
2016,6,12,10,30,443.0,355.0,3.3,29.0,748.0,800.61,585.65
2016,6,12,10,45,393.5,391.5,3.3,29.5,748.5,777.05,565.47
2016,6,12,11,0,344.0,428.0,3.3,30.0,749.0,762.71,552.51
2016,6,12,11,15,391.0,421.0,3.3,30.0,792.5,795.63,575.26
2016,6,12,11,30,438.0,414.0,3.3,30.0,836.0,834.43,601.22
2016,6,12,11,45,440.5,423.5,3.35,30.0,853.0,835.18,601.16
2016,6,12,12,0,443.0,433.0,3.4,30.0,870.0,833.34,599.71
2016,6,12,12,15,450.5,436.0,3.35,30.0,882.0,827.72,595.54
2016,6,12,12,30,458.0,439.0,3.3,30.0,894.0,819.59,589.76
2016,6,12,12,45,433.5,435.0,3.3,30.5,864.5,775.77,558.98
2016,6,12,13,0,409.0,431.0,3.3,31.0,835.0,731.05,527.68
2016,6,12,13,15,422.0,423.5,3.3,31.0,836.0,715.34,517.41
2016,6,12,13,30,435.0,416.0,3.3,31.0,837.0,696.77,504.9
2016,6,12,13,45,441.0,403.0,3.3,31.0,822.5,666.67,484.33
2016,6,12,14,0,447.0,390.0,3.3,31.0,808.0,635.14,462.53
2016,6,12,14,15,387.0,400.0,3.25,31.0,755.0,581.45,423.92
2016,6,12,14,30,327.0,410.0,3.2,31.0,702.0,529.84,386.64
2016,6,12,14,45,246.0,407.5,3.2,31.0,622.5,462.0,337.8
2016,6,12,15,0,165.0,405.0,3.2,31.0,543.0,407.34,298.27
2016,6,12,15,15,336.0,336.0,3.15,30.5,599.0,409.38,298.98
2016,6,12,15,30,507.0,267.0,3.1,30.0,655.0,393.34,283.62
2016,6,12,15,45,509.0,246.5,3.05,30.0,616.0,345.14,244.83
2016,6,12,16,0,511.0,226.0,3.0,30.0,577.0,296.5,205.28
2016,6,12,16,15,410.0,236.5,2.9,29.5,505.0,248.74,170.82
2016,6,12,16,30,309.0,247.0,2.8,29.0,433.0,218.93,152.24
2016,6,12,16,45,296.0,227.5,2.7,29.0,392.5,181.02,126.39
2016,6,12,17,0,283.0,208.0,2.6,29.0,352.0,144.85,114.26
2016,6,12,17,15,266.5,186.0,2.4,28.5,309.5,129.06,102.0
2016,6,12,17,30,250.0,164.0,2.2,28.0,267.0,116.21,91.95
2016,6,12,17,45,302.5,136.5,2.05,28.0,242.5,99.63,78.43
2016,6,12,18,0,355.0,109.0,1.9,28.0,218.0,78.32,60.72
2016,6,12,18,15,294.0,93.5,1.85,27.5,171.5,71.22,54.82
2016,6,12,18,30,233.0,78.0,1.8,27.0,125.0,60.04,45.18
2016,6,12,18,45,163.0,57.5,1.75,27.0,86.0,45.0,31.94
2016,6,12,19,0,93.0,37.0,1.7,27.0,47.0,29.53,17.88
2016,6,12,19,15,46.5,18.5,1.85,26.5,23.5,15.15,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.9,24.5,22.5,29.1,0.0
2016,6,13,6,0,122.0,34.0,3.0,25.0,45.0,79.74,50.12
2016,6,13,6,15,213.0,50.0,3.15,25.0,85.0,140.73,102.49
2016,6,13,6,30,304.0,66.0,3.3,25.0,125.0,206.31,157.42
2016,6,13,6,45,388.5,74.5,3.5,25.5,174.5,270.28,210.91
2016,6,13,7,0,473.0,83.0,3.7,26.0,224.0,347.19,273.64
2016,6,13,7,15,521.5,91.0,3.75,26.0,275.5,408.12,322.97
2016,6,13,7,30,570.0,99.0,3.8,26.0,327.0,472.47,373.59
2016,6,13,7,45,401.0,152.0,3.85,26.5,324.0,441.36,347.17
2016,6,13,8,0,232.0,205.0,3.9,27.0,321.0,387.01,302.1
2016,6,13,8,15,292.5,218.5,3.85,27.5,381.0,454.33,352.75
2016,6,13,8,30,353.0,232.0,3.8,28.0,441.0,525.49,404.57
2016,6,13,8,45,346.0,257.5,3.8,28.5,477.0,558.2,425.89
2016,6,13,9,0,339.0,283.0,3.8,29.0,513.0,588.94,445.54
2016,6,13,9,15,567.0,202.0,3.75,29.0,618.0,729.73,549.36
2016,6,13,9,30,795.0,121.0,3.7,29.0,723.0,855.73,635.3
2016,6,13,9,45,446.0,256.0,3.7,29.5,597.0,692.96,516.02
2016,6,13,10,0,97.0,391.0,3.7,30.0,471.0,471.33,348.68
2016,6,13,10,15,466.0,260.0,3.65,30.0,669.0,725.61,538.38
2016,6,13,10,30,835.0,129.0,3.6,30.0,867.0,934.29,679.9
2016,6,13,10,45,840.0,131.0,3.6,30.5,893.0,943.34,682.01
2016,6,13,11,0,845.0,133.0,3.6,31.0,919.0,948.92,683.45
2016,6,13,11,15,600.5,286.5,3.55,31.0,851.0,876.75,633.06
2016,6,13,11,30,356.0,440.0,3.5,31.0,783.0,773.6,556.91
2016,6,13,11,45,353.0,447.5,3.5,31.5,791.5,769.09,552.86
2016,6,13,12,0,350.0,455.0,3.5,32.0,800.0,762.65,546.98
2016,6,13,12,15,603.5,296.5,3.5,32.0,894.5,838.11,604.34
2016,6,13,12,30,857.0,138.0,3.5,32.0,989.0,885.82,637.82
2016,6,13,12,45,854.0,139.5,3.5,32.0,985.0,860.56,620.93
2016,6,13,13,0,851.0,141.0,3.5,32.0,981.0,832.81,602.9
2016,6,13,13,15,540.0,313.5,3.5,32.0,844.5,716.46,519.94
2016,6,13,13,30,229.0,486.0,3.5,32.0,708.0,600.74,433.8
2016,6,13,13,45,218.0,477.0,3.5,32.0,685.0,570.35,413.17
2016,6,13,14,0,207.0,468.0,3.5,32.0,662.0,540.39,392.24
2016,6,13,14,15,269.0,439.0,3.5,32.0,683.0,537.86,391.39
2016,6,13,14,30,331.0,410.0,3.5,32.0,704.0,532.4,387.74
2016,6,13,14,45,381.0,370.5,3.5,32.0,697.0,506.33,368.96
2016,6,13,15,0,431.0,331.0,3.5,32.0,690.0,470.85,342.68
2016,6,13,15,15,329.5,345.0,3.4,32.0,611.5,413.49,300.23
2016,6,13,15,30,228.0,359.0,3.3,32.0,533.0,368.0,267.05
2016,6,13,15,45,242.5,333.0,3.25,32.0,508.5,328.46,236.85
2016,6,13,16,0,257.0,307.0,3.2,32.0,484.0,294.14,209.88
2016,6,13,16,15,284.5,277.5,3.05,31.5,459.5,258.66,181.72
2016,6,13,16,30,312.0,248.0,2.9,31.0,435.0,220.33,151.94
2016,6,13,16,45,270.5,229.5,2.8,31.0,381.5,180.57,125.85
2016,6,13,17,0,229.0,211.0,2.7,31.0,328.0,145.97,107.29
2016,6,13,17,15,219.5,187.5,2.5,30.5,289.5,136.97,107.61
2016,6,13,17,30,210.0,164.0,2.3,30.0,251.0,121.95,95.89
2016,6,13,17,45,192.0,142.0,2.15,29.5,212.0,107.24,84.23
2016,6,13,18,0,174.0,120.0,2.0,29.0,173.0,92.06,71.92
2016,6,13,18,15,146.5,98.5,1.95,28.5,137.0,76.71,59.17
2016,6,13,18,30,119.0,77.0,1.9,28.0,101.0,60.96,45.75
2016,6,13,18,45,79.5,56.0,1.9,28.0,70.0,45.13,31.92
2016,6,13,19,0,40.0,35.0,1.9,28.0,39.0,28.93,17.37
2016,6,13,19,15,20.0,17.5,2.05,27.5,19.5,14.93,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,42.5,17.0,2.9,24.5,21.0,24.93,0.0
2016,6,14,6,0,85.0,34.0,3.2,25.0,42.0,69.25,43.25
2016,6,14,6,15,169.0,53.0,3.3,25.0,81.5,122.78,89.14
2016,6,14,6,30,253.0,72.0,3.4,25.0,121.0,185.52,141.48
2016,6,14,6,45,163.0,92.0,3.55,25.5,127.5,180.16,140.14
2016,6,14,7,0,73.0,112.0,3.7,26.0,134.0,148.78,115.73
2016,6,14,7,15,97.0,136.5,3.75,26.0,172.0,198.82,156.26
2016,6,14,7,30,121.0,161.0,3.8,26.0,210.0,243.19,191.55
2016,6,14,7,45,62.5,159.0,3.9,26.0,184.5,196.47,153.49
2016,6,14,8,0,4.0,157.0,4.0,26.0,159.0,146.99,112.65
2016,6,14,8,15,6.0,171.5,3.9,26.5,174.5,161.8,123.78
2016,6,14,8,30,8.0,186.0,3.8,27.0,190.0,176.77,134.82
2016,6,14,8,45,30.5,236.0,3.7,27.5,256.0,254.7,194.71
2016,6,14,9,0,53.0,286.0,3.6,28.0,322.0,325.24,247.34
2016,6,14,9,15,76.5,318.5,3.45,28.0,374.5,379.12,287.03
2016,6,14,9,30,100.0,351.0,3.3,28.0,427.0,433.7,326.56
2016,6,14,9,45,73.5,353.0,3.15,28.5,410.5,411.26,307.67
2016,6,14,10,0,47.0,355.0,3.0,29.0,394.0,387.76,288.42
2016,6,14,10,15,73.0,390.5,2.95,29.5,454.0,446.94,330.62
2016,6,14,10,30,99.0,426.0,2.9,30.0,514.0,505.97,371.47
2016,6,14,10,45,61.0,383.5,2.85,30.5,438.5,425.04,311.83
2016,6,14,11,0,23.0,341.0,2.8,31.0,363.0,333.3,244.32
2016,6,14,11,15,19.0,315.0,2.9,31.0,334.0,304.36,223.45
2016,6,14,11,30,15.0,289.0,3.0,31.0,305.0,275.79,202.52
2016,6,14,11,45,139.0,389.5,3.1,31.0,527.5,504.29,369.86
2016,6,14,12,0,263.0,490.0,3.2,31.0,750.0,714.98,515.19
2016,6,14,12,15,148.0,451.0,3.35,31.0,597.5,557.59,404.61
2016,6,14,12,30,33.0,412.0,3.5,31.0,445.0,405.89,295.79
2016,6,14,12,45,442.0,277.5,3.7,31.5,714.0,644.74,475.08
2016,6,14,13,0,851.0,143.0,3.9,32.0,983.0,834.66,607.38
2016,6,14,13,15,848.5,142.5,4.0,32.0,971.5,803.18,585.72
2016,6,14,13,30,846.0,142.0,4.1,32.0,960.0,769.2,563.63
2016,6,14,13,45,843.5,139.5,4.25,32.0,941.5,731.2,538.09
2016,6,14,14,0,841.0,137.0,4.4,32.0,923.0,690.93,509.63
2016,6,14,14,15,564.0,280.0,4.4,32.0,801.0,593.22,435.98
2016,6,14,14,30,287.0,423.0,4.4,32.0,679.0,516.9,377.76
2016,6,14,14,45,549.0,276.5,4.45,32.0,742.0,520.42,381.89
2016,6,14,15,0,811.0,130.0,4.5,32.0,805.0,500.08,365.61
2016,6,14,15,15,799.5,127.5,4.45,32.0,766.5,447.18,323.15
2016,6,14,15,30,788.0,125.0,4.4,32.0,728.0,394.19,279.68
2016,6,14,15,45,771.0,123.0,4.4,32.0,684.0,339.98,234.58
2016,6,14,16,0,754.0,121.0,4.4,32.0,640.0,286.78,189.89
2016,6,14,16,15,735.0,117.5,4.25,31.5,592.5,233.29,146.04
2016,6,14,16,30,716.0,114.0,4.1,31.0,545.0,175.48,101.38
2016,6,14,16,45,688.5,110.5,4.0,31.0,494.5,124.44,68.11
2016,6,14,17,0,661.0,107.0,3.9,31.0,444.0,76.59,49.48
2016,6,14,17,15,627.5,101.5,3.6,30.5,392.0,67.19,50.44
2016,6,14,17,30,594.0,96.0,3.3,30.0,340.0,65.74,49.54
2016,6,14,17,45,547.5,89.0,3.05,29.5,288.5,62.93,47.44
2016,6,14,18,0,501.0,82.0,2.8,29.0,237.0,59.96,45.12
2016,6,14,18,15,436.0,72.5,2.65,28.5,188.0,54.64,40.68
2016,6,14,18,30,371.0,63.0,2.5,28.0,139.0,47.46,34.46
2016,6,14,18,45,278.5,49.5,2.4,28.0,97.5,37.87,25.92
2016,6,14,19,0,186.0,36.0,2.3,28.0,56.0,27.96,16.65
2016,6,14,19,15,93.0,18.0,2.4,27.5,28.0,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,26.5,17.0,2.85,24.5,19.5,21.34,0.0
2016,6,15,6,0,53.0,34.0,3.0,25.0,39.0,55.27,33.71
2016,6,15,6,15,124.5,56.0,3.15,25.0,77.5,111.49,80.99
2016,6,15,6,30,196.0,78.0,3.3,25.0,116.0,170.21,129.82
2016,6,15,6,45,270.0,93.0,3.5,25.5,163.0,229.21,178.81
2016,6,15,7,0,344.0,108.0,3.7,26.0,210.0,304.98,240.31
2016,6,15,7,15,395.0,120.0,3.8,26.5,260.0,364.09,287.49
2016,6,15,7,30,446.0,132.0,3.9,27.0,310.0,427.35,336.64
2016,6,15,7,45,500.5,136.0,4.05,27.5,363.0,487.83,382.63
2016,6,15,8,0,555.0,140.0,4.2,28.0,416.0,551.74,430.05
2016,6,15,8,15,584.0,147.0,4.3,28.0,466.0,609.66,472.25
2016,6,15,8,30,613.0,154.0,4.4,28.0,516.0,661.95,509.7
2016,6,15,8,45,655.0,150.0,4.5,28.5,567.0,712.86,544.96
2016,6,15,9,0,697.0,146.0,4.6,29.0,618.0,763.82,578.55
2016,6,15,9,15,714.0,150.0,4.6,29.0,662.0,801.62,603.14
2016,6,15,9,30,731.0,154.0,4.6,29.0,706.0,837.5,626.26
2016,6,15,9,45,757.5,149.0,4.7,29.5,748.5,865.7,643.31
2016,6,15,10,0,784.0,144.0,4.8,30.0,791.0,896.48,662.09
2016,6,15,10,15,793.5,146.5,4.8,30.5,824.5,916.61,672.94
2016,6,15,10,30,803.0,149.0,4.8,31.0,858.0,933.61,681.75
2016,6,15,10,45,816.5,146.5,4.85,31.5,886.5,946.04,687.94
2016,6,15,11,0,830.0,144.0,4.9,32.0,915.0,944.69,685.15
2016,6,15,11,15,834.5,145.0,4.85,32.0,935.0,945.27,684.55
2016,6,15,11,30,839.0,146.0,4.8,32.0,955.0,942.34,681.75
2016,6,15,11,45,849.5,141.0,4.8,32.0,969.5,936.14,677.29
2016,6,15,12,0,860.0,136.0,4.8,32.0,984.0,926.47,670.68
2016,6,15,12,15,861.0,136.5,4.7,32.0,988.5,909.58,658.71
2016,6,15,12,30,862.0,137.0,4.6,32.0,993.0,889.64,645.09
2016,6,15,12,45,862.5,136.0,4.55,32.5,990.0,865.26,627.54
2016,6,15,13,0,863.0,135.0,4.5,33.0,987.0,838.22,608.33
2016,6,15,13,15,860.5,134.5,4.4,33.0,975.5,806.47,587.05
2016,6,15,13,30,858.0,134.0,4.3,33.0,964.0,772.16,564.03
2016,6,15,13,45,854.0,132.5,4.2,33.0,945.5,733.51,537.55
2016,6,15,14,0,850.0,131.0,4.1,33.0,927.0,692.67,508.1
2016,6,15,14,15,844.0,130.0,4.0,33.0,901.0,648.93,476.05
2016,6,15,14,30,838.0,129.0,3.9,33.0,875.0,603.52,442.14
2016,6,15,14,45,830.0,127.0,3.8,33.0,842.5,554.78,405.06
2016,6,15,15,0,822.0,125.0,3.7,33.0,810.0,505.0,366.29
2016,6,15,15,15,811.0,123.0,3.6,33.0,772.0,449.15,322.18
2016,6,15,15,30,800.0,121.0,3.5,33.0,734.0,396.16,279.01
2016,6,15,15,45,786.0,118.5,3.45,33.0,690.5,341.88,234.1
2016,6,15,16,0,772.0,116.0,3.4,33.0,647.0,288.24,189.25
2016,6,15,16,15,753.5,112.5,3.25,32.5,599.5,233.82,144.88
2016,6,15,16,30,735.0,109.0,3.1,32.0,552.0,181.07,104.28
2016,6,15,16,45,711.5,104.5,3.0,32.0,501.5,122.81,65.52
2016,6,15,17,0,688.0,100.0,2.9,32.0,451.0,73.0,45.76
2016,6,15,17,15,656.0,95.0,2.7,31.5,399.0,62.78,46.57
2016,6,15,17,30,624.0,90.0,2.5,31.0,347.0,61.47,45.77
2016,6,15,17,45,581.5,83.0,2.3,30.5,295.5,58.46,43.49
2016,6,15,18,0,539.0,76.0,2.1,30.0,244.0,55.25,40.98
2016,6,15,18,15,475.5,67.5,2.05,29.0,194.5,50.54,37.14
2016,6,15,18,30,412.0,59.0,2.0,28.0,145.0,45.62,32.93
2016,6,15,18,45,319.5,47.0,1.95,27.5,102.0,36.05,24.48
2016,6,15,19,0,227.0,35.0,1.9,27.0,59.0,27.23,16.21
2016,6,15,19,15,113.5,17.5,2.05,27.0,29.5,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,17.0,3.45,24.5,22.0,28.18,0.0
2016,6,16,6,0,115.0,34.0,3.7,25.0,44.0,77.56,48.32
2016,6,16,6,15,207.5,50.5,3.8,25.0,84.5,138.85,101.0
2016,6,16,6,30,300.0,67.0,3.9,25.0,125.0,205.01,156.4
2016,6,16,6,45,387.5,75.5,4.05,25.5,175.0,269.91,210.7
2016,6,16,7,0,475.0,84.0,4.2,26.0,225.0,347.89,274.4
2016,6,16,7,15,524.5,92.0,4.2,26.5,277.0,409.43,323.69
2016,6,16,7,30,574.0,100.0,4.2,27.0,329.0,474.48,374.14
2016,6,16,7,45,624.0,101.5,4.25,27.5,383.5,535.78,420.45
2016,6,16,8,0,674.0,103.0,4.3,28.0,438.0,599.54,467.26
2016,6,16,8,15,700.0,107.5,4.3,28.0,489.5,651.2,504.57
2016,6,16,8,30,726.0,112.0,4.3,28.0,541.0,702.62,540.02
2016,6,16,8,45,753.0,112.5,4.35,28.5,591.0,747.06,568.75
2016,6,16,9,0,780.0,113.0,4.4,29.0,641.0,793.32,598.32
2016,6,16,9,15,794.5,115.5,4.4,29.5,685.0,829.64,620.39
2016,6,16,9,30,809.0,118.0,4.4,30.0,729.0,863.69,640.69
2016,6,16,9,45,822.5,119.0,4.45,30.5,769.0,884.22,651.9
2016,6,16,10,0,836.0,120.0,4.5,31.0,809.0,910.22,666.85
2016,6,16,10,15,844.0,121.5,4.5,31.0,842.5,928.62,677.8
2016,6,16,10,30,852.0,123.0,4.5,31.0,876.0,943.76,686.7
2016,6,16,10,45,859.0,124.0,4.55,31.5,902.5,954.07,691.35
2016,6,16,11,0,866.0,125.0,4.6,32.0,929.0,960.88,693.83
2016,6,16,11,15,869.5,126.0,4.6,32.0,949.0,960.77,693.07
2016,6,16,11,30,873.0,127.0,4.6,32.0,969.0,957.04,690.12
2016,6,16,11,45,874.5,128.0,4.6,32.5,980.5,947.83,682.32
2016,6,16,12,0,876.0,129.0,4.6,33.0,992.0,935.1,672.38
2016,6,16,12,15,876.5,129.0,4.6,33.0,996.5,917.2,660.54
2016,6,16,12,30,877.0,129.0,4.6,33.0,1001.0,896.22,646.77
2016,6,16,12,45,875.5,129.5,4.6,33.0,997.0,871.16,630.34
2016,6,16,13,0,874.0,130.0,4.6,33.0,993.0,843.45,612.16
2016,6,16,13,15,871.5,129.5,4.55,33.0,981.5,811.42,590.88
2016,6,16,13,30,869.0,129.0,4.5,33.0,970.0,776.81,567.81
2016,6,16,13,45,863.5,128.5,4.45,33.5,951.0,737.53,540.1
2016,6,16,14,0,858.0,128.0,4.4,34.0,932.0,696.15,509.36
2016,6,16,14,15,852.0,127.0,4.35,34.0,906.0,652.11,477.29
2016,6,16,14,30,846.0,126.0,4.3,34.0,880.0,606.38,443.3
2016,6,16,14,45,833.0,127.0,4.25,34.0,846.0,556.95,405.83
2016,6,16,15,0,820.0,128.0,4.2,34.0,812.0,506.92,366.97
2016,6,16,15,15,809.0,125.5,4.1,33.5,773.5,450.9,323.48
2016,6,16,15,30,798.0,123.0,4.0,33.0,735.0,397.63,280.67
2016,6,16,15,45,783.0,120.5,3.95,33.0,691.5,343.13,235.53
2016,6,16,16,0,768.0,118.0,3.9,33.0,648.0,289.41,190.56
2016,6,16,16,15,749.5,114.5,3.75,32.5,600.5,235.21,146.29
2016,6,16,16,30,731.0,111.0,3.6,32.0,553.0,182.69,105.76
2016,6,16,16,45,706.5,107.0,3.5,32.0,502.0,124.79,67.12
2016,6,16,17,0,682.0,103.0,3.4,32.0,451.0,75.57,47.41
2016,6,16,17,15,649.5,97.5,3.15,31.5,399.0,64.44,47.94
2016,6,16,17,30,617.0,92.0,2.9,31.0,347.0,62.84,46.91
2016,6,16,17,45,572.5,85.5,2.7,30.5,295.0,60.27,45.01
2016,6,16,18,0,528.0,79.0,2.5,30.0,243.0,57.56,42.92
2016,6,16,18,15,464.0,70.0,2.35,29.5,194.0,52.54,38.74
2016,6,16,18,30,400.0,61.0,2.2,29.0,145.0,47.29,34.18
2016,6,16,18,45,307.0,48.5,2.1,28.5,102.0,37.15,25.29
2016,6,16,19,0,214.0,36.0,2.0,28.0,59.0,27.98,16.75
2016,6,16,19,15,107.0,18.0,2.1,27.5,29.5,14.12,0.0
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.5,2.9,23.5,23.5,32.85,0.0
2016,6,17,6,0,162.0,33.0,3.2,24.0,47.0,95.13,59.97
2016,6,17,6,15,261.0,47.5,3.35,24.5,89.0,153.12,111.31
2016,6,17,6,30,360.0,62.0,3.5,25.0,131.0,222.57,169.46
2016,6,17,6,45,451.0,68.0,3.65,25.5,182.5,293.21,228.48
2016,6,17,7,0,542.0,74.0,3.8,26.0,234.0,370.47,291.66
2016,6,17,7,15,588.5,80.5,3.8,26.0,287.0,431.82,341.42
2016,6,17,7,30,635.0,87.0,3.8,26.0,340.0,496.31,392.11
2016,6,17,7,45,679.5,88.5,3.85,26.5,395.0,556.47,437.46
2016,6,17,8,0,724.0,90.0,3.9,27.0,450.0,616.67,481.53
2016,6,17,8,15,748.0,94.0,3.9,27.5,501.5,668.32,517.13
2016,6,17,8,30,772.0,98.0,3.9,28.0,553.0,719.43,550.73
2016,6,17,8,45,795.5,98.5,3.9,28.5,603.0,765.31,579.96
2016,6,17,9,0,819.0,99.0,3.9,29.0,653.0,809.91,607.81
2016,6,17,9,15,832.0,101.5,3.85,29.5,697.5,838.93,624.36
2016,6,17,9,30,845.0,104.0,3.8,30.0,742.0,872.37,643.79
2016,6,17,9,45,858.0,104.5,3.8,30.5,782.5,901.03,660.04
2016,6,17,10,0,871.0,105.0,3.8,31.0,823.0,926.86,674.32
2016,6,17,10,15,878.0,106.5,3.75,31.0,856.5,945.03,684.63
2016,6,17,10,30,885.0,108.0,3.7,31.0,890.0,959.81,692.82
2016,6,17,10,45,891.5,108.5,3.7,31.5,917.0,969.58,696.75
2016,6,17,11,0,898.0,109.0,3.7,32.0,944.0,975.77,698.48
2016,6,17,11,15,901.5,109.5,3.65,32.0,963.5,975.41,697.25
2016,6,17,11,30,905.0,110.0,3.6,32.0,983.0,971.36,693.8
2016,6,17,11,45,909.0,109.0,3.55,32.5,995.5,962.66,686.12
2016,6,17,12,0,913.0,108.0,3.5,33.0,1008.0,950.33,676.28
2016,6,17,12,15,913.5,108.0,3.4,33.0,1012.0,932.19,663.91
2016,6,17,12,30,914.0,108.0,3.3,33.0,1016.0,910.79,649.58
2016,6,17,12,45,913.0,108.0,3.25,33.5,1012.5,885.11,631.55
2016,6,17,13,0,912.0,108.0,3.2,34.0,1009.0,856.58,611.78
2016,6,17,13,15,909.5,107.5,3.15,34.0,997.5,823.55,590.36
2016,6,17,13,30,907.0,107.0,3.1,34.0,986.0,787.79,567.09
2016,6,17,13,45,902.5,106.5,3.05,34.0,966.5,747.97,541.01
2016,6,17,14,0,898.0,106.0,3.0,34.0,947.0,705.85,511.81
2016,6,17,14,15,892.5,105.0,2.95,34.0,921.0,660.55,479.37
2016,6,17,14,30,887.0,104.0,2.9,34.0,895.0,613.42,444.87
2016,6,17,14,45,879.0,103.0,2.85,34.0,862.0,563.31,407.39
2016,6,17,15,0,871.0,102.0,2.8,34.0,829.0,512.05,368.02
2016,6,17,15,15,861.0,100.0,2.75,34.0,790.0,458.21,325.69
2016,6,17,15,30,851.0,98.0,2.7,34.0,751.0,403.9,281.83
2016,6,17,15,45,838.5,95.5,2.7,34.0,707.0,348.19,236.04
2016,6,17,16,0,826.0,93.0,2.7,34.0,663.0,292.78,189.9
2016,6,17,16,15,809.5,90.5,2.6,33.5,615.0,237.09,144.47
2016,6,17,16,30,793.0,88.0,2.5,33.0,567.0,174.91,96.62
2016,6,17,16,45,771.5,84.5,2.45,33.0,516.0,120.41,60.95
2016,6,17,17,0,750.0,81.0,2.4,33.0,465.0,68.31,40.41
2016,6,17,17,15,721.0,77.0,2.25,32.5,412.5,56.05,40.82
2016,6,17,17,30,692.0,73.0,2.1,32.0,360.0,54.63,39.9
2016,6,17,17,45,652.0,68.0,2.0,31.5,307.0,47.66,34.31
2016,6,17,18,0,612.0,63.0,1.9,31.0,254.0,45.44,32.6
2016,6,17,18,15,552.5,56.5,1.75,30.0,203.5,41.85,29.69
2016,6,17,18,30,493.0,50.0,1.6,29.0,153.0,38.14,26.52
2016,6,17,18,45,399.0,40.5,1.5,28.5,108.5,31.62,20.73
2016,6,17,19,0,305.0,31.0,1.4,28.0,64.0,24.87,14.31
2016,6,17,19,15,152.5,15.5,1.45,27.5,32.0,12.26,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,75.5,16.0,2.15,23.5,23.0,31.12,0.0
2016,6,18,6,0,151.0,32.0,2.4,24.0,46.0,90.71,56.8
2016,6,18,6,15,248.5,46.5,2.45,24.5,87.0,147.53,106.98
2016,6,18,6,30,346.0,61.0,2.5,25.0,128.0,215.64,163.77
2016,6,18,6,45,420.5,70.5,2.65,25.5,177.0,278.25,216.26
2016,6,18,7,0,495.0,80.0,2.8,26.0,226.0,352.93,277.02
2016,6,18,7,15,543.0,87.5,2.7,26.0,278.0,413.96,325.95
2016,6,18,7,30,591.0,95.0,2.6,26.0,330.0,478.34,375.85
2016,6,18,7,45,395.5,151.0,2.55,26.5,318.0,435.07,340.16
2016,6,18,8,0,200.0,207.0,2.5,27.0,306.0,354.85,275.61
2016,6,18,8,15,457.5,161.5,2.4,27.5,421.5,525.31,406.07
2016,6,18,8,30,715.0,116.0,2.3,28.0,537.0,697.82,529.7
2016,6,18,8,45,737.5,118.5,2.2,28.5,586.0,740.23,554.38
2016,6,18,9,0,760.0,121.0,2.1,29.0,635.0,784.5,580.68
2016,6,18,9,15,775.0,124.0,1.9,29.0,679.5,821.3,601.69
2016,6,18,9,30,790.0,127.0,1.7,29.0,724.0,855.9,620.67
2016,6,18,9,45,805.0,128.0,1.55,29.5,764.0,885.91,635.4
2016,6,18,10,0,820.0,129.0,1.4,30.0,804.0,913.24,648.02
2016,6,18,10,15,829.0,131.0,1.25,30.0,838.0,923.67,651.03
2016,6,18,10,30,838.0,133.0,1.1,30.0,872.0,940.08,657.78
2016,6,18,10,45,847.5,132.0,0.95,30.5,900.0,950.71,659.37
2016,6,18,11,0,857.0,131.0,0.8,31.0,928.0,957.95,658.8
2016,6,18,11,15,861.5,132.0,0.85,31.0,948.0,958.82,659.55
2016,6,18,11,30,866.0,133.0,0.9,31.0,968.0,956.1,658.32
2016,6,18,11,45,862.0,139.0,1.0,31.5,979.0,946.32,652.51
2016,6,18,12,0,858.0,145.0,1.1,32.0,990.0,932.98,644.59
2016,6,18,12,15,859.0,145.0,1.2,32.0,994.5,915.67,635.52
2016,6,18,12,30,860.0,145.0,1.3,32.0,999.0,895.34,624.52
2016,6,18,12,45,861.0,144.0,1.4,32.0,996.5,871.47,611.18
2016,6,18,13,0,862.0,143.0,1.5,32.0,994.0,844.95,596.02
2016,6,18,13,15,859.5,142.0,1.55,32.0,983.0,812.88,576.62
2016,6,18,13,30,857.0,141.0,1.6,32.0,972.0,778.28,555.43
2016,6,18,13,45,854.0,139.5,1.65,32.0,953.5,740.47,531.37
2016,6,18,14,0,851.0,138.0,1.7,32.0,935.0,700.38,504.34
2016,6,18,14,15,844.5,136.5,1.7,32.0,909.0,655.93,473.31
2016,6,18,14,30,838.0,135.0,1.7,32.0,883.0,609.86,440.36
2016,6,18,14,45,826.5,135.0,1.75,32.5,849.5,560.82,403.82
2016,6,18,15,0,815.0,135.0,1.8,33.0,816.0,508.46,364.02
2016,6,18,15,15,803.5,132.0,1.8,32.5,777.0,454.99,323.5
2016,6,18,15,30,792.0,129.0,1.8,32.0,738.0,401.41,281.51
2016,6,18,15,45,774.5,127.5,1.8,32.0,693.5,347.21,237.49
2016,6,18,16,0,757.0,126.0,1.8,32.0,649.0,294.07,193.71
2016,6,18,16,15,737.5,122.0,1.75,32.0,600.5,239.89,149.7
2016,6,18,16,30,718.0,118.0,1.7,32.0,552.0,181.25,104.66
2016,6,18,16,45,687.0,115.0,1.65,32.0,500.5,130.06,71.38
2016,6,18,17,0,656.0,112.0,1.6,32.0,449.0,82.47,52.17
2016,6,18,17,15,622.0,106.0,1.5,31.5,396.5,70.17,52.62
2016,6,18,17,30,588.0,100.0,1.4,31.0,344.0,68.51,51.56
2016,6,18,17,45,534.0,94.0,1.35,30.5,291.5,66.57,50.23
2016,6,18,18,0,480.0,88.0,1.3,30.0,239.0,63.77,48.08
2016,6,18,18,15,417.5,77.5,1.25,29.0,190.0,57.18,42.72
2016,6,18,18,30,355.0,67.0,1.2,28.0,141.0,50.33,36.9
2016,6,18,18,45,262.5,52.5,1.15,27.5,98.5,40.06,27.87
2016,6,18,19,0,170.0,38.0,1.1,27.0,56.0,29.44,18.1
2016,6,18,19,15,85.0,19.0,1.15,26.5,28.0,14.88,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,5.0,14.0,1.5,23.5,14.5,13.83,0.0
2016,6,19,6,0,10.0,28.0,1.7,24.0,29.0,30.82,16.64
2016,6,19,6,15,41.5,49.5,1.8,24.5,57.0,64.44,45.21
2016,6,19,6,30,73.0,71.0,1.9,25.0,85.0,106.62,80.1
2016,6,19,6,45,106.0,91.0,2.05,25.5,118.5,145.67,112.45
2016,6,19,7,0,139.0,111.0,2.2,26.0,152.0,188.02,147.06
2016,6,19,7,15,207.0,129.5,2.2,26.0,204.5,260.08,204.85
2016,6,19,7,30,275.0,148.0,2.2,26.0,257.0,330.28,260.07
2016,6,19,7,45,237.5,177.0,2.25,26.5,281.5,349.82,273.55
2016,6,19,8,0,200.0,206.0,2.3,27.0,306.0,353.64,274.78
2016,6,19,8,15,274.0,218.5,2.2,27.0,371.0,439.58,339.45
2016,6,19,8,30,348.0,231.0,2.1,27.0,436.0,519.17,397.43
2016,6,19,8,45,379.0,246.5,2.05,27.5,487.5,571.63,433.03
2016,6,19,9,0,410.0,262.0,2.0,28.0,539.0,637.91,477.23
2016,6,19,9,15,574.0,205.0,1.95,28.0,621.5,736.98,547.44
2016,6,19,9,30,738.0,148.0,1.9,28.0,704.0,831.57,609.91
2016,6,19,9,45,544.0,255.0,1.9,28.5,677.5,780.0,569.63
2016,6,19,10,0,350.0,362.0,1.9,29.0,651.0,703.69,511.53
2016,6,19,10,15,566.0,260.5,1.95,29.0,750.0,823.11,596.91
2016,6,19,10,30,782.0,159.0,2.0,29.0,849.0,923.3,662.54
2016,6,19,10,45,516.0,307.5,2.1,29.5,768.5,822.43,591.18
2016,6,19,11,0,250.0,456.0,2.2,30.0,688.0,700.05,502.11
2016,6,19,11,15,174.0,465.5,2.3,30.0,628.5,620.74,447.8
2016,6,19,11,30,98.0,475.0,2.4,30.0,569.0,542.03,392.29
2016,6,19,11,45,176.5,482.5,2.5,30.0,655.5,628.3,453.98
2016,6,19,12,0,255.0,490.0,2.6,30.0,742.0,708.02,509.07
2016,6,19,12,15,538.5,326.0,2.65,30.0,860.0,809.21,584.21
2016,6,19,12,30,822.0,162.0,2.7,30.0,978.0,886.4,638.59
2016,6,19,12,45,822.5,160.5,2.75,30.0,975.5,861.42,622.02
2016,6,19,13,0,823.0,159.0,2.8,30.0,973.0,833.81,604.5
2016,6,19,13,15,820.5,158.5,2.8,30.0,962.0,802.04,583.86
2016,6,19,13,30,818.0,158.0,2.8,30.0,951.0,767.84,561.51
2016,6,19,13,45,537.0,308.5,2.85,30.0,825.5,660.52,482.75
2016,6,19,14,0,256.0,459.0,2.9,30.0,700.0,564.89,411.41
2016,6,19,14,15,530.0,303.5,2.9,30.0,782.5,595.05,437.09
2016,6,19,14,30,804.0,148.0,2.9,30.0,865.0,600.43,442.65
2016,6,19,14,45,798.5,144.0,2.9,30.0,833.5,551.97,405.87
2016,6,19,15,0,793.0,140.0,2.9,30.0,802.0,502.39,367.51
2016,6,19,15,15,781.5,137.0,2.8,30.0,764.0,450.07,325.9
2016,6,19,15,30,770.0,134.0,2.7,30.0,726.0,397.68,283.19
2016,6,19,15,45,417.5,217.0,2.65,30.0,535.5,297.26,211.69
2016,6,19,16,0,65.0,300.0,2.6,30.0,345.0,255.19,188.31
2016,6,19,16,15,388.0,208.5,2.5,29.5,446.5,227.4,155.65
2016,6,19,16,30,711.0,117.0,2.4,29.0,548.0,180.19,105.7
2016,6,19,16,45,690.0,111.0,2.35,29.0,498.5,128.16,70.69
2016,6,19,17,0,669.0,105.0,2.3,29.0,449.0,78.56,49.26
2016,6,19,17,15,637.0,99.5,2.1,28.5,397.5,65.62,49.53
2016,6,19,17,30,605.0,94.0,1.9,28.0,346.0,64.1,48.57
2016,6,19,17,45,564.5,86.0,1.7,28.0,294.5,60.48,45.67
2016,6,19,18,0,524.0,78.0,1.5,28.0,243.0,56.6,42.48
2016,6,19,18,15,462.5,69.0,1.4,27.5,194.0,51.56,38.27
2016,6,19,18,30,401.0,60.0,1.3,27.0,145.0,46.28,33.66
2016,6,19,18,45,314.5,47.5,1.25,26.5,102.5,36.36,24.92
2016,6,19,19,0,228.0,35.0,1.2,26.0,60.0,27.19,16.4
2016,6,19,19,15,114.0,17.5,1.2,25.5,30.0,13.72,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.5,1.3,22.5,22.0,30.55,0.0
2016,6,20,6,0,151.0,31.0,1.5,23.0,44.0,89.27,55.45
2016,6,20,6,15,246.5,45.0,1.6,23.5,84.0,144.7,104.93
2016,6,20,6,30,342.0,59.0,1.7,24.0,124.0,211.22,160.48
2016,6,20,6,45,414.0,68.0,1.85,24.5,172.0,271.81,211.37
2016,6,20,7,0,486.0,77.0,2.0,25.0,220.0,344.5,270.54
2016,6,20,7,15,534.0,84.5,2.05,25.5,271.0,404.95,318.51
2016,6,20,7,30,582.0,92.0,2.1,26.0,322.0,468.81,367.47
2016,6,20,7,45,621.5,96.0,2.15,27.0,374.5,526.25,409.29
2016,6,20,8,0,661.0,100.0,2.2,28.0,427.0,585.39,450.85
2016,6,20,8,15,687.0,104.5,2.15,28.0,477.5,636.54,486.64
2016,6,20,8,30,713.0,109.0,2.1,28.0,528.0,687.52,520.54
2016,6,20,8,45,734.5,112.0,2.1,28.5,576.5,730.07,546.88
2016,6,20,9,0,756.0,115.0,2.1,29.0,625.0,773.98,573.72
2016,6,20,9,15,771.0,118.0,2.05,29.5,669.0,810.75,594.88
2016,6,20,9,30,786.0,121.0,2.0,30.0,713.0,845.34,614.3
2016,6,20,9,45,798.5,123.0,1.95,30.5,752.5,874.16,629.68
2016,6,20,10,0,811.0,125.0,1.9,31.0,792.0,891.33,637.45
2016,6,20,10,15,820.0,127.0,1.85,31.0,826.0,910.95,648.17
2016,6,20,10,30,829.0,129.0,1.8,31.0,860.0,927.43,656.86
2016,6,20,10,45,521.5,295.0,1.75,31.5,760.5,815.27,579.17
2016,6,20,11,0,214.0,461.0,1.7,32.0,661.0,658.79,467.06
2016,6,20,11,15,534.5,296.5,1.7,32.0,808.0,822.19,583.59
2016,6,20,11,30,855.0,132.0,1.7,32.0,955.0,944.99,662.25
2016,6,20,11,45,453.0,288.5,1.7,32.5,725.5,721.01,512.62
2016,6,20,12,0,51.0,445.0,1.7,33.0,496.0,461.15,327.84
2016,6,20,12,15,458.5,288.0,1.7,33.0,743.5,701.58,502.48
2016,6,20,12,30,866.0,131.0,1.7,33.0,991.0,889.34,625.24
2016,6,20,12,45,867.0,129.5,1.75,33.0,988.5,865.14,608.67
2016,6,20,13,0,868.0,128.0,1.8,33.0,986.0,838.24,592.45
2016,6,20,13,15,866.0,127.5,1.8,33.0,975.0,806.99,572.91
2016,6,20,13,30,864.0,127.0,1.8,33.0,964.0,773.13,551.61
2016,6,20,13,45,861.5,125.0,1.85,33.5,946.5,735.17,526.67
2016,6,20,14,0,859.0,123.0,1.9,34.0,929.0,694.86,498.42
2016,6,20,14,15,531.5,281.5,1.95,33.5,775.5,578.65,415.84
2016,6,20,14,30,204.0,440.0,2.0,33.0,622.0,486.89,349.46
2016,6,20,14,45,499.5,290.0,2.05,33.0,713.5,506.77,365.78
2016,6,20,15,0,795.0,140.0,2.1,33.0,805.0,504.01,362.4
2016,6,20,15,15,783.5,137.0,2.15,33.0,767.0,451.59,321.7
2016,6,20,15,30,772.0,134.0,2.2,33.0,729.0,399.1,280.0
2016,6,20,15,45,756.5,131.5,2.25,33.0,685.5,345.87,236.79
2016,6,20,16,0,741.0,129.0,2.3,33.0,642.0,293.51,193.66
2016,6,20,16,15,721.5,125.5,2.3,32.5,595.0,234.78,146.63
2016,6,20,16,30,702.0,122.0,2.3,32.0,548.0,183.09,106.92
2016,6,20,16,45,675.0,117.5,2.3,32.0,497.5,132.07,73.21
2016,6,20,17,0,648.0,113.0,2.3,32.0,447.0,84.2,52.87
2016,6,20,17,15,614.5,107.0,2.15,31.5,395.5,70.74,53.1
2016,6,20,17,30,581.0,101.0,2.0,31.0,344.0,69.12,52.08
2016,6,20,17,45,534.0,94.0,1.95,30.5,292.0,66.48,50.17
2016,6,20,18,0,487.0,87.0,1.9,30.0,240.0,63.71,48.04
2016,6,20,18,15,423.0,77.0,1.75,29.0,191.5,56.81,42.41
2016,6,20,18,30,359.0,67.0,1.6,28.0,143.0,50.31,36.9
2016,6,20,18,45,268.0,53.0,1.45,27.5,100.5,40.43,28.19
2016,6,20,19,0,177.0,39.0,1.3,27.0,58.0,30.22,18.78
2016,6,20,19,15,88.5,19.5,1.35,26.5,29.0,15.27,0.11
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,16.0,2.4,23.5,21.0,28.12,0.0
2016,6,21,6,0,125.0,32.0,2.7,24.0,42.0,77.4,47.07
2016,6,21,6,15,220.0,47.0,2.75,24.5,82.0,138.1,99.95
2016,6,21,6,30,315.0,62.0,2.8,25.0,122.0,203.94,154.82
2016,6,21,6,45,388.5,72.5,2.85,25.5,170.0,265.39,206.32
2016,6,21,7,0,462.0,83.0,2.9,26.0,218.0,334.24,262.59
2016,6,21,7,15,511.5,91.0,2.85,26.5,269.0,399.19,314.1
2016,6,21,7,30,561.0,99.0,2.8,27.0,320.0,463.51,363.45
2016,6,21,7,45,600.5,104.0,2.8,28.0,372.5,521.25,405.58
2016,6,21,8,0,640.0,109.0,2.8,29.0,425.0,580.71,447.45
2016,6,21,8,15,667.0,114.0,2.65,29.5,475.5,632.38,482.57
2016,6,21,8,30,694.0,119.0,2.5,30.0,526.0,683.99,516.12
2016,6,21,8,45,715.5,122.5,2.35,30.5,574.5,729.05,543.42
2016,6,21,9,0,737.0,126.0,2.2,31.0,623.0,769.72,567.0
2016,6,21,9,15,752.5,129.5,2.1,31.0,667.0,806.95,589.25
2016,6,21,9,30,768.0,133.0,2.0,31.0,711.0,842.08,609.76
2016,6,21,9,45,780.0,136.0,1.9,31.5,750.5,871.13,624.77
2016,6,21,10,0,792.0,139.0,1.8,32.0,790.0,897.47,637.81
2016,6,21,10,15,801.0,141.0,1.75,32.0,823.5,917.02,648.24
2016,6,21,10,30,810.0,143.0,1.7,32.0,857.0,933.42,656.76
2016,6,21,10,45,818.5,143.5,1.7,32.5,884.5,934.11,654.83
2016,6,21,11,0,827.0,144.0,1.7,33.0,912.0,941.78,657.51
2016,6,21,11,15,831.5,145.5,1.75,33.0,932.0,943.12,658.23
2016,6,21,11,30,836.0,147.0,1.8,33.0,952.0,940.96,656.95
2016,6,21,11,45,847.5,141.0,1.9,33.5,966.5,935.11,652.73
2016,6,21,12,0,859.0,135.0,2.0,34.0,981.0,925.81,646.43
2016,6,21,12,15,860.0,135.5,2.05,34.0,986.0,909.22,636.48
2016,6,21,12,30,861.0,136.0,2.1,34.0,991.0,889.58,624.69
2016,6,21,12,45,560.0,313.5,2.15,34.0,869.0,780.17,551.32
2016,6,21,13,0,259.0,491.0,2.2,34.0,747.0,660.57,466.04
2016,6,21,13,15,278.5,479.5,2.25,34.0,752.5,650.72,460.97
2016,6,21,13,30,298.0,468.0,2.3,34.0,758.0,639.03,453.79
2016,6,21,13,45,572.0,300.5,2.35,34.5,842.0,676.75,484.1
2016,6,21,14,0,846.0,133.0,2.4,35.0,926.0,694.63,499.23
2016,6,21,14,15,840.0,131.5,2.4,34.5,900.5,650.85,469.07
2016,6,21,14,30,834.0,130.0,2.4,34.0,875.0,605.4,437.27
2016,6,21,14,45,832.0,124.5,2.45,34.0,844.0,557.53,402.15
2016,6,21,15,0,830.0,119.0,2.5,34.0,813.0,508.03,364.72
2016,6,21,15,15,819.5,117.0,2.5,34.0,775.0,456.08,324.21
2016,6,21,15,30,809.0,115.0,2.5,34.0,737.0,403.76,282.28
2016,6,21,15,45,795.0,112.0,2.5,34.0,694.0,343.76,233.9
2016,6,21,16,0,781.0,109.0,2.5,34.0,651.0,289.29,188.88
2016,6,21,16,15,763.5,106.0,2.45,33.5,603.5,234.95,144.75
