Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,30,746.0,103.0,2.4,33.0,556.0,182.12,103.97
2016,6,21,16,45,723.5,98.5,2.4,33.0,506.0,129.46,69.05
2016,6,21,17,0,701.0,94.0,2.4,33.0,456.0,73.2,43.01
2016,6,21,17,15,670.0,89.5,2.3,32.5,404.0,58.87,43.13
2016,6,21,17,30,639.0,85.0,2.2,32.0,352.0,57.73,42.45
2016,6,21,17,45,599.5,78.5,2.1,31.5,300.5,54.94,40.37
2016,6,21,18,0,560.0,72.0,2.0,31.0,249.0,51.98,38.06
2016,6,21,18,15,499.0,64.0,1.8,30.0,199.0,47.53,34.46
2016,6,21,18,30,438.0,56.0,1.6,29.0,149.0,42.88,30.52
2016,6,21,18,45,349.0,45.0,1.45,28.5,106.0,35.31,23.82
2016,6,21,19,0,260.0,34.0,1.3,28.0,63.0,27.41,16.45
2016,6,21,19,15,130.0,17.0,1.35,27.5,31.5,13.33,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.0,2.6,23.5,22.0,30.4,0.0
2016,6,22,6,0,155.0,30.0,2.9,24.0,44.0,88.97,54.26
2016,6,22,6,15,253.0,44.0,3.05,24.5,84.0,145.33,104.93
2016,6,22,6,30,351.0,58.0,3.2,25.0,124.0,213.05,161.65
2016,6,22,6,45,425.0,67.0,3.35,25.5,172.5,278.78,216.86
2016,6,22,7,0,499.0,76.0,3.5,26.0,221.0,349.16,274.67
2016,6,22,7,15,546.5,83.0,3.5,26.5,272.5,409.41,322.97
2016,6,22,7,30,594.0,90.0,3.5,27.0,324.0,473.0,372.21
2016,6,22,7,45,631.5,94.5,3.5,27.5,376.5,530.25,415.1
2016,6,22,8,0,669.0,99.0,3.5,28.0,429.0,589.02,457.78
2016,6,22,8,15,695.0,103.5,3.45,28.5,480.0,640.54,493.69
2016,6,22,8,30,721.0,108.0,3.4,29.0,531.0,689.33,525.71
2016,6,22,8,45,741.5,111.0,3.4,29.5,579.5,734.01,554.12
2016,6,22,9,0,762.0,114.0,3.4,30.0,628.0,777.37,581.13
2016,6,22,9,15,777.0,117.0,3.4,30.5,672.5,814.39,603.38
2016,6,22,9,30,792.0,120.0,3.4,31.0,717.0,849.22,623.91
2016,6,22,9,45,804.5,122.0,3.4,31.5,756.5,878.26,640.36
2016,6,22,10,0,817.0,124.0,3.4,32.0,796.0,895.68,649.09
2016,6,22,10,15,825.5,126.0,3.45,32.0,829.5,915.03,660.81
2016,6,22,10,30,834.0,128.0,3.5,32.0,863.0,931.2,670.51
2016,6,22,10,45,841.5,129.0,3.55,32.5,890.5,942.11,675.52
2016,6,22,11,0,849.0,130.0,3.6,33.0,918.0,949.59,678.45
2016,6,22,11,15,598.5,286.0,3.65,33.0,848.0,874.69,627.17
2016,6,22,11,30,348.0,442.0,3.7,33.0,778.0,768.53,549.74
2016,6,22,11,45,611.5,283.5,3.75,33.5,882.0,865.8,621.14
2016,6,22,12,0,875.0,125.0,3.8,34.0,986.0,931.96,664.19
2016,6,22,12,15,876.0,125.0,3.85,34.0,991.0,914.88,652.77
2016,6,22,12,30,877.0,125.0,3.9,34.0,996.0,894.68,639.94
2016,6,22,12,45,877.0,124.5,3.95,34.0,993.0,870.34,624.43
2016,6,22,13,0,877.0,124.0,4.0,34.0,990.0,843.28,607.13
2016,6,22,13,15,875.0,123.5,4.0,34.0,979.5,811.84,586.66
2016,6,22,13,30,873.0,123.0,4.0,34.0,969.0,777.77,564.36
2016,6,22,13,45,869.5,121.5,4.05,34.5,950.5,739.22,538.0
2016,6,22,14,0,866.0,120.0,4.1,35.0,932.0,698.4,508.3
2016,6,22,14,15,860.5,119.0,4.1,34.5,906.5,654.57,477.73
2016,6,22,14,30,855.0,118.0,4.1,34.0,881.0,608.97,445.03
2016,6,22,14,45,833.5,124.0,4.1,34.0,845.5,558.62,407.04
2016,6,22,15,0,812.0,130.0,4.1,34.0,810.0,505.6,366.29
2016,6,22,15,15,552.0,239.0,4.05,34.0,691.5,427.8,307.94
2016,6,22,15,30,292.0,348.0,4.0,34.0,573.0,380.27,273.66
2016,6,22,15,45,292.0,325.5,4.0,34.0,539.0,341.82,244.27
2016,6,22,16,0,292.0,303.0,4.0,34.0,505.0,303.41,214.54
2016,6,22,16,15,506.0,208.5,3.9,33.5,528.5,253.14,168.42
2016,6,22,16,30,720.0,114.0,3.8,33.0,552.0,187.35,109.29
2016,6,22,16,45,693.0,110.5,3.75,33.0,501.5,129.99,70.54
2016,6,22,17,0,666.0,107.0,3.7,33.0,451.0,81.71,49.75
2016,6,22,17,15,633.5,101.5,3.5,32.5,399.5,66.9,49.74
2016,6,22,17,30,601.0,96.0,3.3,32.0,348.0,65.45,48.85
2016,6,22,17,45,555.5,89.0,3.15,31.5,296.0,62.64,46.77
2016,6,22,18,0,510.0,82.0,3.0,31.0,244.0,59.65,44.47
2016,6,22,18,15,448.0,73.0,2.8,30.5,195.0,54.76,40.44
2016,6,22,18,30,386.0,64.0,2.6,30.0,146.0,48.14,34.76
2016,6,22,18,45,296.5,51.0,2.45,29.5,103.5,38.96,26.72
2016,6,22,19,0,207.0,38.0,2.3,29.0,61.0,29.48,18.03
2016,6,22,19,15,103.5,19.0,2.4,28.5,30.5,14.88,0.42
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,76.0,15.5,2.95,23.5,21.5,30.48,0.0
2016,6,23,6,0,152.0,31.0,3.1,24.0,43.0,89.14,54.06
2016,6,23,6,15,250.5,45.0,3.25,24.5,83.5,145.55,105.07
2016,6,23,6,30,349.0,59.0,3.4,25.0,124.0,213.21,161.77
2016,6,23,6,45,432.0,66.5,3.55,25.5,174.0,281.04,218.65
2016,6,23,7,0,515.0,74.0,3.7,26.0,224.0,354.61,279.03
2016,6,23,7,15,562.5,81.0,3.7,26.5,276.0,415.61,328.01
2016,6,23,7,30,610.0,88.0,3.7,27.0,328.0,479.95,377.88
2016,6,23,7,45,654.5,90.0,3.7,27.5,382.0,539.56,422.69
2016,6,23,8,0,699.0,92.0,3.7,28.0,436.0,601.23,467.63
2016,6,23,8,15,723.5,96.0,3.65,28.5,487.0,650.26,501.52
2016,6,23,8,30,748.0,100.0,3.6,29.0,538.0,700.96,534.66
2016,6,23,8,45,772.5,100.5,3.6,29.5,587.5,747.0,563.96
2016,6,23,9,0,797.0,101.0,3.6,30.0,637.0,791.91,591.97
2016,6,23,9,15,811.0,103.5,3.55,30.0,681.5,821.32,609.96
2016,6,23,9,30,825.0,106.0,3.5,30.0,726.0,855.35,631.05
2016,6,23,9,45,838.5,106.5,3.5,30.5,766.5,884.29,647.5
2016,6,23,10,0,852.0,107.0,3.5,31.0,807.0,910.49,662.05
2016,6,23,10,15,860.0,108.5,3.5,31.5,840.5,929.61,671.91
2016,6,23,10,30,868.0,110.0,3.5,32.0,874.0,945.44,679.67
2016,6,23,10,45,875.0,110.5,3.55,32.5,901.5,955.88,684.33
2016,6,23,11,0,882.0,111.0,3.6,33.0,929.0,962.8,686.86
2016,6,23,11,15,886.0,112.0,3.65,33.0,949.5,963.73,687.07
2016,6,23,11,30,890.0,113.0,3.7,33.0,970.0,960.99,685.08
2016,6,23,11,45,536.5,307.5,3.75,33.5,826.0,818.36,587.03
2016,6,23,12,0,183.0,502.0,3.8,34.0,682.0,646.0,460.94
2016,6,23,12,15,531.5,314.5,3.8,34.0,841.0,793.38,570.57
2016,6,23,12,30,880.0,127.0,3.8,34.0,1000.0,899.52,643.42
2016,6,23,12,45,585.0,305.0,3.85,34.0,885.0,791.61,568.44
2016,6,23,13,0,290.0,483.0,3.9,34.0,770.0,679.97,486.2
2016,6,23,13,15,581.0,305.0,3.9,34.0,871.0,741.52,535.65
2016,6,23,13,30,872.0,127.0,3.9,34.0,972.0,780.89,566.49
2016,6,23,13,45,868.0,126.0,3.95,34.5,953.5,742.43,539.78
2016,6,23,14,0,864.0,125.0,4.0,35.0,935.0,701.72,510.15
2016,6,23,14,15,547.5,281.0,3.95,34.5,789.5,587.28,426.5
2016,6,23,14,30,231.0,437.0,3.9,34.0,644.0,501.34,362.53
2016,6,23,14,45,159.0,415.0,3.9,34.0,555.5,428.1,310.52
2016,6,23,15,0,87.0,393.0,3.9,34.0,467.0,367.49,267.17
2016,6,23,15,15,453.0,252.5,3.85,34.0,605.0,396.71,286.62
2016,6,23,15,30,819.0,112.0,3.8,34.0,743.0,406.7,286.33
2016,6,23,15,45,802.5,111.0,3.8,34.0,699.0,346.84,237.35
2016,6,23,16,0,786.0,110.0,3.8,34.0,655.0,292.8,192.28
2016,6,23,16,15,768.0,106.5,3.75,33.5,607.5,237.65,147.22
2016,6,23,16,30,750.0,103.0,3.7,33.0,560.0,184.06,105.55
2016,6,23,16,45,722.5,100.5,3.7,33.0,508.5,132.18,71.05
2016,6,23,17,0,695.0,98.0,3.7,33.0,457.0,76.98,45.32
2016,6,23,17,15,574.5,113.0,3.5,32.5,387.5,74.65,56.11
2016,6,23,17,30,454.0,128.0,3.3,32.0,318.0,87.72,67.19
2016,6,23,17,45,421.5,113.5,3.15,31.5,270.5,79.6,60.82
2016,6,23,18,0,389.0,99.0,3.0,31.0,223.0,71.0,53.91
2016,6,23,18,15,344.5,84.0,2.75,30.0,178.5,61.5,46.17
2016,6,23,18,30,300.0,69.0,2.5,29.0,134.0,51.55,37.77
2016,6,23,18,45,229.5,53.5,2.3,28.5,95.0,40.67,28.27
2016,6,23,19,0,159.0,38.0,2.1,28.0,56.0,29.37,18.05
2016,6,23,19,15,79.5,19.0,2.2,27.5,28.0,15.64,0.98
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,81.5,15.0,1.8,22.5,22.0,31.15,0.0
2016,6,24,6,0,163.0,30.0,2.0,23.0,44.0,90.59,54.57
2016,6,24,6,15,266.0,43.5,2.15,23.5,85.0,148.73,107.44
2016,6,24,6,30,369.0,57.0,2.3,24.0,126.0,218.39,165.8
2016,6,24,6,45,187.5,77.5,2.5,25.0,112.5,172.86,133.99
2016,6,24,7,0,6.0,98.0,2.7,26.0,99.0,94.22,71.28
2016,6,24,7,15,220.5,109.0,2.75,26.5,195.0,243.6,192.41
2016,6,24,7,30,435.0,120.0,2.8,27.0,291.0,404.92,318.66
2016,6,24,7,45,415.5,146.0,2.85,27.5,328.5,441.17,344.63
2016,6,24,8,0,396.0,172.0,2.9,28.0,366.0,474.11,367.67
2016,6,24,8,15,461.0,174.0,2.95,28.5,424.5,540.02,415.78
2016,6,24,8,30,526.0,176.0,3.0,29.0,483.0,609.47,465.07
2016,6,24,8,45,431.5,227.5,3.05,29.5,494.5,606.36,458.32
2016,6,24,9,0,337.0,279.0,3.1,30.0,506.0,581.47,436.57
2016,6,24,9,15,283.5,313.5,3.15,30.0,514.0,579.84,433.09
2016,6,24,9,30,230.0,348.0,3.2,30.0,522.0,559.83,416.67
2016,6,24,9,45,376.0,321.0,3.3,30.5,622.5,681.0,503.59
2016,6,24,10,0,522.0,294.0,3.4,31.0,723.0,807.02,590.06
2016,6,24,10,15,706.0,194.5,3.5,31.0,800.5,888.77,647.16
2016,6,24,10,30,890.0,95.0,3.6,31.0,878.0,950.99,686.99
2016,6,24,10,45,673.5,239.0,3.7,31.5,842.5,908.84,657.22
2016,6,24,11,0,457.0,383.0,3.8,32.0,807.0,837.22,601.97
2016,6,24,11,15,386.0,420.5,3.9,32.0,784.5,790.97,569.64
2016,6,24,11,30,315.0,458.0,4.0,32.0,762.0,753.04,542.22
2016,6,24,11,45,358.0,444.0,4.1,32.0,793.5,771.76,556.17
2016,6,24,12,0,401.0,430.0,4.2,32.0,825.0,787.99,568.08
2016,6,24,12,15,399.5,433.0,4.25,32.0,828.0,776.62,560.17
2016,6,24,12,30,398.0,436.0,4.3,32.0,831.0,763.35,551.14
2016,6,24,12,45,405.0,433.5,4.4,32.0,834.5,750.78,542.97
2016,6,24,13,0,412.0,431.0,4.5,32.0,838.0,737.45,534.2
2016,6,24,13,15,416.5,424.0,4.5,32.0,831.5,714.68,518.71
2016,6,24,13,30,421.0,417.0,4.5,32.0,825.0,690.5,502.14
2016,6,24,13,45,438.5,404.5,4.55,32.0,822.5,669.94,488.24
2016,6,24,14,0,456.0,392.0,4.6,32.0,820.0,647.03,472.39
2016,6,24,14,15,451.5,376.0,4.55,31.5,790.0,604.83,443.31
2016,6,24,14,30,447.0,360.0,4.5,31.0,760.0,562.25,413.41
2016,6,24,14,45,389.5,368.5,4.5,31.0,708.0,513.23,377.11
2016,6,24,15,0,332.0,377.0,4.5,31.0,656.0,465.58,341.7
2016,6,24,15,15,180.5,337.5,4.4,31.0,488.0,352.41,259.34
2016,6,24,15,30,29.0,298.0,4.3,31.0,320.0,256.17,189.64
2016,6,24,15,45,181.0,295.5,4.25,31.0,422.5,292.37,213.72
2016,6,24,16,0,333.0,293.0,4.2,31.0,525.0,308.26,219.84
2016,6,24,16,15,208.5,278.5,4.05,30.5,420.0,254.93,183.11
2016,6,24,16,30,84.0,264.0,3.9,30.0,315.0,216.45,159.33
2016,6,24,16,45,155.0,240.0,3.8,30.0,324.0,188.73,136.49
2016,6,24,17,0,226.0,216.0,3.7,30.0,333.0,160.66,117.8
2016,6,24,17,15,209.5,192.0,3.45,29.5,291.0,139.66,110.29
2016,6,24,17,30,193.0,168.0,3.2,29.0,249.0,124.39,98.35
2016,6,24,17,45,178.5,145.5,2.95,29.0,212.0,109.51,86.32
2016,6,24,18,0,164.0,123.0,2.7,29.0,175.0,94.12,73.68
2016,6,24,18,15,141.0,101.0,2.45,28.5,140.0,78.55,60.75
2016,6,24,18,30,118.0,79.0,2.2,28.0,105.0,62.54,47.16
2016,6,24,18,45,83.0,58.5,2.0,27.5,74.0,47.09,33.75
2016,6,24,19,0,48.0,38.0,1.8,27.0,43.0,31.3,19.72
2016,6,24,19,15,24.0,19.0,1.85,26.5,21.5,16.21,1.44
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.0,15.5,2.4,24.5,19.0,22.87,0.0
2016,6,25,6,0,82.0,31.0,2.5,25.0,38.0,63.86,37.05
2016,6,25,6,15,170.5,48.5,2.55,25.0,76.0,116.64,83.56
2016,6,25,6,30,259.0,66.0,2.6,25.0,114.0,186.07,141.06
2016,6,25,6,45,155.5,86.5,2.65,25.0,118.0,169.35,131.32
2016,6,25,7,0,52.0,107.0,2.7,25.0,122.0,132.61,102.87
2016,6,25,7,15,40.5,125.5,2.85,25.0,138.5,146.71,114.4
2016,6,25,7,30,29.0,144.0,3.0,25.0,155.0,159.59,124.41
2016,6,25,7,45,20.0,154.5,3.2,25.5,162.5,156.28,121.05
2016,6,25,8,0,11.0,165.0,3.4,26.0,170.0,159.95,123.14
2016,6,25,8,15,5.5,160.0,3.55,26.0,162.5,150.28,114.95
2016,6,25,8,30,0.0,155.0,3.7,26.0,155.0,140.68,106.85
2016,6,25,8,45,4.5,180.5,3.85,26.5,183.5,168.18,127.96
2016,6,25,9,0,9.0,206.0,4.0,27.0,212.0,195.97,148.95
2016,6,25,9,15,63.5,278.5,4.05,27.0,326.0,326.0,249.26
2016,6,25,9,30,118.0,351.0,4.1,27.0,440.0,463.61,351.58
2016,6,25,9,45,130.0,373.5,4.15,27.5,476.5,498.16,375.01
2016,6,25,10,0,142.0,396.0,4.2,28.0,513.0,532.33,398.26
2016,6,25,10,15,150.5,415.0,4.2,28.0,543.5,559.05,416.62
2016,6,25,10,30,159.0,434.0,4.2,28.0,574.0,584.99,434.35
2016,6,25,10,45,97.5,410.0,4.25,28.5,497.0,486.75,361.53
2016,6,25,11,0,36.0,386.0,4.3,29.0,420.0,401.91,297.71
2016,6,25,11,15,23.5,301.5,4.25,29.0,323.5,305.93,227.38
2016,6,25,11,30,11.0,217.0,4.2,29.0,227.0,206.0,152.7
2016,6,25,11,45,21.0,308.0,4.2,29.0,329.0,306.6,227.86
2016,6,25,12,0,31.0,399.0,4.2,29.0,431.0,399.57,295.36
2016,6,25,12,15,203.5,421.5,4.15,29.0,624.5,581.93,430.03
2016,6,25,12,30,376.0,444.0,4.1,29.0,818.0,751.48,549.61
2016,6,25,12,45,190.5,301.0,4.05,29.0,490.5,446.22,332.71
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,145.12,106.12
2016,6,25,13,15,2.5,140.5,3.95,29.0,143.0,127.16,92.75
2016,6,25,13,30,0.0,123.0,3.9,29.0,123.0,109.46,79.2
2016,6,25,13,45,3.0,145.0,3.85,29.0,148.0,130.93,95.78
2016,6,25,14,0,6.0,167.0,3.8,29.0,173.0,151.97,111.92
2016,6,25,14,15,10.5,223.0,3.75,29.0,232.5,202.87,150.57
2016,6,25,14,30,15.0,279.0,3.7,29.0,292.0,252.1,187.5
2016,6,25,14,45,11.5,238.0,3.7,29.0,248.0,213.83,158.92
2016,6,25,15,0,8.0,197.0,3.7,29.0,204.0,176.14,130.68
2016,6,25,15,15,13.5,233.5,3.7,29.0,244.5,207.9,154.98
2016,6,25,15,30,19.0,270.0,3.7,29.0,285.0,237.57,177.44
2016,6,25,15,45,9.5,200.5,3.7,29.0,208.0,175.98,131.13
2016,6,25,16,0,0.0,131.0,3.7,29.0,131.0,114.85,84.65
2016,6,25,16,15,0.0,113.5,3.65,28.5,113.5,99.88,73.43
2016,6,25,16,30,0.0,96.0,3.6,28.0,96.0,84.96,62.08
2016,6,25,16,45,0.0,52.5,3.6,28.0,52.5,46.41,31.62
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.93,0.76
2016,6,25,17,15,0.0,25.5,3.4,27.5,25.5,22.48,13.43
2016,6,25,17,30,0.0,42.0,3.2,27.0,42.0,37.05,25.92
2016,6,25,17,45,0.0,35.5,3.05,27.0,35.5,31.29,21.09
2016,6,25,18,0,0.0,29.0,2.9,27.0,29.0,25.53,16.23
2016,6,25,18,15,0.0,23.0,2.65,26.5,23.0,20.23,11.71
2016,6,25,18,30,0.0,17.0,2.4,26.0,17.0,14.94,7.14
2016,6,25,18,45,0.0,12.0,2.15,26.0,12.0,10.53,3.25
2016,6,25,19,0,0.0,7.0,1.9,26.0,7.0,6.14,0.0
2016,6,25,19,15,0.0,3.5,1.95,25.5,3.5,3.07,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,48.0,15.5,1.2,23.5,19.0,24.33,0.0
2016,6,26,6,0,96.0,31.0,1.3,24.0,38.0,67.55,39.02
2016,6,26,6,15,189.0,47.5,1.45,24.0,77.0,127.92,92.17
2016,6,26,6,30,282.0,64.0,1.6,24.0,116.0,192.54,146.02
2016,6,26,6,45,362.0,74.0,1.8,24.5,164.0,254.24,197.51
2016,6,26,7,0,442.0,84.0,2.0,25.0,212.0,324.13,254.59
2016,6,26,7,15,254.5,118.5,2.05,25.0,195.5,272.84,215.45
2016,6,26,7,30,67.0,153.0,2.1,25.0,179.0,192.3,150.48
2016,6,26,7,45,47.0,167.0,2.2,25.5,187.0,195.23,152.09
2016,6,26,8,0,27.0,181.0,2.3,26.0,195.0,196.4,151.82
2016,6,26,8,15,187.0,205.0,2.35,26.5,313.0,349.0,271.97
2016,6,26,8,30,347.0,229.0,2.4,27.0,431.0,515.54,396.37
2016,6,26,8,45,553.5,171.0,2.45,27.5,526.5,650.55,494.9
2016,6,26,9,0,760.0,113.0,2.5,28.0,622.0,773.96,579.46
2016,6,26,9,15,775.0,116.0,2.55,28.5,666.5,811.09,601.27
2016,6,26,9,30,790.0,119.0,2.6,29.0,711.0,846.05,622.07
2016,6,26,9,45,474.5,257.5,2.7,29.5,619.0,719.2,530.53
2016,6,26,10,0,159.0,396.0,2.8,30.0,527.0,548.19,402.69
2016,6,26,10,15,500.0,258.0,2.85,30.0,693.5,755.02,555.48
2016,6,26,10,30,841.0,120.0,2.9,30.0,860.0,930.31,672.76
2016,6,26,10,45,847.0,121.5,3.0,30.5,887.0,940.64,676.46
2016,6,26,11,0,853.0,123.0,3.1,31.0,914.0,947.51,679.39
2016,6,26,11,15,857.5,124.0,3.15,31.0,934.0,948.92,679.95
2016,6,26,11,30,862.0,125.0,3.2,31.0,954.0,946.77,678.38
2016,6,26,11,45,851.0,135.5,3.25,31.5,963.0,935.15,669.46
2016,6,26,12,0,840.0,146.0,3.3,32.0,972.0,919.92,658.39
2016,6,26,12,15,841.0,146.0,3.3,32.0,977.0,903.25,647.52
2016,6,26,12,30,842.0,146.0,3.3,32.0,982.0,883.61,634.77
2016,6,26,12,45,649.0,289.5,3.35,32.0,933.0,834.97,600.8
2016,6,26,13,0,456.0,433.0,3.4,32.0,884.0,776.73,556.78
2016,6,26,13,15,644.0,290.0,3.4,32.0,919.0,781.08,565.12
2016,6,26,13,30,832.0,147.0,3.4,32.0,954.0,768.39,560.39
2016,6,26,13,45,611.0,276.5,3.4,32.0,863.0,688.09,501.18
2016,6,26,14,0,390.0,406.0,3.4,32.0,772.0,616.0,446.98
2016,6,26,14,15,599.5,274.5,3.35,32.0,819.5,617.07,450.97
2016,6,26,14,30,809.0,143.0,3.3,32.0,867.0,603.87,442.94
2016,6,26,14,45,801.0,140.5,3.3,32.0,835.0,555.16,406.26
2016,6,26,15,0,793.0,138.0,3.3,32.0,803.0,505.53,368.08
2016,6,26,15,15,675.5,195.5,3.25,32.0,743.5,450.47,325.22
2016,6,26,15,30,558.0,253.0,3.2,32.0,684.0,409.25,292.8
2016,6,26,15,45,650.5,189.5,3.15,32.0,663.5,354.61,247.7
2016,6,26,16,0,743.0,126.0,3.1,32.0,643.0,295.72,197.11
2016,6,26,16,15,678.0,141.5,2.95,31.5,587.0,241.27,154.36
2016,6,26,16,30,613.0,157.0,2.8,31.0,531.0,199.08,123.34
2016,6,26,16,45,598.5,144.0,2.7,31.0,482.5,147.96,87.98
2016,6,26,17,0,584.0,131.0,2.6,31.0,434.0,98.66,63.39
2016,6,26,17,15,588.0,114.0,2.3,30.5,390.0,75.41,57.16
2016,6,26,17,30,592.0,97.0,2.0,30.0,346.0,66.02,49.71
2016,6,26,17,45,548.5,90.0,1.7,29.5,295.0,63.26,47.68
2016,6,26,18,0,505.0,83.0,1.4,29.0,244.0,60.33,45.42
2016,6,26,18,15,442.5,73.5,1.3,28.5,195.0,55.05,41.04
2016,6,26,18,30,380.0,64.0,1.2,28.0,146.0,48.08,35.04
2016,6,26,18,45,292.0,51.0,1.15,27.5,103.5,38.92,26.97
2016,6,26,19,0,204.0,38.0,1.1,27.0,61.0,29.45,18.26
2016,6,26,19,15,102.0,19.0,1.1,26.5,30.5,14.87,1.1
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,65.0,14.0,1.4,23.5,19.0,26.55,0.0
2016,6,27,6,0,130.0,28.0,1.6,24.0,38.0,78.24,45.02
2016,6,27,6,15,210.0,43.5,1.65,24.5,75.0,129.99,93.12
2016,6,27,6,30,290.0,59.0,1.7,25.0,112.0,189.74,143.15
2016,6,27,6,45,356.0,70.0,1.75,25.5,157.0,246.83,190.93
2016,6,27,7,0,422.0,81.0,1.8,26.0,202.0,310.62,242.94
2016,6,27,7,15,453.0,95.5,1.75,26.5,250.0,365.46,286.29
2016,6,27,7,30,484.0,110.0,1.7,27.0,298.0,422.36,329.54
2016,6,27,7,45,597.5,97.5,1.7,27.5,365.0,510.36,395.31
2016,6,27,8,0,711.0,85.0,1.7,28.0,432.0,598.44,458.9
2016,6,27,8,15,563.0,148.0,1.7,28.5,442.5,591.82,449.28
2016,6,27,8,30,415.0,211.0,1.7,29.0,453.0,561.24,422.98
2016,6,27,8,45,607.0,154.0,1.75,29.5,542.5,675.56,505.43
2016,6,27,9,0,799.0,97.0,1.8,30.0,632.0,788.48,579.51
2016,6,27,9,15,812.5,99.5,1.8,30.5,676.5,817.89,595.14
2016,6,27,9,30,826.0,102.0,1.8,31.0,721.0,851.75,614.27
2016,6,27,9,45,836.5,104.0,1.8,31.5,760.5,879.81,629.39
2016,6,27,10,0,847.0,106.0,1.8,32.0,800.0,905.0,642.62
2016,6,27,10,15,855.0,107.5,1.8,32.0,833.5,924.27,653.4
2016,6,27,10,30,863.0,109.0,1.8,32.0,867.0,940.27,662.22
2016,6,27,10,45,631.5,251.5,1.8,32.5,816.0,881.61,622.1
2016,6,27,11,0,400.0,394.0,1.8,33.0,765.0,793.75,557.91
2016,6,27,11,15,394.5,406.5,1.8,33.0,779.5,786.13,553.14
2016,6,27,11,30,389.0,419.0,1.8,33.0,794.0,786.49,552.63
2016,6,27,11,45,631.0,272.0,1.8,33.5,888.5,875.34,614.48
2016,6,27,12,0,873.0,125.0,1.8,34.0,983.0,932.26,648.96
2016,6,27,12,15,873.5,125.0,1.8,34.0,988.0,914.98,637.49
2016,6,27,12,30,874.0,125.0,1.8,34.0,993.0,894.58,624.88
2016,6,27,12,45,643.0,277.5,1.8,34.5,915.0,819.95,574.7
2016,6,27,13,0,412.0,430.0,1.8,35.0,837.0,737.97,515.32
2016,6,27,13,15,639.5,277.0,1.85,35.0,901.5,767.12,540.79
2016,6,27,13,30,867.0,124.0,1.9,35.0,966.0,777.13,550.8
2016,6,27,13,45,862.0,124.0,1.95,35.0,947.0,739.07,526.74
2016,6,27,14,0,857.0,124.0,2.0,35.0,928.0,698.83,499.75
2016,6,27,14,15,851.0,122.5,2.0,35.0,903.0,654.72,469.12
2016,6,27,14,30,845.0,121.0,2.0,35.0,878.0,608.92,436.55
2016,6,27,14,45,822.5,128.5,2.0,35.0,842.5,559.63,400.55
2016,6,27,15,0,800.0,136.0,2.0,35.0,807.0,508.1,362.11
2016,6,27,15,15,789.0,133.5,2.0,35.0,769.0,456.07,322.29
2016,6,27,15,30,778.0,131.0,2.0,35.0,731.0,403.87,281.17
2016,6,27,15,45,762.5,128.5,2.05,35.0,688.0,350.26,238.17
2016,6,27,16,0,747.0,126.0,2.1,35.0,645.0,297.47,195.13
2016,6,27,16,15,728.5,122.0,2.1,34.5,598.0,243.95,152.22
2016,6,27,16,30,710.0,118.0,2.1,34.0,551.0,185.94,107.76
2016,6,27,16,45,670.5,118.0,2.15,34.0,498.0,136.29,75.16
2016,6,27,17,0,631.0,118.0,2.2,34.0,445.0,91.25,55.84
2016,6,27,17,15,551.5,121.5,2.1,33.5,384.0,80.62,60.67
2016,6,27,17,30,472.0,125.0,2.0,33.0,323.0,85.75,65.22
2016,6,27,17,45,439.0,111.5,1.9,32.5,275.5,78.26,59.4
2016,6,27,18,0,406.0,98.0,1.8,32.0,228.0,70.33,53.09
2016,6,27,18,15,358.0,84.0,1.65,31.0,182.5,61.52,45.97
2016,6,27,18,30,310.0,70.0,1.5,30.0,137.0,52.3,38.23
2016,6,27,18,45,240.0,54.0,1.35,29.5,97.0,41.06,28.48
2016,6,27,19,0,170.0,38.0,1.2,29.0,57.0,29.37,18.02
2016,6,27,19,15,85.0,19.0,1.2,28.5,28.5,14.85,1.11
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,22.05,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,60.94,33.58
2016,6,28,6,15,163.0,47.5,2.45,25.5,73.0,112.91,80.36
2016,6,28,6,30,238.0,67.0,2.5,26.0,111.0,171.73,129.25
2016,6,28,6,45,302.5,82.5,2.6,27.0,157.0,237.31,183.06
2016,6,28,7,0,367.0,98.0,2.7,28.0,203.0,302.43,235.43
2016,6,28,7,15,415.5,110.0,2.5,28.5,252.5,361.06,281.53
2016,6,28,7,30,464.0,122.0,2.3,29.0,302.0,423.64,328.95
2016,6,28,7,45,503.0,131.0,2.1,30.0,353.0,480.31,369.45
2016,6,28,8,0,542.0,140.0,1.9,31.0,404.0,539.13,409.7
2016,6,28,8,15,570.5,147.5,1.7,31.5,454.0,596.63,447.84
2016,6,28,8,30,599.0,155.0,1.5,32.0,504.0,648.82,480.82
2016,6,28,8,45,622.0,161.0,1.35,32.5,551.5,694.93,508.68
2016,6,28,9,0,645.0,167.0,1.2,33.0,599.0,740.2,534.93
2016,6,28,9,15,663.0,172.0,1.2,33.0,642.5,778.96,558.42
2016,6,28,9,30,681.0,177.0,1.2,33.0,686.0,816.0,580.4
2016,6,28,9,45,693.0,182.0,1.25,33.5,725.0,845.59,596.88
2016,6,28,10,0,705.0,187.0,1.3,34.0,764.0,872.71,611.77
2016,6,28,10,15,715.5,190.0,1.4,34.0,797.5,893.66,624.7
2016,6,28,10,30,726.0,193.0,1.5,34.0,831.0,911.73,635.96
2016,6,28,10,45,729.5,198.5,1.65,34.5,857.0,922.65,642.16
2016,6,28,11,0,733.0,204.0,1.8,35.0,883.0,930.29,646.42
2016,6,28,11,15,738.5,205.5,1.9,35.0,903.0,932.48,648.16
2016,6,28,11,30,744.0,207.0,2.0,35.0,923.0,923.89,643.34
2016,6,28,11,45,770.5,191.5,2.1,35.0,941.0,923.56,643.8
2016,6,28,12,0,797.0,176.0,2.2,35.0,959.0,919.5,641.92
2016,6,28,12,15,798.0,176.0,2.25,35.0,964.0,902.75,631.74
2016,6,28,12,30,799.0,176.0,2.3,35.0,969.0,882.98,619.77
2016,6,28,12,45,793.5,179.5,2.4,35.0,965.0,857.93,604.84
2016,6,28,13,0,788.0,183.0,2.5,35.0,961.0,830.52,588.31
2016,6,28,13,15,785.5,182.0,2.55,34.5,950.5,799.41,570.1
2016,6,28,13,30,783.0,181.0,2.6,34.0,940.0,766.01,549.66
2016,6,28,13,45,526.5,319.0,2.7,34.0,825.5,665.99,477.89
2016,6,28,14,0,270.0,457.0,2.8,34.0,711.0,575.83,412.22
2016,6,28,14,15,158.0,423.0,2.9,33.5,571.0,461.24,333.19
2016,6,28,14,30,46.0,389.0,3.0,33.0,431.0,357.8,259.97
2016,6,28,14,45,23.0,209.5,3.1,33.0,230.5,193.59,141.11
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,26.62,14.95
2016,6,28,15,15,0.0,78.5,3.25,32.5,78.5,69.74,48.41
2016,6,28,15,30,0.0,127.0,3.3,32.0,127.0,111.94,81.01
2016,6,28,15,45,0.0,77.5,3.35,32.0,77.5,68.76,47.94
2016,6,28,16,0,0.0,28.0,3.4,32.0,28.0,24.77,13.8
2016,6,28,16,15,0.0,30.0,3.35,31.5,30.0,26.52,15.28
2016,6,28,16,30,0.0,32.0,3.3,31.0,32.0,28.27,16.77
2016,6,28,16,45,0.0,45.0,3.25,30.5,45.0,39.76,26.02
2016,6,28,17,0,0.0,58.0,3.2,30.0,58.0,51.27,35.35
2016,6,28,17,15,0.0,44.5,3.0,29.5,44.5,39.28,27.36
2016,6,28,17,30,0.0,31.0,2.8,29.0,31.0,27.32,17.47
2016,6,28,17,45,0.0,26.0,2.6,28.5,26.0,22.89,13.83
2016,6,28,18,0,0.0,21.0,2.4,28.0,21.0,18.47,10.13
2016,6,28,18,15,0.0,17.0,2.15,27.5,17.0,14.94,7.13
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,11.42,4.09
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,7.9,1.0
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.38,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.19,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,29,5,45,77.0,13.5,2.05,24.0,19.5,28.54,0.0
2016,6,29,6,0,154.0,27.0,2.3,24.0,39.0,82.9,46.24
2016,6,29,6,15,249.5,41.0,2.3,24.5,78.5,139.75,99.81
2016,6,29,6,30,345.0,55.0,2.3,25.0,118.0,205.9,155.26
2016,6,29,6,45,418.0,64.5,2.35,25.5,166.0,271.17,209.93
2016,6,29,7,0,491.0,74.0,2.4,26.0,214.0,341.02,267.02
2016,6,29,7,15,539.0,81.5,2.4,26.5,265.0,401.65,315.33
2016,6,29,7,30,587.0,89.0,2.4,27.0,316.0,465.74,364.56
2016,6,29,7,45,625.0,94.0,2.4,27.5,368.5,523.65,407.51
2016,6,29,8,0,663.0,99.0,2.4,28.0,421.0,583.2,450.22
2016,6,29,8,15,689.0,103.5,2.4,28.5,472.0,634.67,485.73
2016,6,29,8,30,715.0,108.0,2.4,29.0,523.0,686.0,519.34
2016,6,29,8,45,733.0,112.5,2.4,29.5,571.0,727.76,545.22
2016,6,29,9,0,751.0,117.0,2.4,30.0,619.0,770.7,571.5
2016,6,29,9,15,766.5,120.5,2.45,30.0,664.0,808.69,595.52
2016,6,29,9,30,782.0,124.0,2.5,30.0,709.0,844.55,617.99
2016,6,29,9,45,792.0,127.5,2.55,30.5,748.0,873.05,634.21
2016,6,29,10,0,802.0,131.0,2.6,31.0,787.0,898.73,648.56
2016,6,29,10,15,811.0,133.5,2.65,31.0,821.0,919.41,660.98
2016,6,29,10,30,820.0,136.0,2.7,31.0,855.0,927.02,665.09
2016,6,29,10,45,822.5,140.5,2.75,31.5,881.5,936.69,669.39
2016,6,29,11,0,825.0,145.0,2.8,32.0,908.0,942.85,671.52
2016,6,29,11,15,829.5,146.0,2.85,32.0,928.5,944.11,672.01
2016,6,29,11,30,834.0,147.0,2.9,32.0,949.0,941.88,670.42
2016,6,29,11,45,529.5,321.5,2.95,32.5,833.0,827.36,590.95
2016,6,29,12,0,225.0,496.0,3.0,33.0,717.0,680.78,484.66
2016,6,29,12,15,538.0,319.5,3.0,33.0,852.0,806.53,577.79
2016,6,29,12,30,851.0,143.0,3.0,33.0,987.0,890.87,635.82
2016,6,29,12,45,570.0,313.0,3.05,33.0,878.0,788.61,564.84
2016,6,29,13,0,289.0,483.0,3.1,33.0,769.0,681.41,486.48
2016,6,29,13,15,270.5,482.5,3.1,33.0,748.0,649.69,465.3
2016,6,29,13,30,252.0,482.0,3.1,33.0,727.0,618.38,443.79
2016,6,29,13,45,533.0,318.0,3.1,33.0,823.0,670.48,485.46
2016,6,29,14,0,814.0,154.0,3.1,33.0,919.0,697.32,507.88
2016,6,29,14,15,433.5,276.5,3.1,33.0,683.0,516.0,376.83
2016,6,29,14,30,53.0,399.0,3.1,33.0,447.0,370.15,268.77
2016,6,29,14,45,406.0,280.5,3.1,33.0,623.0,452.61,330.97
2016,6,29,15,0,759.0,162.0,3.1,33.0,799.0,510.2,369.95
2016,6,29,15,15,747.0,159.0,3.15,33.0,761.0,459.31,329.92
2016,6,29,15,30,735.0,156.0,3.2,33.0,723.0,408.47,289.33
2016,6,29,15,45,718.5,152.5,3.25,33.0,680.5,350.8,242.95
2016,6,29,16,0,702.0,149.0,3.3,33.0,638.0,298.61,199.97
2016,6,29,16,15,682.0,144.0,3.3,32.5,591.0,245.83,157.28
2016,6,29,16,30,662.0,139.0,3.3,32.0,544.0,194.97,117.84
2016,6,29,16,45,638.5,132.5,3.35,32.0,494.5,144.84,83.55
2016,6,29,17,0,615.0,126.0,3.4,32.0,445.0,97.51,61.01
2016,6,29,17,15,581.5,119.0,3.2,31.5,394.0,78.98,59.88
2016,6,29,17,30,548.0,112.0,3.0,31.0,343.0,77.03,58.63
2016,6,29,17,45,510.0,101.5,2.85,30.5,292.5,72.05,54.8
2016,6,29,18,0,472.0,91.0,2.7,30.0,242.0,65.71,49.72
2016,6,29,18,15,412.0,80.0,2.4,29.5,194.0,58.85,44.05
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.7,37.92
2016,6,29,18,45,278.5,54.0,1.85,28.5,104.0,41.17,28.71
2016,6,29,19,0,205.0,39.0,1.6,28.0,62.0,30.23,18.8
2016,6,29,19,15,102.5,19.5,1.55,27.5,31.0,15.26,1.41
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.5,1.2,24.5,18.5,25.86,0.0
2016,6,30,6,0,129.0,27.0,1.4,25.0,37.0,75.92,41.24
2016,6,30,6,15,220.5,43.0,1.45,25.5,76.0,132.68,94.25
2016,6,30,6,30,312.0,59.0,1.5,26.0,115.0,197.83,148.28
2016,6,30,6,45,384.0,70.0,1.6,26.5,162.5,258.67,198.87
2016,6,30,7,0,456.0,81.0,1.7,27.0,210.0,326.84,254.1
2016,6,30,7,15,505.0,89.5,1.8,27.5,261.0,391.57,305.08
2016,6,30,7,30,554.0,98.0,1.9,28.0,312.0,455.83,354.12
2016,6,30,7,45,592.0,104.5,2.0,28.5,364.5,514.06,397.14
2016,6,30,8,0,630.0,111.0,2.1,29.0,417.0,573.97,440.1
2016,6,30,8,15,657.5,116.0,2.15,29.5,467.5,625.87,475.86
2016,6,30,8,30,685.0,121.0,2.2,30.0,518.0,677.78,510.58
2016,6,30,8,45,704.5,126.5,2.25,30.5,566.5,723.52,539.36
2016,6,30,9,0,724.0,132.0,2.3,31.0,615.0,768.03,566.83
2016,6,30,9,15,740.5,135.5,2.3,31.0,659.5,802.41,587.96
2016,6,30,9,30,757.0,139.0,2.3,31.0,704.0,838.52,610.14
2016,6,30,9,45,769.0,142.5,2.35,31.5,744.0,868.28,627.09
2016,6,30,10,0,781.0,146.0,2.4,32.0,784.0,895.35,642.24
2016,6,30,10,15,790.5,148.0,2.45,32.0,818.0,915.62,654.32
2016,6,30,10,30,800.0,150.0,2.5,32.0,852.0,932.79,664.52
2016,6,30,10,45,510.0,304.5,2.55,32.5,757.5,815.69,583.07
2016,6,30,11,0,220.0,459.0,2.6,33.0,663.0,664.21,473.87
2016,6,30,11,15,150.0,460.5,2.6,33.0,601.0,594.58,425.66
2016,6,30,11,30,80.0,462.0,2.6,33.0,539.0,513.53,368.41
2016,6,30,11,45,456.5,309.5,2.65,33.5,757.5,747.52,536.84
2016,6,30,12,0,833.0,157.0,2.7,34.0,976.0,925.24,653.88
2016,6,30,12,15,498.0,332.0,2.75,34.0,822.5,782.16,555.54
2016,6,30,12,30,163.0,507.0,2.8,34.0,669.0,616.43,437.21
2016,6,30,12,45,501.0,330.5,2.85,34.5,826.0,748.66,534.65
2016,6,30,13,0,839.0,154.0,2.9,35.0,983.0,841.35,598.68
2016,6,30,13,15,836.5,153.5,2.95,35.0,972.5,810.66,578.52
2016,6,30,13,30,834.0,153.0,3.0,35.0,962.0,777.5,557.53
2016,6,30,13,45,830.0,151.5,3.05,35.0,944.0,740.04,532.93
2016,6,30,14,0,826.0,150.0,3.1,35.0,926.0,700.43,505.65
2016,6,30,14,15,820.0,148.5,3.15,35.0,900.5,658.84,476.35
2016,6,30,14,30,814.0,147.0,3.2,35.0,875.0,613.13,443.52
2016,6,30,14,45,816.5,138.0,3.3,35.0,846.0,564.58,408.05
2016,6,30,15,0,819.0,129.0,3.4,35.0,817.0,516.75,371.84
2016,6,30,15,15,808.5,126.5,3.45,34.5,779.0,461.3,329.66
2016,6,30,15,30,798.0,124.0,3.5,34.0,741.0,408.23,287.76
2016,6,30,15,45,784.0,121.0,3.55,34.0,698.0,353.57,243.04
2016,6,30,16,0,770.0,118.0,3.6,34.0,655.0,299.52,198.16
2016,6,30,16,15,752.0,114.5,3.6,33.5,607.5,245.09,153.73
2016,6,30,16,30,734.0,111.0,3.6,33.0,560.0,192.23,112.41
2016,6,30,16,45,710.5,106.5,3.65,33.0,509.5,133.68,71.87
2016,6,30,17,0,687.0,102.0,3.7,33.0,459.0,83.51,48.41
2016,6,30,17,15,656.0,97.0,3.6,32.5,407.0,63.76,47.15
2016,6,30,17,30,625.0,92.0,3.5,32.0,355.0,62.53,46.42
2016,6,30,17,45,582.5,85.0,3.4,31.5,303.0,59.58,44.23
2016,6,30,18,0,540.0,78.0,3.3,31.0,251.0,56.45,41.8
2016,6,30,18,15,480.0,69.5,3.0,30.0,201.5,51.82,38.07
2016,6,30,18,30,420.0,61.0,2.7,29.0,152.0,46.99,33.97
2016,6,30,18,45,333.5,49.0,2.4,28.5,108.5,37.5,25.66
2016,6,30,19,0,247.0,37.0,2.1,28.0,65.0,28.74,17.6
2016,6,30,19,15,123.5,18.5,2.05,27.5,32.5,14.49,1.05
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,1.4,23.5,19.5,28.97,0.0
2016,7,1,6,0,159.0,27.0,1.6,24.0,39.0,83.71,44.87
2016,7,1,6,15,258.5,41.0,1.6,24.5,79.0,142.58,101.45
2016,7,1,6,30,358.0,55.0,1.6,25.0,119.0,210.63,158.27
2016,7,1,6,45,432.5,64.5,1.65,26.0,168.0,277.1,213.24
2016,7,1,7,0,507.0,74.0,1.7,27.0,217.0,348.46,270.49
2016,7,1,7,15,556.0,81.5,1.75,27.5,269.5,410.49,319.36
2016,7,1,7,30,605.0,89.0,1.8,28.0,322.0,476.06,369.13
2016,7,1,7,45,642.0,94.0,1.9,28.5,375.0,534.24,411.96
2016,7,1,8,0,679.0,99.0,2.0,29.0,428.0,593.92,454.55
2016,7,1,8,15,705.0,104.0,2.05,29.5,480.0,646.71,490.7
2016,7,1,8,30,731.0,109.0,2.1,30.0,532.0,696.61,522.98
2016,7,1,8,45,751.5,112.5,2.15,30.5,581.0,742.56,551.64
2016,7,1,9,0,772.0,116.0,2.2,31.0,630.0,787.2,578.93
2016,7,1,9,15,787.0,119.0,2.2,31.5,675.5,824.92,600.84
2016,7,1,9,30,802.0,122.0,2.2,32.0,721.0,860.42,621.04
2016,7,1,9,45,815.0,123.5,2.25,32.5,761.0,890.03,637.63
2016,7,1,10,0,828.0,125.0,2.3,33.0,801.0,907.89,646.66
2016,7,1,10,15,836.5,127.0,2.35,33.0,835.5,927.83,658.49
2016,7,1,10,30,845.0,129.0,2.4,33.0,870.0,944.55,668.32
2016,7,1,10,45,852.5,130.0,2.45,33.5,898.0,955.97,673.54
2016,7,1,11,0,860.0,131.0,2.5,34.0,926.0,963.92,676.71
2016,7,1,11,15,864.0,132.0,2.55,34.0,946.5,964.95,677.07
2016,7,1,11,30,868.0,133.0,2.6,34.0,967.0,962.38,675.35
2016,7,1,11,45,866.0,136.5,2.65,34.5,978.5,952.82,668.01
2016,7,1,12,0,864.0,140.0,2.7,35.0,990.0,939.72,658.6
2016,7,1,12,15,865.0,140.5,2.75,35.0,995.0,923.37,648.6
2016,7,1,12,30,866.0,141.0,2.8,35.0,1000.0,903.89,636.68
2016,7,1,12,45,865.0,140.5,2.9,35.5,997.0,879.0,620.36
2016,7,1,13,0,864.0,140.0,3.0,36.0,994.0,851.5,602.38
2016,7,1,13,15,861.5,139.5,3.05,36.0,983.5,820.13,582.78
2016,7,1,13,30,859.0,139.0,3.1,36.0,973.0,786.21,561.4
2016,7,1,13,45,854.5,138.0,3.2,36.0,954.0,747.93,537.04
