Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,850.0,137.0,3.3,36.0,935.0,707.46,509.43
2016,7,1,14,15,843.5,135.5,3.35,36.0,909.5,663.27,478.43
2016,7,1,14,30,837.0,134.0,3.4,36.0,884.0,617.41,445.49
2016,7,1,14,45,828.0,132.5,3.5,36.0,851.5,568.72,409.8
2016,7,1,15,0,819.0,131.0,3.6,36.0,819.0,519.03,372.31
2016,7,1,15,15,808.0,129.0,3.65,35.5,781.0,463.83,330.44
2016,7,1,15,30,797.0,127.0,3.7,35.0,743.0,410.94,288.82
2016,7,1,15,45,781.5,124.5,3.75,35.0,699.0,356.18,244.21
2016,7,1,16,0,766.0,122.0,3.8,35.0,655.0,302.21,199.6
2016,7,1,16,15,747.0,118.0,3.8,34.5,607.5,247.35,155.07
2016,7,1,16,30,728.0,114.0,3.8,34.0,560.0,194.2,113.72
2016,7,1,16,45,701.5,110.5,3.85,34.0,509.0,136.18,73.75
2016,7,1,17,0,675.0,107.0,3.9,34.0,458.0,87.06,50.92
2016,7,1,17,15,643.0,101.5,3.75,33.5,405.5,66.8,49.43
2016,7,1,17,30,611.0,96.0,3.6,33.0,353.0,65.36,48.55
2016,7,1,17,45,566.0,89.0,3.5,32.5,301.0,62.54,46.48
2016,7,1,18,0,521.0,82.0,3.4,32.0,249.0,59.56,44.19
2016,7,1,18,15,459.5,72.5,3.15,31.0,199.5,54.24,39.92
2016,7,1,18,30,398.0,63.0,2.9,30.0,150.0,47.39,34.15
2016,7,1,18,45,312.0,50.5,2.65,29.5,106.5,38.58,26.43
2016,7,1,19,0,226.0,38.0,2.4,29.0,63.0,29.49,18.1
2016,7,1,19,15,113.0,19.0,2.45,28.5,31.5,14.88,1.16
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,14.0,2.65,24.5,16.5,19.74,0.0
2016,7,2,6,0,67.0,28.0,2.9,25.0,33.0,54.97,27.65
2016,7,2,6,15,154.0,47.0,3.1,25.5,71.0,109.59,77.58
2016,7,2,6,30,241.0,66.0,3.3,26.0,109.0,178.54,134.45
2016,7,2,6,45,322.0,78.0,3.5,26.5,156.0,240.45,186.0
2016,7,2,7,0,403.0,90.0,3.7,27.0,203.0,310.78,243.56
2016,7,2,7,15,456.0,99.5,3.75,27.5,254.0,370.91,291.86
2016,7,2,7,30,509.0,109.0,3.8,28.0,305.0,435.41,342.09
2016,7,2,7,45,558.5,113.5,3.9,28.5,358.0,502.09,392.48
2016,7,2,8,0,608.0,118.0,4.0,29.0,411.0,566.42,439.81
2016,7,2,8,15,636.5,123.5,4.05,29.5,462.0,618.83,476.9
2016,7,2,8,30,665.0,129.0,4.1,30.0,513.0,671.39,513.17
2016,7,2,8,45,693.5,130.5,4.15,30.5,563.0,719.28,544.67
2016,7,2,9,0,722.0,132.0,4.2,31.0,613.0,766.55,574.89
2016,7,2,9,15,738.5,135.5,4.25,31.5,657.5,800.94,595.78
2016,7,2,9,30,755.0,139.0,4.3,32.0,702.0,837.11,617.73
2016,7,2,9,45,771.5,139.5,4.35,32.5,743.0,867.86,635.79
2016,7,2,10,0,788.0,140.0,4.4,33.0,784.0,896.11,652.09
2016,7,2,10,15,797.5,142.5,4.4,33.5,818.0,917.15,663.33
2016,7,2,10,30,807.0,145.0,4.4,34.0,852.0,935.05,672.55
2016,7,2,10,45,816.5,145.0,4.45,34.5,880.0,947.11,678.23
2016,7,2,11,0,826.0,145.0,4.5,35.0,908.0,945.17,674.96
2016,7,2,11,15,831.0,146.5,4.5,35.0,929.0,947.51,675.84
2016,7,2,11,30,836.0,148.0,4.5,35.0,950.0,946.33,674.53
2016,7,2,11,45,837.0,150.0,4.55,35.5,962.5,938.29,667.76
2016,7,2,12,0,838.0,152.0,4.6,36.0,975.0,926.8,658.92
2016,7,2,12,15,839.0,152.0,4.6,36.0,980.5,910.29,648.08
2016,7,2,12,30,840.0,152.0,4.6,36.0,986.0,890.78,635.39
2016,7,2,12,45,838.5,152.5,4.65,36.0,983.0,866.8,620.01
2016,7,2,13,0,837.0,153.0,4.7,36.0,980.0,840.33,603.0
2016,7,2,13,15,835.0,152.5,4.7,36.0,970.0,810.13,583.31
2016,7,2,13,30,833.0,152.0,4.7,36.0,960.0,777.43,561.89
2016,7,2,13,45,827.0,152.0,4.75,36.0,941.5,739.75,536.6
2016,7,2,14,0,821.0,152.0,4.8,36.0,923.0,702.77,510.55
2016,7,2,14,15,568.5,284.5,4.8,36.0,811.5,608.88,440.93
2016,7,2,14,30,316.0,417.0,4.8,36.0,700.0,535.69,385.86
2016,7,2,14,45,201.5,406.0,4.85,36.0,584.0,446.97,322.71
2016,7,2,15,0,87.0,395.0,4.9,36.0,468.0,370.5,267.99
2016,7,2,15,15,427.5,267.0,4.9,35.5,600.5,400.74,289.22
2016,7,2,15,30,768.0,139.0,4.9,35.0,733.0,409.87,289.9
2016,7,2,15,45,750.0,137.0,4.9,35.0,689.0,356.22,245.84
2016,7,2,16,0,732.0,135.0,4.9,35.0,645.0,303.68,202.32
2016,7,2,16,15,545.5,188.0,4.85,34.5,553.0,252.12,166.3
2016,7,2,16,30,359.0,241.0,4.8,34.0,461.0,229.56,155.6
2016,7,2,16,45,492.5,181.5,4.75,34.0,454.5,168.18,106.02
2016,7,2,17,0,626.0,122.0,4.7,34.0,448.0,96.44,58.82
2016,7,2,17,15,591.5,115.5,4.5,33.5,396.0,76.45,57.33
2016,7,2,17,30,557.0,109.0,4.3,33.0,344.0,74.75,56.28
2016,7,2,17,45,506.0,102.0,4.15,32.5,292.0,72.41,54.64
2016,7,2,18,0,455.0,95.0,4.0,32.0,240.0,68.45,51.58
2016,7,2,18,15,390.5,83.5,3.75,31.5,191.5,61.3,45.71
2016,7,2,18,30,326.0,72.0,3.5,31.0,143.0,53.85,39.37
2016,7,2,18,45,238.0,57.0,3.3,30.5,101.0,43.35,30.24
2016,7,2,19,0,150.0,42.0,3.1,30.0,59.0,33.4,21.13
2016,7,2,19,15,75.0,21.0,3.15,29.5,29.5,17.17,2.1
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,40.5,14.0,4.75,24.5,17.0,21.19,0.0
2016,7,3,6,0,81.0,28.0,4.9,25.0,34.0,58.63,28.78
2016,7,3,6,15,175.0,45.5,5.1,25.5,72.0,114.52,80.98
2016,7,3,6,30,269.0,63.0,5.3,26.0,110.0,185.8,140.13
2016,7,3,6,45,355.5,72.5,5.5,26.5,158.0,248.78,193.13
2016,7,3,7,0,442.0,82.0,5.7,27.0,206.0,320.75,252.75
2016,7,3,7,15,493.5,90.5,5.75,27.5,257.0,385.91,305.66
2016,7,3,7,30,545.0,99.0,5.8,28.0,308.0,451.18,357.21
2016,7,3,7,45,592.5,102.5,5.9,28.5,361.5,511.89,404.01
2016,7,3,8,0,640.0,106.0,6.0,29.0,415.0,575.05,451.43
2016,7,3,8,15,325.5,148.0,6.0,29.5,305.5,412.92,323.12
2016,7,3,8,30,11.0,190.0,6.0,30.0,196.0,183.39,138.7
2016,7,3,8,45,13.0,206.5,6.05,30.5,214.5,200.52,151.45
2016,7,3,9,0,15.0,223.0,6.1,31.0,233.0,217.73,163.89
2016,7,3,9,15,16.5,238.0,6.05,31.5,250.0,233.12,174.78
2016,7,3,9,30,18.0,253.0,6.0,32.0,267.0,248.52,185.58
2016,7,3,9,45,18.0,267.5,5.95,32.5,282.0,262.07,194.85
2016,7,3,10,0,18.0,282.0,5.9,33.0,297.0,275.51,203.97
2016,7,3,10,15,48.5,346.5,5.8,33.5,389.0,380.18,280.72
2016,7,3,10,30,79.0,411.0,5.7,34.0,481.0,473.12,346.79
2016,7,3,10,45,65.0,411.0,5.65,34.5,470.0,457.68,333.86
2016,7,3,11,0,51.0,411.0,5.6,35.0,459.0,441.95,321.1
2016,7,3,11,15,439.5,279.5,5.5,35.0,701.0,718.19,525.59
2016,7,3,11,30,828.0,148.0,5.4,35.0,943.0,939.31,676.61
2016,7,3,11,45,825.0,153.0,5.35,35.5,954.5,930.29,667.32
2016,7,3,12,0,822.0,158.0,5.3,36.0,966.0,928.91,664.45
2016,7,3,12,15,823.0,158.0,5.2,36.0,971.0,912.19,652.71
2016,7,3,12,30,824.0,158.0,5.1,36.0,976.0,882.28,632.47
2016,7,3,12,45,502.5,331.0,5.05,36.0,829.5,752.19,540.55
2016,7,3,13,0,181.0,504.0,5.0,36.0,683.0,608.92,434.86
2016,7,3,13,15,499.0,330.5,4.9,36.0,816.0,706.76,509.89
2016,7,3,13,30,817.0,157.0,4.8,36.0,949.0,775.35,561.44
2016,7,3,13,45,814.0,155.0,4.75,36.5,931.5,737.49,533.74
2016,7,3,14,0,811.0,153.0,4.7,37.0,914.0,697.49,504.48
2016,7,3,14,15,804.5,151.5,4.6,37.0,889.0,653.66,473.0
2016,7,3,14,30,798.0,150.0,4.5,37.0,864.0,608.33,439.85
2016,7,3,14,45,790.0,147.0,4.45,37.0,832.5,559.64,403.71
2016,7,3,15,0,782.0,144.0,4.4,37.0,801.0,510.04,366.01
2016,7,3,15,15,770.5,141.5,4.4,36.5,763.5,458.59,326.73
2016,7,3,15,30,759.0,139.0,4.4,36.0,726.0,407.04,286.18
2016,7,3,15,45,745.5,135.0,4.4,36.0,683.5,353.79,242.85
2016,7,3,16,0,732.0,131.0,4.4,36.0,641.0,301.17,199.43
2016,7,3,16,15,713.0,127.0,4.4,35.5,594.0,242.42,152.29
2016,7,3,16,30,694.0,123.0,4.4,35.0,547.0,190.59,112.02
2016,7,3,16,45,672.0,117.0,4.45,35.0,498.0,139.0,76.58
2016,7,3,17,0,650.0,111.0,4.5,35.0,449.0,89.95,52.92
2016,7,3,17,15,617.0,105.5,4.4,34.5,397.5,69.42,51.35
2016,7,3,17,30,584.0,100.0,4.3,34.0,346.0,68.13,50.61
2016,7,3,17,45,542.0,92.0,4.25,33.5,295.0,64.71,48.07
2016,7,3,18,0,500.0,84.0,4.2,33.0,244.0,61.07,45.25
2016,7,3,18,15,437.0,74.5,4.1,32.5,195.0,54.96,40.25
2016,7,3,18,30,374.0,65.0,4.0,32.0,146.0,48.8,35.0
2016,7,3,18,45,283.0,52.0,3.95,31.5,103.5,39.65,27.05
2016,7,3,19,0,192.0,39.0,3.9,31.0,61.0,30.21,18.47
2016,7,3,19,15,96.0,19.5,4.0,30.5,30.5,15.26,1.12
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,25.5,5.5,5.0,0.0
2016,7,4,6,0,0.0,11.0,4.3,26.0,11.0,9.66,0.14
2016,7,4,6,15,0.0,25.0,4.45,26.0,25.0,22.02,11.73
2016,7,4,6,30,0.0,39.0,4.6,26.0,39.0,34.41,22.23
2016,7,4,6,45,0.0,58.0,4.75,26.5,58.0,52.22,36.98
2016,7,4,7,0,0.0,77.0,4.9,27.0,77.0,70.04,51.55
2016,7,4,7,15,151.0,107.0,5.0,27.0,165.0,194.66,153.38
2016,7,4,7,30,302.0,137.0,5.1,27.0,253.0,332.94,264.2
2016,7,4,7,45,382.5,144.5,5.2,27.5,314.0,417.65,330.06
2016,7,4,8,0,463.0,152.0,5.3,28.0,375.0,497.99,391.31
2016,7,4,8,15,432.5,182.0,5.35,28.5,409.0,527.51,411.14
2016,7,4,8,30,402.0,212.0,5.4,29.0,443.0,552.64,427.28
2016,7,4,8,45,462.5,211.5,5.5,29.5,500.5,614.81,472.41
2016,7,4,9,0,523.0,211.0,5.6,30.0,558.0,679.23,518.19
2016,7,4,9,15,628.0,179.0,5.6,30.5,625.5,757.02,573.53
2016,7,4,9,30,733.0,147.0,5.6,31.0,693.0,826.44,619.49
2016,7,4,9,45,754.0,146.0,5.65,31.5,734.5,859.37,639.48
2016,7,4,10,0,775.0,145.0,5.7,32.0,776.0,890.02,657.93
2016,7,4,10,15,618.5,245.0,5.65,32.5,762.0,860.09,633.44
2016,7,4,10,30,462.0,345.0,5.6,33.0,748.0,811.2,592.95
2016,7,4,10,45,642.0,245.5,5.55,33.5,826.5,888.61,648.68
2016,7,4,11,0,822.0,146.0,5.5,34.0,905.0,943.35,683.01
2016,7,4,11,15,827.5,147.5,5.45,34.5,926.0,946.24,682.22
2016,7,4,11,30,833.0,149.0,5.4,35.0,947.0,945.63,679.52
2016,7,4,11,45,828.0,155.5,5.35,35.5,958.5,936.03,671.06
2016,7,4,12,0,823.0,162.0,5.3,36.0,970.0,934.38,668.0
2016,7,4,12,15,825.0,162.5,5.2,36.0,976.0,918.99,657.14
2016,7,4,12,30,827.0,163.0,5.1,36.0,982.0,900.39,644.34
2016,7,4,12,45,597.5,304.0,5.1,36.5,895.5,808.11,578.83
2016,7,4,13,0,368.0,445.0,5.1,37.0,809.0,716.77,510.54
2016,7,4,13,15,602.5,297.5,5.05,37.0,885.5,759.31,545.2
2016,7,4,13,30,837.0,150.0,5.0,37.0,962.0,780.48,563.19
2016,7,4,13,45,642.0,272.0,5.0,37.5,887.5,712.45,511.79
2016,7,4,14,0,447.0,394.0,5.0,38.0,813.0,647.99,462.58
2016,7,4,14,15,370.5,408.5,5.0,38.0,750.0,586.17,419.01
2016,7,4,14,30,294.0,423.0,5.0,38.0,687.0,528.06,377.7
2016,7,4,14,45,319.5,400.5,5.0,38.0,677.5,503.94,360.72
2016,7,4,15,0,345.0,378.0,5.0,38.0,668.0,477.06,341.11
2016,7,4,15,15,552.5,262.0,4.95,37.5,700.5,453.86,323.51
2016,7,4,15,30,760.0,146.0,4.9,37.0,733.0,413.69,290.3
2016,7,4,15,45,747.5,141.0,4.9,37.0,690.5,359.85,246.61
2016,7,4,16,0,735.0,136.0,4.9,37.0,648.0,306.54,202.77
2016,7,4,16,15,715.0,132.0,4.8,36.5,600.5,247.1,155.23
2016,7,4,16,30,695.0,128.0,4.7,36.0,553.0,194.89,114.8
2016,7,4,16,45,530.0,160.5,4.65,36.0,467.5,158.41,96.25
2016,7,4,17,0,365.0,193.0,4.6,36.0,382.0,145.37,100.05
2016,7,4,17,15,323.5,176.0,4.4,35.5,330.0,123.22,94.51
2016,7,4,17,30,282.0,159.0,4.2,35.0,278.0,113.18,86.95
2016,7,4,17,45,256.0,140.0,4.05,34.5,236.5,101.5,77.9
2016,7,4,18,0,230.0,121.0,3.9,34.0,195.0,89.29,68.23
2016,7,4,18,15,197.0,101.0,3.7,33.0,155.5,75.86,57.42
2016,7,4,18,30,164.0,81.0,3.5,32.0,116.0,61.92,45.85
2016,7,4,18,45,116.0,60.5,3.35,31.5,82.0,48.57,34.37
2016,7,4,19,0,68.0,40.0,3.2,31.0,48.0,32.77,20.5
2016,7,4,19,15,34.0,20.0,3.3,30.5,24.0,16.99,1.75
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,25.0,12.5,4.15,25.5,14.5,16.56,0.0
2016,7,5,6,0,50.0,25.0,4.2,26.0,29.0,42.1,17.68
2016,7,5,6,15,122.5,44.5,4.35,26.0,63.5,96.46,67.54
2016,7,5,6,30,195.0,64.0,4.5,26.0,98.0,151.8,113.87
2016,7,5,6,45,278.0,74.5,4.65,26.5,141.5,217.21,168.18
2016,7,5,7,0,361.0,85.0,4.8,27.0,185.0,284.4,223.59
2016,7,5,7,15,459.0,91.0,4.9,27.0,247.0,362.73,287.4
2016,7,5,7,30,557.0,97.0,5.0,27.0,309.0,456.01,361.41
2016,7,5,7,45,611.0,98.0,5.1,27.5,363.5,518.67,409.59
2016,7,5,8,0,665.0,99.0,5.2,28.0,418.0,584.24,458.75
2016,7,5,8,15,691.5,103.5,5.25,28.5,469.5,636.41,496.27
2016,7,5,8,30,718.0,108.0,5.3,29.0,521.0,688.48,531.99
2016,7,5,8,45,585.0,173.0,5.35,29.5,529.0,678.22,520.06
2016,7,5,9,0,452.0,238.0,5.4,30.0,537.0,648.61,493.51
2016,7,5,9,15,414.5,274.0,5.4,30.5,564.0,665.84,502.55
2016,7,5,9,30,377.0,310.0,5.4,31.0,591.0,666.04,499.44
2016,7,5,9,45,371.5,331.0,5.4,31.5,620.5,689.35,513.43
2016,7,5,10,0,366.0,352.0,5.4,32.0,650.0,710.6,525.73
2016,7,5,10,15,424.5,346.0,5.4,32.5,706.0,774.89,569.23
2016,7,5,10,30,483.0,340.0,5.4,33.0,762.0,826.75,603.53
2016,7,5,10,45,678.0,227.5,5.4,33.5,841.0,905.85,660.0
2016,7,5,11,0,873.0,115.0,5.4,34.0,920.0,962.93,695.25
2016,7,5,11,15,877.0,115.5,5.35,34.0,940.5,963.9,694.56
2016,7,5,11,30,881.0,116.0,5.3,34.0,961.0,961.24,691.93
2016,7,5,11,45,876.5,121.5,5.3,34.5,972.0,951.58,683.73
2016,7,5,12,0,872.0,127.0,5.3,35.0,983.0,938.3,673.33
2016,7,5,12,15,873.0,127.0,5.25,35.0,988.5,921.74,662.01
2016,7,5,12,30,874.0,127.0,5.2,35.0,994.0,901.99,648.71
2016,7,5,12,45,874.0,126.5,5.2,35.5,991.5,878.02,631.64
2016,7,5,13,0,874.0,126.0,5.2,36.0,989.0,851.28,612.83
2016,7,5,13,15,871.5,125.5,5.2,36.0,978.5,819.74,592.14
2016,7,5,13,30,869.0,125.0,5.2,36.0,968.0,785.59,569.64
2016,7,5,13,45,865.5,124.0,5.2,36.5,950.0,747.77,543.39
2016,7,5,14,0,862.0,123.0,5.2,37.0,932.0,707.63,514.22
2016,7,5,14,15,856.5,121.5,5.15,37.0,907.0,663.62,482.42
2016,7,5,14,30,851.0,120.0,5.1,37.0,882.0,617.83,448.68
2016,7,5,14,45,838.5,121.5,5.1,37.0,849.0,568.94,412.05
2016,7,5,15,0,826.0,123.0,5.1,37.0,816.0,519.31,373.95
2016,7,5,15,15,815.5,120.5,5.1,36.5,778.0,467.02,333.67
2016,7,5,15,30,805.0,118.0,5.1,36.0,740.0,409.76,288.59
2016,7,5,15,45,792.0,115.0,5.1,36.0,697.5,354.93,243.56
2016,7,5,16,0,779.0,112.0,5.1,36.0,655.0,300.58,198.27
2016,7,5,16,15,761.0,109.0,5.1,35.5,607.5,245.84,153.5
2016,7,5,16,30,743.0,106.0,5.1,35.0,560.0,192.65,111.76
2016,7,5,16,45,719.5,102.0,5.1,35.0,510.0,139.94,75.46
2016,7,5,17,0,696.0,98.0,5.1,35.0,460.0,83.53,46.73
2016,7,5,17,15,665.0,93.0,5.0,34.5,408.0,61.06,44.54
2016,7,5,17,30,634.0,88.0,4.9,34.0,356.0,59.69,43.69
2016,7,5,17,45,589.0,82.5,4.8,33.5,303.5,57.73,42.32
2016,7,5,18,0,544.0,77.0,4.7,33.0,251.0,55.69,40.81
2016,7,5,18,15,482.0,68.5,4.55,32.0,201.0,51.03,37.07
2016,7,5,18,30,420.0,60.0,4.4,31.0,151.0,46.15,32.96
2016,7,5,18,45,325.0,49.0,4.3,30.5,107.0,37.49,25.39
2016,7,5,19,0,230.0,38.0,4.2,30.0,63.0,29.51,17.99
2016,7,5,19,15,115.0,19.0,4.25,29.5,31.5,14.89,0.7
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.0,4.7,25.0,15.5,19.07,0.0
2016,7,6,6,0,70.0,26.0,4.8,25.0,31.0,52.73,22.38
2016,7,6,6,15,164.0,43.5,4.9,25.5,68.5,108.67,76.24
2016,7,6,6,30,258.0,61.0,5.0,26.0,106.0,179.32,134.86
2016,7,6,6,45,352.5,70.0,5.15,26.5,154.5,244.49,189.48
2016,7,6,7,0,447.0,79.0,5.3,27.0,203.0,319.59,251.54
2016,7,6,7,15,499.5,87.5,5.4,27.5,254.5,385.76,305.26
2016,7,6,7,30,552.0,96.0,5.5,28.0,306.0,451.94,357.54
2016,7,6,7,45,602.5,98.5,5.6,28.5,360.0,513.81,405.2
2016,7,6,8,0,653.0,101.0,5.7,29.0,414.0,578.37,453.62
2016,7,6,8,15,680.0,105.5,5.75,29.5,465.0,630.46,491.2
2016,7,6,8,30,707.0,110.0,5.8,30.0,516.0,682.52,527.19
2016,7,6,8,45,732.0,112.0,5.9,30.5,565.5,726.97,556.68
2016,7,6,9,0,757.0,114.0,6.0,31.0,615.0,773.34,587.15
2016,7,6,9,15,772.5,117.5,6.0,31.5,660.0,811.87,611.29
2016,7,6,9,30,788.0,121.0,6.0,32.0,705.0,848.27,633.69
2016,7,6,9,45,801.5,122.5,6.05,32.5,745.5,878.29,651.7
2016,7,6,10,0,815.0,124.0,6.1,33.0,786.0,896.62,661.66
2016,7,6,10,15,824.0,126.0,6.05,33.5,820.5,917.12,672.67
2016,7,6,10,30,833.0,128.0,6.0,34.0,855.0,934.45,681.5
2016,7,6,10,45,840.5,129.0,6.0,34.5,883.5,946.04,686.8
2016,7,6,11,0,848.0,130.0,6.0,35.0,912.0,954.21,689.93
2016,7,6,11,15,853.0,131.0,5.95,35.0,933.0,956.45,690.42
2016,7,6,11,30,858.0,132.0,5.9,35.0,954.0,955.13,688.7
2016,7,6,11,45,862.0,131.5,5.9,35.5,967.5,947.87,682.03
2016,7,6,12,0,866.0,131.0,5.9,36.0,981.0,937.1,673.22
2016,7,6,12,15,867.0,131.5,5.85,36.0,986.5,921.04,662.19
2016,7,6,12,30,868.0,132.0,5.8,36.0,992.0,901.81,649.18
2016,7,6,12,45,867.5,132.0,5.8,36.5,990.0,877.92,632.05
2016,7,6,13,0,867.0,132.0,5.8,37.0,988.0,851.31,613.22
2016,7,6,13,15,865.0,131.5,5.75,37.0,978.0,820.34,592.58
2016,7,6,13,30,863.0,131.0,5.7,37.0,968.0,786.76,570.16
2016,7,6,13,45,858.5,130.5,5.7,37.5,949.5,748.78,543.73
2016,7,6,14,0,854.0,130.0,5.7,38.0,931.0,708.58,514.29
2016,7,6,14,15,848.0,128.5,5.7,38.0,906.0,664.54,482.58
2016,7,6,14,30,842.0,127.0,5.7,38.0,881.0,618.77,448.96
2016,7,6,14,45,827.0,129.5,5.7,38.0,847.5,569.62,412.08
2016,7,6,15,0,812.0,132.0,5.7,38.0,814.0,517.58,372.32
2016,7,6,15,15,801.0,129.5,5.7,37.5,776.0,464.75,331.71
2016,7,6,15,30,790.0,127.0,5.7,37.0,738.0,411.71,289.69
2016,7,6,15,45,771.5,126.0,5.7,37.0,694.0,357.35,245.23
2016,7,6,16,0,753.0,125.0,5.7,37.0,650.0,304.1,201.14
2016,7,6,16,15,734.0,121.5,5.7,36.5,603.0,250.18,157.3
2016,7,6,16,30,715.0,118.0,5.7,36.0,556.0,191.9,111.97
2016,7,6,16,45,685.5,115.5,5.75,35.5,504.5,140.68,77.12
2016,7,6,17,0,656.0,113.0,5.8,35.0,453.0,92.85,54.54
2016,7,6,17,15,622.5,107.0,5.7,34.5,401.0,70.56,52.3
2016,7,6,17,30,589.0,101.0,5.6,34.0,349.0,68.94,51.3
2016,7,6,17,45,538.0,95.0,5.55,33.5,297.0,67.07,50.03
2016,7,6,18,0,487.0,89.0,5.5,33.0,245.0,65.15,48.65
2016,7,6,18,15,421.5,79.0,5.3,32.0,195.5,58.18,43.03
2016,7,6,18,30,356.0,69.0,5.1,31.0,146.0,51.74,37.61
2016,7,6,18,45,261.5,55.0,4.95,30.5,103.0,41.91,29.03
2016,7,6,19,0,167.0,41.0,4.8,30.0,60.0,31.75,19.76
2016,7,6,19,15,83.5,20.5,4.7,29.5,30.0,16.79,1.3
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,25.5,8.5,7.73,0.0
2016,7,7,6,0,0.0,17.0,5.0,26.0,17.0,14.98,2.3
2016,7,7,6,15,7.5,37.5,5.1,26.5,39.0,37.47,23.54
2016,7,7,6,30,15.0,58.0,5.2,27.0,61.0,64.21,45.82
2016,7,7,6,45,36.0,80.0,5.35,27.5,89.0,96.37,72.3
2016,7,7,7,0,57.0,102.0,5.5,28.0,117.0,130.45,100.21
2016,7,7,7,15,311.0,98.0,5.55,28.5,212.0,290.62,229.43
2016,7,7,7,30,565.0,94.0,5.6,29.0,307.0,457.46,360.87
2016,7,7,7,45,621.5,94.0,5.65,29.5,362.5,520.93,409.31
2016,7,7,8,0,678.0,94.0,5.7,30.0,418.0,587.5,459.01
2016,7,7,8,15,704.5,98.0,5.75,30.5,469.5,639.7,496.46
2016,7,7,8,30,731.0,102.0,5.8,31.0,521.0,689.43,530.08
2016,7,7,8,45,758.0,102.5,5.85,31.5,571.5,737.52,561.81
2016,7,7,9,0,785.0,103.0,5.9,32.0,622.0,784.73,592.41
2016,7,7,9,15,799.5,105.5,5.9,32.5,667.0,822.17,615.54
2016,7,7,9,30,814.0,108.0,5.9,33.0,712.0,849.57,631.51
2016,7,7,9,45,827.0,109.0,5.9,33.5,752.5,879.03,648.82
2016,7,7,10,0,840.0,110.0,5.9,34.0,793.0,905.78,664.15
2016,7,7,10,15,848.5,112.0,5.85,34.5,827.5,926.4,675.03
2016,7,7,10,30,857.0,114.0,5.8,35.0,862.0,943.76,683.74
2016,7,7,10,45,863.5,115.0,5.8,35.5,890.0,954.79,688.57
2016,7,7,11,0,870.0,116.0,5.8,36.0,918.0,962.31,691.21
2016,7,7,11,15,874.0,117.0,5.75,36.0,938.5,963.84,691.2
2016,7,7,11,30,878.0,118.0,5.7,36.0,959.0,961.72,688.95
2016,7,7,11,45,872.5,124.0,5.7,36.5,970.0,951.63,680.46
2016,7,7,12,0,867.0,130.0,5.7,37.0,981.0,937.92,669.8
2016,7,7,12,15,868.0,130.5,5.65,37.0,986.5,921.89,658.88
2016,7,7,12,30,869.0,131.0,5.6,37.0,992.0,902.68,645.96
2016,7,7,12,45,866.0,132.5,5.55,37.5,989.0,877.89,628.11
2016,7,7,13,0,863.0,134.0,5.5,38.0,986.0,850.48,608.66
2016,7,7,13,15,861.0,133.5,5.45,38.0,975.5,819.62,588.26
2016,7,7,13,30,859.0,133.0,5.4,38.0,965.0,786.15,566.1
2016,7,7,13,45,851.0,134.0,5.4,38.0,946.0,746.94,540.21
2016,7,7,14,0,843.0,135.0,5.4,38.0,927.0,705.78,511.25
2016,7,7,14,15,837.0,134.0,5.4,38.0,902.0,662.57,480.24
2016,7,7,14,30,831.0,133.0,5.4,38.0,877.0,617.65,447.34
2016,7,7,14,45,821.5,131.5,5.4,38.0,845.0,568.87,410.95
2016,7,7,15,0,812.0,130.0,5.4,38.0,813.0,519.15,372.95
2016,7,7,15,15,801.5,128.0,5.4,37.5,775.0,464.48,331.17
2016,7,7,15,30,791.0,126.0,5.4,37.0,737.0,411.98,289.64
2016,7,7,15,45,773.5,124.5,5.4,37.0,693.5,357.47,245.13
2016,7,7,16,0,756.0,123.0,5.4,37.0,650.0,303.96,200.86
2016,7,7,16,15,737.5,119.5,5.45,36.5,603.0,249.93,156.95
2016,7,7,16,30,719.0,116.0,5.5,36.0,556.0,191.6,111.56
2016,7,7,16,45,692.5,112.5,5.55,36.0,505.0,139.69,75.87
2016,7,7,17,0,666.0,109.0,5.6,36.0,454.0,90.81,52.36
2016,7,7,17,15,633.0,103.5,5.55,35.0,402.5,68.16,50.24
2016,7,7,17,30,600.0,98.0,5.5,34.0,351.0,66.79,49.54
2016,7,7,17,45,557.5,90.5,5.45,33.5,299.0,63.69,47.25
2016,7,7,18,0,515.0,83.0,5.4,33.0,247.0,60.39,44.7
2016,7,7,18,15,451.0,74.0,5.25,32.5,197.5,55.54,40.73
2016,7,7,18,30,387.0,65.0,5.1,32.0,148.0,48.87,35.06
2016,7,7,18,45,299.0,52.0,5.0,31.5,105.0,39.72,27.09
2016,7,7,19,0,211.0,39.0,4.9,31.0,62.0,30.27,18.46
2016,7,7,19,15,105.5,19.5,4.75,30.5,31.0,15.28,0.4
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,7.0,3.85,25.5,7.0,6.37,0.0
2016,7,8,6,0,0.0,14.0,4.0,26.0,14.0,12.32,0.52
2016,7,8,6,15,0.0,32.5,4.15,26.5,32.5,29.45,17.39
2016,7,8,6,30,0.0,51.0,4.3,27.0,51.0,47.13,32.27
2016,7,8,6,45,6.0,72.5,4.5,27.5,74.0,70.33,51.38
2016,7,8,7,0,12.0,94.0,4.7,28.0,97.0,93.93,70.63
2016,7,8,7,15,280.5,96.0,4.75,28.5,201.0,271.93,214.28
2016,7,8,7,30,549.0,98.0,4.8,29.0,305.0,452.33,355.7
2016,7,8,7,45,298.5,142.5,4.85,29.5,257.5,350.18,274.4
2016,7,8,8,0,48.0,187.0,4.9,30.0,210.0,218.49,167.66
2016,7,8,8,15,378.5,149.0,4.9,30.5,363.0,453.1,352.62
2016,7,8,8,30,709.0,111.0,4.9,31.0,516.0,685.6,525.16
2016,7,8,8,45,737.5,111.5,4.95,31.5,566.5,731.3,553.98
2016,7,8,9,0,766.0,112.0,5.0,32.0,617.0,779.23,584.76
2016,7,8,9,15,781.5,115.0,5.0,32.5,662.5,817.58,608.2
2016,7,8,9,30,797.0,118.0,5.0,33.0,708.0,853.78,629.91
2016,7,8,9,45,813.5,117.5,5.0,33.5,749.5,876.14,642.06
2016,7,8,10,0,830.0,117.0,5.0,34.0,791.0,904.3,658.12
2016,7,8,10,15,839.0,119.0,4.95,34.0,825.5,925.2,670.31
2016,7,8,10,30,848.0,121.0,4.9,34.0,860.0,942.88,680.43
2016,7,8,10,45,857.0,120.5,4.9,34.5,888.5,954.7,685.69
2016,7,8,11,0,866.0,120.0,4.9,35.0,917.0,963.1,688.83
2016,7,8,11,15,870.5,121.0,4.85,35.5,938.0,965.08,687.56
2016,7,8,11,30,875.0,122.0,4.8,36.0,959.0,963.43,684.11
2016,7,8,11,45,876.5,123.5,4.8,36.5,972.5,955.74,677.29
2016,7,8,12,0,878.0,125.0,4.8,37.0,986.0,944.47,668.41
2016,7,8,12,15,879.0,125.5,4.8,37.0,991.5,928.37,657.83
2016,7,8,12,30,880.0,126.0,4.8,37.0,997.0,909.03,645.32
2016,7,8,12,45,879.5,125.5,4.8,37.5,995.0,884.51,628.16
2016,7,8,13,0,879.0,125.0,4.8,38.0,993.0,857.21,609.36
2016,7,8,13,15,877.0,124.5,4.8,38.0,982.5,825.91,589.13
2016,7,8,13,30,875.0,124.0,4.8,38.0,972.0,791.95,567.14
2016,7,8,13,45,870.5,123.5,4.8,38.0,954.0,753.54,542.08
2016,7,8,14,0,866.0,123.0,4.8,38.0,936.0,712.87,514.16
2016,7,8,14,15,860.5,122.0,4.8,38.0,911.0,669.05,482.99
2016,7,8,14,30,855.0,121.0,4.8,38.0,886.0,623.4,449.85
2016,7,8,14,45,841.0,123.0,4.8,38.0,852.5,573.78,413.05
2016,7,8,15,0,827.0,125.0,4.8,38.0,819.0,523.55,374.88
2016,7,8,15,15,505.0,246.5,4.8,37.5,664.5,422.94,301.95
2016,7,8,15,30,183.0,368.0,4.8,37.0,510.0,363.73,260.86
2016,7,8,15,45,477.0,243.5,4.8,37.0,583.0,345.08,241.33
2016,7,8,16,0,771.0,119.0,4.8,37.0,656.0,305.59,201.36
2016,7,8,16,15,753.0,115.5,4.8,36.5,608.5,250.75,156.81
2016,7,8,16,30,735.0,112.0,4.8,36.0,561.0,197.49,115.22
2016,7,8,16,45,707.0,109.0,4.8,36.0,510.0,139.09,74.73
2016,7,8,17,0,679.0,106.0,4.8,36.0,459.0,89.59,50.98
2016,7,8,17,15,646.5,101.0,4.7,35.5,406.5,66.52,48.78
2016,7,8,17,30,614.0,96.0,4.6,35.0,354.0,65.43,48.19
2016,7,8,17,45,567.0,89.5,4.5,34.5,301.5,63.0,46.46
2016,7,8,18,0,520.0,83.0,4.4,34.0,249.0,60.44,44.54
2016,7,8,18,15,455.5,74.0,4.15,33.0,199.0,55.58,40.68
2016,7,8,18,30,391.0,65.0,3.9,32.0,149.0,48.9,35.08
2016,7,8,18,45,297.0,52.0,3.7,31.5,105.5,39.73,27.09
2016,7,8,19,0,203.0,39.0,3.5,31.0,62.0,30.26,18.44
2016,7,8,19,15,101.5,19.5,3.55,30.5,31.0,15.29,0.12
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,6.5,11.0,3.45,24.5,11.5,11.34,0.0
2016,7,9,6,0,13.0,22.0,3.6,25.0,23.0,25.27,5.99
2016,7,9,6,15,63.0,42.5,3.75,25.5,52.5,69.87,47.7
2016,7,9,6,30,113.0,63.0,3.9,26.0,82.0,113.72,84.35
2016,7,9,6,45,166.5,80.0,4.05,26.5,119.5,167.17,128.7
2016,7,9,7,0,220.0,97.0,4.2,27.0,157.0,220.05,172.33
2016,7,9,7,15,177.5,123.0,4.2,27.5,178.5,227.8,178.97
2016,7,9,7,30,135.0,149.0,4.2,28.0,200.0,238.64,186.95
2016,7,9,7,45,153.5,173.5,4.2,28.5,240.0,282.03,220.44
2016,7,9,8,0,172.0,198.0,4.2,29.0,280.0,326.57,253.99
2016,7,9,8,15,196.0,221.5,4.2,29.5,325.5,374.98,289.84
2016,7,9,8,30,220.0,245.0,4.2,30.0,371.0,424.61,325.83
2016,7,9,8,45,191.0,272.5,4.2,31.0,389.0,437.05,331.81
2016,7,9,9,0,162.0,300.0,4.2,32.0,407.0,446.59,335.57
2016,7,9,9,15,277.5,300.0,4.15,32.5,499.5,562.94,420.2
2016,7,9,9,30,393.0,300.0,4.1,33.0,592.0,671.03,496.03
2016,7,9,9,45,338.5,337.0,4.1,33.5,598.0,667.01,488.95
2016,7,9,10,0,284.0,374.0,4.1,34.0,604.0,658.74,479.57
2016,7,9,10,15,151.5,338.5,4.05,34.0,462.0,484.4,354.9
2016,7,9,10,30,19.0,303.0,4.0,34.0,320.0,295.75,215.8
2016,7,9,10,45,169.0,370.0,4.0,34.5,525.5,531.3,387.52
2016,7,9,11,0,319.0,437.0,4.0,35.0,731.0,753.36,538.88
2016,7,9,11,15,585.0,286.5,3.95,35.5,840.5,870.06,620.58
2016,7,9,11,30,851.0,136.0,3.9,36.0,950.0,954.44,674.52
2016,7,9,11,45,843.5,143.5,3.85,36.5,960.5,943.69,664.97
2016,7,9,12,0,836.0,151.0,3.8,37.0,971.0,929.4,653.98
2016,7,9,12,15,837.0,151.5,3.75,37.0,976.0,913.57,643.5
2016,7,9,12,30,838.0,152.0,3.7,37.0,981.0,894.69,631.16
2016,7,9,12,45,833.5,154.0,3.65,37.0,977.5,869.45,614.8
2016,7,9,13,0,829.0,156.0,3.6,37.0,974.0,841.81,596.94
2016,7,9,13,15,826.0,155.5,3.55,37.0,963.5,810.99,577.01
2016,7,9,13,30,823.0,155.0,3.5,37.0,953.0,777.77,555.46
2016,7,9,13,45,425.5,261.0,3.5,37.0,673.5,549.19,395.92
2016,7,9,14,0,28.0,367.0,3.5,37.0,394.0,339.52,242.61
2016,7,9,14,15,167.5,393.0,3.45,37.0,544.0,446.4,320.48
2016,7,9,14,30,307.0,419.0,3.4,37.0,694.0,535.12,382.11
2016,7,9,14,45,377.0,373.0,3.35,37.0,698.5,516.94,369.08
2016,7,9,15,0,447.0,327.0,3.3,37.0,703.0,488.03,348.14
2016,7,9,15,15,602.0,234.5,3.2,36.5,715.0,456.55,324.54
2016,7,9,15,30,757.0,142.0,3.1,36.0,727.0,412.6,289.18
2016,7,9,15,45,525.5,223.0,3.05,36.0,618.0,346.84,241.28
2016,7,9,16,0,294.0,304.0,3.0,36.0,509.0,310.42,217.63
2016,7,9,16,15,483.5,218.5,3.0,35.5,527.0,263.28,175.54
2016,7,9,16,30,673.0,133.0,3.0,35.0,545.0,197.46,117.8
2016,7,9,16,45,639.5,130.5,3.0,35.0,493.5,148.15,84.29
2016,7,9,17,0,606.0,128.0,3.0,35.0,442.0,102.82,62.61
2016,7,9,17,15,570.5,121.0,2.85,34.5,391.0,80.43,60.27
2016,7,9,17,30,535.0,114.0,2.7,34.0,340.0,78.57,59.12
2016,7,9,17,45,484.5,106.0,2.55,34.0,288.5,74.77,56.19
2016,7,9,18,0,434.0,98.0,2.4,34.0,237.0,70.53,52.81
2016,7,9,18,15,368.5,86.5,2.35,33.0,188.5,63.45,47.16
2016,7,9,18,30,303.0,75.0,2.3,32.0,140.0,56.09,41.01
2016,7,9,18,45,216.5,58.5,2.25,31.5,98.0,45.94,32.18
2016,7,9,19,0,130.0,42.0,2.2,31.0,56.0,33.32,20.85
2016,7,9,19,15,65.0,21.0,2.5,30.5,28.0,17.13,0.43
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,8.5,2.35,24.5,8.5,7.73,0.0
2016,7,10,6,0,0.0,17.0,2.5,25.0,17.0,14.98,0.8
2016,7,10,6,15,23.0,39.5,2.75,25.0,43.5,48.22,31.64
2016,7,10,6,30,46.0,62.0,3.0,25.0,70.0,81.55,59.68
2016,7,10,6,45,74.5,85.0,3.3,25.5,103.0,126.36,96.78
2016,7,10,7,0,103.0,108.0,3.6,26.0,136.0,168.08,131.15
2016,7,10,7,15,134.0,128.0,3.7,26.5,173.0,210.29,165.36
2016,7,10,7,30,165.0,148.0,3.8,27.0,210.0,255.39,201.17
2016,7,10,7,45,82.5,143.5,3.9,27.5,174.5,193.43,150.85
2016,7,10,8,0,0.0,139.0,4.0,28.0,139.0,127.18,96.22
2016,7,10,8,15,43.5,191.5,4.0,28.5,216.5,219.95,169.34
2016,7,10,8,30,87.0,244.0,4.0,29.0,294.0,309.55,237.77
2016,7,10,8,45,69.5,259.5,4.0,29.5,301.5,312.77,238.27
2016,7,10,9,0,52.0,275.0,4.0,30.0,309.0,314.61,237.89
2016,7,10,9,15,49.0,292.0,3.95,30.5,326.5,329.31,247.52
2016,7,10,9,30,46.0,309.0,3.9,31.0,344.0,343.63,256.72
2016,7,10,9,45,202.5,331.5,3.9,31.5,494.5,523.18,389.94
2016,7,10,10,0,359.0,354.0,3.9,32.0,645.0,708.18,519.83
2016,7,10,10,15,198.5,358.5,3.9,32.5,521.0,549.66,403.7
2016,7,10,10,30,38.0,363.0,3.9,33.0,397.0,386.49,282.41
2016,7,10,10,45,28.5,340.5,3.9,33.5,366.5,353.17,257.83
2016,7,10,11,0,19.0,318.0,3.9,34.0,336.0,308.71,224.83
2016,7,10,11,15,22.0,323.0,3.9,34.0,344.0,326.56,237.67
2016,7,10,11,30,25.0,328.0,3.9,34.0,352.0,332.59,241.85
2016,7,10,11,45,66.0,408.5,3.9,34.5,473.5,446.81,323.21
2016,7,10,12,0,107.0,489.0,3.9,35.0,595.0,558.59,399.95
2016,7,10,12,15,196.0,487.5,3.9,35.0,682.0,641.44,458.01
2016,7,10,12,30,285.0,486.0,3.9,35.0,769.0,715.97,509.41
2016,7,10,12,45,284.0,485.0,3.95,35.5,766.0,700.0,497.31
2016,7,10,13,0,283.0,484.0,4.0,36.0,763.0,682.96,484.98
2016,7,10,13,15,537.0,330.0,4.05,36.0,852.5,742.01,531.21
2016,7,10,13,30,791.0,176.0,4.1,36.0,942.0,777.47,560.28
2016,7,10,13,45,783.0,177.0,4.15,36.0,923.5,739.18,533.7
2016,7,10,14,0,775.0,178.0,4.2,36.0,905.0,699.19,505.88
2016,7,10,14,15,768.5,176.5,4.2,36.0,880.5,656.58,475.64
2016,7,10,14,30,762.0,175.0,4.2,36.0,856.0,612.57,443.76
2016,7,10,14,45,745.0,177.0,4.2,36.0,823.0,564.33,408.11
2016,7,10,15,0,728.0,179.0,4.2,36.0,790.0,513.24,369.67
2016,7,10,15,15,715.5,175.5,4.2,36.0,752.5,462.09,330.26
2016,7,10,15,30,703.0,172.0,4.2,36.0,715.0,411.1,289.96
2016,7,10,15,45,673.5,174.5,4.25,36.0,670.0,359.32,248.57
2016,7,10,16,0,644.0,177.0,4.3,36.0,625.0,310.07,208.73
2016,7,10,16,15,621.5,171.5,4.3,35.5,578.5,259.14,168.22
2016,7,10,16,30,599.0,166.0,4.3,35.0,532.0,210.57,130.94
2016,7,10,16,45,552.5,165.5,4.3,35.0,480.0,166.18,101.41
2016,7,10,17,0,506.0,165.0,4.3,35.0,428.0,125.84,82.21
2016,7,10,17,15,467.0,155.5,4.1,34.5,377.0,103.74,79.2
2016,7,10,17,30,428.0,146.0,3.9,34.0,326.0,99.75,76.42
2016,7,10,17,45,361.0,137.5,3.75,33.5,274.0,100.61,77.52
2016,7,10,18,0,294.0,129.0,3.6,33.0,222.0,94.87,73.1
2016,7,10,18,15,231.5,110.5,3.4,32.0,175.0,82.34,63.0
2016,7,10,18,30,169.0,92.0,3.2,31.0,128.0,69.37,52.19
2016,7,10,18,45,100.0,67.5,3.0,30.5,87.0,53.01,38.12
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,35.38,22.55
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,18.4,0.43
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,25.0,9.5,9.36,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,20.08,1.98
2016,7,11,6,15,58.5,45.0,4.75,25.5,54.0,72.53,49.6
2016,7,11,6,30,110.0,71.0,4.9,26.0,89.0,123.63,92.17
2016,7,11,6,45,189.0,89.5,5.1,26.5,135.0,188.89,145.92
2016,7,11,7,0,268.0,108.0,5.3,27.0,181.0,256.83,201.75
2016,7,11,7,15,325.0,122.5,5.45,27.5,230.5,316.26,250.06
2016,7,11,7,30,382.0,137.0,5.6,28.0,280.0,391.48,309.41
2016,7,11,7,45,275.5,167.0,5.75,28.5,279.0,363.64,286.24
2016,7,11,8,0,169.0,197.0,5.9,29.0,278.0,323.82,252.96
2016,7,11,8,15,207.5,219.0,6.0,29.5,329.5,381.01,296.52
2016,7,11,8,30,246.0,241.0,6.1,30.0,381.0,453.4,350.33
2016,7,11,8,45,448.0,202.0,6.2,30.5,485.5,594.88,458.16
2016,7,11,9,0,650.0,163.0,6.3,31.0,590.0,742.94,567.16
2016,7,11,9,15,670.0,168.0,6.35,31.5,636.0,784.21,593.41
2016,7,11,9,30,690.0,173.0,6.4,32.0,682.0,823.86,618.61
2016,7,11,9,45,709.5,174.0,6.5,32.5,723.5,856.88,639.14
2016,7,11,10,0,729.0,175.0,6.6,33.0,765.0,887.69,658.05
2016,7,11,10,15,741.0,178.0,6.6,33.5,800.5,911.07,671.35
2016,7,11,10,30,753.0,181.0,6.6,34.0,836.0,925.17,678.36
2016,7,11,10,45,763.5,182.0,6.65,34.5,865.5,939.03,685.54
2016,7,11,11,0,774.0,183.0,6.7,35.0,895.0,949.64,690.59
2016,7,11,11,15,780.5,184.5,6.65,35.0,916.5,953.49,692.19
2016,7,11,11,30,787.0,186.0,6.6,35.0,938.0,953.87,691.62
2016,7,11,11,45,783.0,192.5,6.6,35.5,950.0,945.45,684.11
2016,7,11,12,0,779.0,199.0,6.6,36.0,962.0,933.6,674.49
2016,7,11,12,15,780.5,199.5,6.55,36.0,968.0,918.12,663.76
2016,7,11,12,30,782.0,200.0,6.5,36.0,974.0,899.57,651.09
2016,7,11,12,45,780.5,201.0,6.45,36.5,972.0,875.99,633.78
2016,7,11,13,0,779.0,202.0,6.4,37.0,970.0,849.9,614.91
2016,7,11,13,15,776.5,201.0,6.3,37.0,960.0,818.85,593.86
2016,7,11,13,30,774.0,200.0,6.2,37.0,950.0,785.53,570.51
2016,7,11,13,45,767.5,199.5,6.15,37.5,932.0,747.48,542.5
2016,7,11,14,0,761.0,199.0,6.1,38.0,914.0,707.69,513.04
2016,7,11,14,15,754.0,197.0,6.05,37.5,888.5,664.77,483.14
