Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,747.0,195.0,6.0,37.0,863.0,619.59,450.95
2016,7,11,14,45,744.5,187.5,5.95,37.0,833.0,571.33,414.95
2016,7,11,15,0,742.0,180.0,5.9,37.0,803.0,521.82,377.18
2016,7,11,15,15,729.0,177.0,5.85,37.0,765.0,470.03,336.81
2016,7,11,15,30,716.0,174.0,5.8,37.0,727.0,418.41,295.65
2016,7,11,15,45,696.0,171.5,5.8,37.0,683.0,365.21,252.7
2016,7,11,16,0,676.0,169.0,5.8,37.0,639.0,313.46,210.42
2016,7,11,16,15,653.5,164.0,5.75,36.5,591.5,260.99,168.38
2016,7,11,16,30,631.0,159.0,5.7,36.0,544.0,210.81,129.65
2016,7,11,16,45,597.0,154.5,5.7,35.5,493.0,162.41,96.81
2016,7,11,17,0,563.0,150.0,5.7,35.0,442.0,118.38,75.38
2016,7,11,17,15,525.0,141.5,5.6,34.5,390.0,94.99,72.19
2016,7,11,17,30,487.0,133.0,5.5,34.0,338.0,91.36,69.65
2016,7,11,17,45,431.5,123.5,5.45,33.5,286.0,86.66,66.16
2016,7,11,18,0,376.0,114.0,5.4,33.0,234.0,81.73,62.35
2016,7,11,18,15,308.5,99.5,5.3,32.0,185.5,75.38,57.3
2016,7,11,18,30,241.0,85.0,5.2,31.0,137.0,64.93,48.53
2016,7,11,18,45,159.0,65.0,5.1,30.5,95.0,50.32,35.9
2016,7,11,19,0,77.0,45.0,5.0,30.0,53.0,36.06,23.04
2016,7,11,19,15,38.5,22.5,5.0,29.5,26.5,18.74,0.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.5,4.9,24.5,12.5,14.56,0.0
2016,7,12,6,0,40.0,23.0,5.0,25.0,25.0,37.03,6.18
2016,7,12,6,15,130.5,42.5,5.15,25.5,61.5,97.84,67.53
2016,7,12,6,30,221.0,62.0,5.3,26.0,98.0,160.15,119.74
2016,7,12,6,45,318.0,73.0,5.45,26.5,146.5,233.25,180.56
2016,7,12,7,0,415.0,84.0,5.6,27.0,195.0,309.98,243.99
2016,7,12,7,15,471.0,93.0,5.6,27.5,246.5,371.91,294.58
2016,7,12,7,30,527.0,102.0,5.6,28.0,298.0,443.9,351.39
2016,7,12,7,45,354.0,149.0,5.7,28.5,290.0,393.64,310.56
2016,7,12,8,0,181.0,196.0,5.8,29.0,282.0,331.13,258.74
2016,7,12,8,15,438.0,156.5,5.85,29.5,396.0,505.48,395.39
2016,7,12,8,30,695.0,117.0,5.9,30.0,510.0,682.96,528.56
2016,7,12,8,45,475.5,202.5,5.95,31.0,483.0,617.84,473.15
2016,7,12,9,0,256.0,288.0,6.0,32.0,456.0,526.79,398.78
2016,7,12,9,15,175.0,313.0,6.0,32.5,431.5,475.08,357.54
2016,7,12,9,30,94.0,338.0,6.0,33.0,407.0,417.47,311.65
2016,7,12,9,45,186.5,356.0,6.0,33.5,503.5,534.95,397.88
2016,7,12,10,0,279.0,374.0,6.0,34.0,600.0,655.4,483.16
2016,7,12,10,15,553.5,253.0,5.95,34.0,726.0,810.74,597.37
2016,7,12,10,30,828.0,132.0,5.9,34.0,852.0,937.53,683.72
2016,7,12,10,45,443.5,275.5,5.9,34.5,663.5,728.36,534.4
2016,7,12,11,0,59.0,419.0,5.9,35.0,475.0,459.39,333.52
2016,7,12,11,15,204.5,428.0,5.85,35.5,623.5,618.93,449.26
2016,7,12,11,30,350.0,437.0,5.8,36.0,772.0,773.93,556.25
2016,7,12,11,45,357.0,439.5,5.8,36.5,785.5,774.84,554.76
2016,7,12,12,0,364.0,442.0,5.8,37.0,799.0,773.72,552.6
2016,7,12,12,15,354.0,451.0,5.75,37.0,799.5,760.92,543.17
2016,7,12,12,30,344.0,460.0,5.7,37.0,800.0,746.46,532.73
2016,7,12,12,45,614.0,290.0,5.7,37.5,895.5,816.89,586.36
2016,7,12,13,0,884.0,120.0,5.7,38.0,991.0,860.77,616.77
2016,7,12,13,15,882.0,119.5,5.65,38.0,981.0,829.3,595.61
2016,7,12,13,30,880.0,119.0,5.6,38.0,971.0,795.13,572.97
2016,7,12,13,45,876.0,118.0,5.6,38.0,953.0,756.45,547.41
2016,7,12,14,0,872.0,117.0,5.6,38.0,935.0,715.44,519.25
2016,7,12,14,15,866.5,116.0,5.55,38.0,909.5,671.29,487.37
2016,7,12,14,30,861.0,115.0,5.5,38.0,884.0,625.29,453.54
2016,7,12,14,45,536.0,260.5,5.5,38.0,733.5,515.95,372.29
2016,7,12,15,0,211.0,406.0,5.5,38.0,583.0,438.82,314.91
2016,7,12,15,15,516.0,257.5,5.5,37.5,663.0,438.43,314.16
2016,7,12,15,30,821.0,109.0,5.5,37.0,743.0,418.19,294.36
2016,7,12,15,45,509.5,214.5,5.5,37.0,600.5,336.45,235.23
2016,7,12,16,0,198.0,320.0,5.5,37.0,458.0,302.23,215.08
2016,7,12,16,15,473.0,211.5,5.5,36.5,508.5,257.08,171.8
2016,7,12,16,30,748.0,103.0,5.5,36.0,559.0,194.34,112.54
2016,7,12,16,45,717.5,101.5,5.55,36.0,507.0,142.16,76.6
2016,7,12,17,0,687.0,100.0,5.6,36.0,455.0,87.0,48.37
2016,7,12,17,15,654.5,95.0,5.55,35.5,403.0,62.48,45.51
2016,7,12,17,30,622.0,90.0,5.5,35.0,351.0,61.19,44.74
2016,7,12,17,45,574.0,84.5,5.5,34.5,298.5,59.31,43.44
2016,7,12,18,0,526.0,79.0,5.5,34.0,246.0,57.37,42.01
2016,7,12,18,15,462.0,70.0,5.4,33.0,196.0,52.37,38.01
2016,7,12,18,30,398.0,61.0,5.3,32.0,146.0,47.16,33.62
2016,7,12,18,45,303.5,49.0,5.25,31.5,103.0,37.49,25.22
2016,7,12,19,0,209.0,37.0,5.2,31.0,60.0,28.75,17.11
2016,7,12,19,15,104.5,18.5,5.15,30.5,30.0,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.0,11.0,4.05,25.5,13.0,17.38,0.0
2016,7,13,6,0,72.0,22.0,4.2,26.0,26.0,47.47,6.48
2016,7,13,6,15,177.0,38.5,4.35,26.5,63.0,114.15,78.52
2016,7,13,6,30,282.0,55.0,4.5,27.0,100.0,181.96,135.39
2016,7,13,6,45,381.5,62.5,4.65,27.5,149.5,248.68,191.31
2016,7,13,7,0,481.0,70.0,4.8,28.0,199.0,330.75,258.73
2016,7,13,7,15,534.0,77.5,4.9,28.5,250.5,393.89,310.04
2016,7,13,7,30,587.0,85.0,5.0,29.0,302.0,461.09,362.91
2016,7,13,7,45,640.0,86.0,5.15,29.5,357.0,524.45,411.56
2016,7,13,8,0,693.0,87.0,5.3,30.0,412.0,590.74,461.05
2016,7,13,8,15,719.0,91.0,5.4,30.5,464.0,641.44,497.1
2016,7,13,8,30,745.0,95.0,5.5,31.0,516.0,694.04,532.71
2016,7,13,8,45,769.5,96.0,5.6,32.0,566.5,741.46,562.81
2016,7,13,9,0,794.0,97.0,5.7,33.0,617.0,787.82,591.59
2016,7,13,9,15,808.5,99.5,5.7,33.5,662.5,818.55,609.85
2016,7,13,9,30,823.0,102.0,5.7,34.0,708.0,854.04,631.26
2016,7,13,9,45,835.5,103.0,5.75,34.5,748.5,883.6,648.66
2016,7,13,10,0,848.0,104.0,5.8,35.0,789.0,910.41,664.14
2016,7,13,10,15,856.5,105.5,5.85,35.0,824.0,930.98,676.83
2016,7,13,10,30,865.0,107.0,5.9,35.0,859.0,948.28,687.43
2016,7,13,10,45,871.5,108.5,5.95,35.5,887.0,960.22,693.14
2016,7,13,11,0,878.0,110.0,6.0,36.0,915.0,968.6,696.59
2016,7,13,11,15,882.0,110.5,6.0,36.5,936.5,969.93,695.25
2016,7,13,11,30,886.0,111.0,6.0,37.0,958.0,967.59,691.67
2016,7,13,11,45,867.0,127.0,6.0,37.5,965.5,954.29,681.07
2016,7,13,12,0,848.0,143.0,6.0,38.0,973.0,937.07,668.1
2016,7,13,12,15,849.0,143.5,6.0,38.0,978.5,921.26,657.6
2016,7,13,12,30,850.0,144.0,6.0,38.0,984.0,902.31,645.09
2016,7,13,12,45,848.5,144.5,6.05,38.0,982.0,878.25,629.51
2016,7,13,13,0,847.0,145.0,6.1,38.0,980.0,851.56,612.18
2016,7,13,13,15,844.5,144.5,6.1,38.0,969.5,820.6,591.76
2016,7,13,13,30,842.0,144.0,6.1,38.0,959.0,787.12,569.59
2016,7,13,13,45,837.0,143.5,6.1,38.0,941.0,749.34,544.41
2016,7,13,14,0,832.0,143.0,6.1,38.0,923.0,709.41,516.02
2016,7,13,14,15,826.0,141.5,6.05,38.0,898.5,666.06,484.6
2016,7,13,14,30,820.0,140.0,6.0,38.0,874.0,621.02,451.35
2016,7,13,14,45,799.0,146.0,6.0,38.0,839.0,571.29,414.05
2016,7,13,15,0,778.0,152.0,6.0,38.0,804.0,521.63,375.99
2016,7,13,15,15,766.5,149.0,5.95,37.5,766.5,469.55,336.02
2016,7,13,15,30,755.0,146.0,5.9,37.0,729.0,417.38,294.82
2016,7,13,15,45,735.0,145.0,5.9,37.0,685.0,364.05,251.41
2016,7,13,16,0,715.0,144.0,5.9,37.0,641.0,306.49,204.47
2016,7,13,16,15,694.5,140.0,5.85,36.5,594.0,252.96,161.13
2016,7,13,16,30,674.0,136.0,5.8,36.0,547.0,201.38,120.88
2016,7,13,16,45,642.0,132.5,5.75,36.0,496.0,151.18,86.32
2016,7,13,17,0,610.0,129.0,5.7,36.0,445.0,104.81,63.54
2016,7,13,17,15,574.0,122.5,5.6,35.5,393.0,81.75,61.17
2016,7,13,17,30,538.0,116.0,5.5,35.0,341.0,80.34,60.39
2016,7,13,17,45,486.5,107.5,5.4,34.5,289.0,75.91,57.08
2016,7,13,18,0,435.0,99.0,5.3,34.0,237.0,71.34,53.53
2016,7,13,18,15,367.0,87.5,5.0,33.0,188.0,64.27,47.86
2016,7,13,18,30,299.0,76.0,4.7,32.0,139.0,56.91,41.68
2016,7,13,18,45,211.0,59.0,4.45,31.5,97.0,46.25,32.38
2016,7,13,19,0,123.0,42.0,4.2,31.0,55.0,33.26,20.63
2016,7,13,19,15,61.5,21.0,4.05,30.5,27.5,17.09,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.5,3.6,24.5,13.5,21.21,0.0
2016,7,14,6,0,114.0,21.0,3.8,25.0,27.0,61.28,5.87
2016,7,14,6,15,233.0,34.5,3.95,25.5,65.5,127.17,87.34
2016,7,14,6,30,352.0,48.0,4.1,26.0,104.0,202.47,150.94
2016,7,14,6,45,433.0,57.0,4.25,26.5,153.0,268.53,207.08
2016,7,14,7,0,514.0,66.0,4.4,27.0,202.0,342.6,268.58
2016,7,14,7,15,566.5,72.5,4.5,27.5,254.5,405.99,320.25
2016,7,14,7,30,619.0,79.0,4.6,28.0,307.0,473.36,373.3
2016,7,14,7,45,653.5,85.0,4.75,29.0,360.5,532.17,417.41
2016,7,14,8,0,688.0,91.0,4.9,30.0,414.0,592.35,461.03
2016,7,14,8,15,715.0,95.0,4.9,30.5,466.0,643.34,496.96
2016,7,14,8,30,742.0,99.0,4.9,31.0,518.0,696.64,532.45
2016,7,14,8,45,760.5,103.5,4.95,31.5,567.5,743.17,562.59
2016,7,14,9,0,779.0,108.0,5.0,32.0,617.0,788.25,591.25
2016,7,14,9,15,794.0,110.5,4.95,32.5,662.5,826.33,614.14
2016,7,14,9,30,809.0,113.0,4.9,33.0,708.0,862.19,635.21
2016,7,14,9,45,818.5,116.5,4.85,33.5,748.0,883.09,645.97
2016,7,14,10,0,828.0,120.0,4.8,34.0,788.0,909.28,660.28
2016,7,14,10,15,837.0,122.0,4.75,34.5,823.0,930.38,671.09
2016,7,14,10,30,846.0,124.0,4.7,35.0,858.0,948.26,679.99
2016,7,14,10,45,850.5,126.5,4.7,35.5,885.5,958.92,684.45
2016,7,14,11,0,855.0,129.0,4.7,36.0,913.0,966.03,686.74
2016,7,14,11,15,859.0,130.0,4.7,36.0,934.0,967.59,687.01
2016,7,14,11,30,863.0,131.0,4.7,36.0,955.0,965.54,685.12
2016,7,14,11,45,865.5,132.0,4.7,36.5,968.5,958.43,678.7
2016,7,14,12,0,868.0,133.0,4.7,37.0,982.0,947.77,670.16
2016,7,14,12,15,868.5,133.0,4.7,37.0,987.5,930.89,659.15
2016,7,14,12,30,869.0,133.0,4.7,37.0,993.0,910.83,646.17
2016,7,14,12,45,866.5,134.5,4.75,37.5,989.5,886.45,629.34
2016,7,14,13,0,864.0,136.0,4.8,38.0,986.0,859.35,610.8
2016,7,14,13,15,861.5,135.5,4.85,38.0,976.0,827.91,590.76
2016,7,14,13,30,859.0,135.0,4.9,38.0,966.0,793.88,568.96
2016,7,14,13,45,852.5,135.5,4.95,38.0,947.0,755.19,543.9
2016,7,14,14,0,846.0,136.0,5.0,38.0,928.0,714.41,515.88
2016,7,14,14,15,840.0,134.5,5.05,37.5,903.0,670.46,485.83
2016,7,14,14,30,834.0,133.0,5.1,37.0,878.0,624.77,453.69
2016,7,14,14,45,823.0,132.5,5.15,37.0,845.5,575.53,417.14
2016,7,14,15,0,812.0,132.0,5.2,37.0,813.0,523.25,377.5
2016,7,14,15,15,801.5,130.0,5.25,36.5,775.5,470.72,337.26
2016,7,14,15,30,791.0,128.0,5.3,36.0,738.0,417.88,295.49
2016,7,14,15,45,774.5,126.0,5.35,36.0,694.5,362.94,250.58
2016,7,14,16,0,758.0,124.0,5.4,36.0,651.0,308.89,205.73
2016,7,14,16,15,739.5,120.5,5.35,35.5,603.5,254.36,161.13
2016,7,14,16,30,721.0,117.0,5.3,35.0,556.0,195.51,114.97
2016,7,14,16,45,692.5,113.5,5.25,35.0,505.0,142.86,78.32
2016,7,14,17,0,664.0,110.0,5.2,35.0,454.0,93.5,53.91
2016,7,14,17,15,630.5,104.5,5.05,34.5,401.5,69.06,51.09
2016,7,14,17,30,597.0,99.0,4.9,34.0,349.0,67.74,50.32
2016,7,14,17,45,546.0,93.0,4.8,34.0,296.0,65.81,48.89
2016,7,14,18,0,495.0,87.0,4.7,34.0,243.0,63.83,47.34
2016,7,14,18,15,428.0,77.0,4.45,33.0,193.0,56.88,41.74
2016,7,14,18,30,361.0,67.0,4.2,32.0,143.0,50.38,36.27
2016,7,14,18,45,261.5,53.5,4.0,31.5,100.0,40.87,27.97
2016,7,14,19,0,162.0,40.0,3.8,31.0,57.0,31.06,18.85
2016,7,14,19,15,81.0,20.0,3.8,30.5,28.5,16.35,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,11.24,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,25.42,0.0
2016,7,15,6,15,102.0,41.5,3.85,25.5,56.5,88.27,60.09
2016,7,15,6,30,183.0,63.0,3.9,26.0,92.0,147.85,110.09
2016,7,15,6,45,276.0,76.5,4.0,26.5,140.0,219.43,169.24
2016,7,15,7,0,369.0,90.0,4.1,27.0,188.0,294.78,231.03
2016,7,15,7,15,428.0,101.0,4.15,27.5,239.0,358.28,282.36
2016,7,15,7,30,487.0,112.0,4.2,28.0,290.0,426.93,336.19
2016,7,15,7,45,536.0,118.0,4.3,28.5,344.0,488.17,382.94
2016,7,15,8,0,585.0,124.0,4.4,29.0,398.0,558.97,435.31
2016,7,15,8,15,617.0,130.0,4.4,29.5,450.0,614.27,474.62
2016,7,15,8,30,649.0,136.0,4.4,30.0,502.0,670.04,513.26
2016,7,15,8,45,666.0,144.0,4.45,31.0,550.0,716.02,542.72
2016,7,15,9,0,683.0,152.0,4.5,32.0,598.0,760.7,570.04
2016,7,15,9,15,701.5,156.5,4.45,32.5,643.5,801.29,594.86
2016,7,15,9,30,720.0,161.0,4.4,33.0,689.0,840.1,618.09
2016,7,15,9,45,728.5,167.0,4.35,33.5,728.5,869.33,634.59
2016,7,15,10,0,737.0,173.0,4.3,34.0,768.0,895.81,649.17
2016,7,15,10,15,748.0,176.0,4.15,34.5,802.5,912.29,656.61
2016,7,15,10,30,759.0,179.0,4.0,35.0,837.0,931.99,666.16
2016,7,15,10,45,760.5,185.0,3.85,35.5,863.5,942.29,669.55
2016,7,15,11,0,762.0,191.0,3.7,36.0,890.0,949.15,670.83
2016,7,15,11,15,767.5,192.5,3.55,36.0,911.0,952.09,671.08
2016,7,15,11,30,773.0,194.0,3.4,36.0,932.0,951.59,669.25
2016,7,15,11,45,770.5,199.0,3.3,36.5,943.5,943.27,661.53
2016,7,15,12,0,768.0,204.0,3.2,37.0,955.0,931.57,651.87
2016,7,15,12,15,769.0,204.5,3.2,37.0,960.5,915.81,641.79
2016,7,15,12,30,770.0,205.0,3.2,37.0,966.0,897.01,629.88
2016,7,15,12,45,766.0,207.0,3.2,37.5,962.5,872.33,612.99
2016,7,15,13,0,762.0,209.0,3.2,38.0,959.0,845.24,594.67
2016,7,15,13,15,759.0,208.0,3.3,38.0,949.0,814.16,575.43
2016,7,15,13,30,756.0,207.0,3.4,38.0,939.0,780.89,553.85
2016,7,15,13,45,749.5,206.5,3.5,38.5,920.5,743.34,527.88
2016,7,15,14,0,743.0,206.0,3.6,39.0,902.0,705.39,501.23
2016,7,15,14,15,735.5,204.0,3.7,39.0,877.5,661.69,471.31
2016,7,15,14,30,728.0,202.0,3.8,39.0,853.0,616.79,439.85
2016,7,15,14,45,717.5,199.5,3.95,39.0,821.0,568.78,405.53
2016,7,15,15,0,707.0,197.0,4.1,39.0,789.0,520.28,369.9
2016,7,15,15,15,693.5,193.0,4.1,38.5,751.0,468.98,331.8
2016,7,15,15,30,680.0,189.0,4.1,38.0,713.0,418.0,292.81
2016,7,15,15,45,663.5,184.0,4.2,38.0,670.5,365.78,251.53
2016,7,15,16,0,647.0,179.0,4.3,38.0,628.0,314.72,210.52
2016,7,15,16,15,624.0,173.0,4.3,37.5,580.5,262.84,169.62
2016,7,15,16,30,601.0,167.0,4.3,37.0,533.0,213.37,131.91
2016,7,15,16,45,571.0,160.5,4.3,37.0,483.0,165.49,99.22
2016,7,15,17,0,541.0,154.0,4.3,37.0,433.0,120.97,76.79
2016,7,15,17,15,502.0,145.0,4.15,36.5,381.5,97.25,73.33
2016,7,15,17,30,463.0,136.0,4.0,36.0,330.0,93.35,70.62
2016,7,15,17,45,409.0,125.5,3.85,35.5,278.5,88.05,66.68
2016,7,15,18,0,355.0,115.0,3.7,35.0,227.0,82.47,62.37
2016,7,15,18,15,287.5,99.5,3.4,34.0,179.0,75.27,56.66
2016,7,15,18,30,220.0,84.0,3.1,33.0,131.0,64.13,47.4
2016,7,15,18,45,140.5,63.0,2.8,32.5,89.5,48.82,34.29
2016,7,15,19,0,61.0,42.0,2.5,32.0,48.0,33.86,20.88
2016,7,15,19,15,30.5,21.0,2.55,31.5,24.0,17.53,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,24.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.9,25.0,12.0,10.56,0.0
2016,7,16,6,15,6.5,32.5,2.95,25.0,33.5,32.49,19.22
2016,7,16,6,30,13.0,53.0,3.0,25.0,55.0,55.31,38.81
2016,7,16,6,45,32.0,75.5,3.15,25.5,83.0,90.86,68.23
2016,7,16,7,0,51.0,98.0,3.3,26.0,111.0,124.42,95.91
2016,7,16,7,15,64.5,120.5,3.3,26.5,141.5,156.72,122.11
2016,7,16,7,30,78.0,143.0,3.3,27.0,172.0,190.14,148.64
2016,7,16,7,45,123.0,168.5,3.35,28.0,222.0,258.4,201.92
2016,7,16,8,0,168.0,194.0,3.4,29.0,272.0,321.02,249.43
2016,7,16,8,15,261.0,205.5,3.4,29.5,344.0,418.56,323.33
2016,7,16,8,30,354.0,217.0,3.4,30.0,416.0,511.51,391.67
2016,7,16,8,45,438.5,211.0,3.45,31.0,481.0,598.82,453.14
2016,7,16,9,0,523.0,205.0,3.5,32.0,546.0,677.27,506.75
2016,7,16,9,15,477.0,242.5,3.45,32.5,571.0,691.93,512.62
2016,7,16,9,30,431.0,280.0,3.4,33.0,596.0,701.19,515.03
2016,7,16,9,45,436.0,295.5,3.4,33.5,631.0,730.09,532.37
2016,7,16,10,0,441.0,311.0,3.4,34.0,666.0,757.04,548.07
2016,7,16,10,15,637.0,221.5,3.35,34.5,760.0,861.41,620.0
2016,7,16,10,30,833.0,132.0,3.3,35.0,854.0,945.49,671.18
2016,7,16,10,45,841.5,133.0,3.3,35.5,883.0,958.38,676.41
2016,7,16,11,0,850.0,134.0,3.3,36.0,912.0,967.84,680.07
2016,7,16,11,15,854.5,135.0,3.3,36.0,933.5,969.85,680.58
2016,7,16,11,30,859.0,136.0,3.3,36.0,955.0,968.27,679.01
2016,7,16,11,45,848.5,146.0,3.3,36.5,965.0,957.01,670.08
2016,7,16,12,0,838.0,156.0,3.3,37.0,975.0,942.1,659.07
2016,7,16,12,15,839.5,156.0,3.35,37.0,981.0,926.29,649.3
2016,7,16,12,30,841.0,156.0,3.4,37.0,987.0,907.37,637.6
2016,7,16,12,45,839.5,156.5,3.5,37.5,984.5,883.34,621.65
2016,7,16,13,0,838.0,157.0,3.6,38.0,982.0,856.69,604.03
2016,7,16,13,15,835.0,156.5,3.65,38.0,971.5,825.41,584.41
2016,7,16,13,30,832.0,156.0,3.7,38.0,961.0,791.67,563.09
2016,7,16,13,45,826.5,155.5,3.8,38.0,942.5,758.23,541.64
2016,7,16,14,0,821.0,155.0,3.9,38.0,924.0,716.94,513.59
2016,7,16,14,15,814.5,153.5,4.0,38.0,899.0,672.29,482.66
2016,7,16,14,30,808.0,152.0,4.1,38.0,874.0,626.07,449.86
2016,7,16,14,45,804.0,147.0,4.2,38.0,843.0,577.01,414.25
2016,7,16,15,0,800.0,142.0,4.3,38.0,812.0,526.61,376.63
2016,7,16,15,15,788.5,139.5,4.35,37.5,773.5,473.67,336.68
2016,7,16,15,30,777.0,137.0,4.4,37.0,735.0,420.57,295.33
2016,7,16,15,45,760.5,134.5,4.45,37.0,691.0,365.85,251.18
2016,7,16,16,0,744.0,132.0,4.5,37.0,647.0,312.06,207.08
2016,7,16,16,15,724.0,128.0,4.55,36.5,599.5,251.76,158.82
2016,7,16,16,30,704.0,124.0,4.6,36.0,552.0,198.4,117.21
2016,7,16,16,45,676.5,119.5,4.65,36.0,500.5,145.99,80.88
2016,7,16,17,0,649.0,115.0,4.7,36.0,449.0,96.8,56.39
2016,7,16,17,15,614.5,109.0,4.65,35.5,396.5,72.27,53.47
2016,7,16,17,30,580.0,103.0,4.6,35.0,344.0,70.75,52.55
2016,7,16,17,45,532.0,95.0,4.55,34.5,292.0,67.42,50.1
2016,7,16,18,0,484.0,87.0,4.5,34.0,240.0,63.89,47.39
2016,7,16,18,15,418.0,77.0,4.25,33.5,190.0,56.88,41.64
2016,7,16,18,30,352.0,67.0,4.0,33.0,140.0,50.4,36.1
2016,7,16,18,45,260.0,52.5,3.75,32.5,97.5,40.14,27.21
2016,7,16,19,0,168.0,38.0,3.5,32.0,55.0,29.53,17.43
2016,7,16,19,15,84.0,19.0,3.4,31.5,27.5,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,24.5,11.0,13.85,0.0
2016,7,17,6,0,51.0,19.0,2.9,25.0,22.0,37.84,0.0
2016,7,17,6,15,150.5,37.5,2.95,25.5,58.5,98.75,66.48
2016,7,17,6,30,250.0,56.0,3.0,26.0,95.0,171.75,127.71
2016,7,17,6,45,342.0,67.0,3.15,26.5,143.0,237.53,182.75
2016,7,17,7,0,434.0,78.0,3.3,27.0,191.0,313.22,244.98
2016,7,17,7,15,490.0,87.0,3.3,27.5,243.0,380.97,299.44
2016,7,17,7,30,546.0,96.0,3.3,28.0,295.0,449.85,353.01
2016,7,17,7,45,326.0,144.5,3.3,28.5,269.0,371.96,291.23
2016,7,17,8,0,106.0,193.0,3.3,29.0,243.0,277.69,214.67
2016,7,17,8,15,222.5,206.0,3.3,29.5,326.0,391.43,302.38
2016,7,17,8,30,339.0,219.0,3.3,30.0,409.0,502.6,384.84
2016,7,17,8,45,545.5,169.5,3.35,31.0,509.0,640.57,485.27
2016,7,17,9,0,752.0,120.0,3.4,32.0,609.0,780.6,580.23
2016,7,17,9,15,768.0,123.5,3.4,32.5,655.0,820.02,603.17
2016,7,17,9,30,784.0,127.0,3.4,33.0,701.0,857.33,625.03
2016,7,17,9,45,797.5,129.0,3.45,33.5,742.0,888.35,642.78
2016,7,17,10,0,811.0,131.0,3.5,34.0,783.0,916.68,658.68
2016,7,17,10,15,820.0,133.0,3.5,34.5,818.0,937.8,669.57
2016,7,17,10,30,829.0,135.0,3.5,35.0,853.0,945.5,671.91
2016,7,17,10,45,836.0,136.5,3.55,35.5,881.0,957.4,677.42
2016,7,17,11,0,843.0,138.0,3.6,36.0,909.0,965.85,680.79
2016,7,17,11,15,847.5,139.0,3.65,36.0,930.0,967.83,681.61
2016,7,17,11,30,852.0,140.0,3.7,36.0,951.0,966.24,680.32
2016,7,17,11,45,863.5,134.5,3.75,36.5,967.0,961.72,675.91
2016,7,17,12,0,875.0,129.0,3.8,37.0,983.0,953.62,669.37
2016,7,17,12,15,875.5,129.0,3.85,37.0,988.0,936.72,658.75
2016,7,17,12,30,876.0,129.0,3.9,37.0,993.0,916.57,646.17
2016,7,17,12,45,875.0,128.5,4.0,37.5,990.5,891.63,629.46
2016,7,17,13,0,874.0,128.0,4.1,38.0,988.0,863.87,610.96
2016,7,17,13,15,871.5,127.5,4.1,38.0,977.5,832.1,590.67
2016,7,17,13,30,869.0,127.0,4.1,38.0,967.0,797.69,568.6
2016,7,17,13,45,864.0,126.5,4.2,38.0,948.5,758.86,543.82
2016,7,17,14,0,859.0,126.0,4.3,38.0,930.0,717.81,516.37
2016,7,17,14,15,853.0,125.0,4.3,38.0,905.0,673.63,485.2
2016,7,17,14,30,847.0,124.0,4.3,38.0,880.0,627.67,452.09
2016,7,17,14,45,512.0,265.5,4.35,38.0,718.0,509.3,365.64
2016,7,17,15,0,177.0,407.0,4.4,38.0,556.0,423.77,302.98
2016,7,17,15,15,492.0,262.0,4.4,37.5,647.5,433.38,309.56
2016,7,17,15,30,807.0,117.0,4.4,37.0,739.0,417.04,292.78
2016,7,17,15,45,792.0,115.0,4.4,37.0,695.0,361.6,247.64
2016,7,17,16,0,777.0,113.0,4.4,37.0,651.0,306.84,202.44
2016,7,17,16,15,759.0,109.5,4.4,36.5,603.5,251.16,157.17
2016,7,17,16,30,741.0,106.0,4.4,36.0,556.0,197.04,114.69
2016,7,17,16,45,715.0,102.5,4.4,36.0,505.0,143.89,77.8
2016,7,17,17,0,689.0,99.0,4.4,36.0,454.0,87.33,48.24
2016,7,17,17,15,656.5,94.0,4.3,35.5,401.0,62.0,45.12
2016,7,17,17,30,624.0,89.0,4.2,35.0,348.0,60.68,44.32
2016,7,17,17,45,577.0,83.0,4.15,34.5,295.5,58.4,42.69
2016,7,17,18,0,530.0,77.0,4.1,34.0,243.0,56.02,40.89
2016,7,17,18,15,465.0,68.0,3.85,33.5,193.0,50.96,36.74
2016,7,17,18,30,400.0,59.0,3.6,33.0,143.0,45.68,32.21
2016,7,17,18,45,302.5,47.0,3.35,32.5,99.5,36.04,23.85
2016,7,17,19,0,205.0,35.0,3.1,32.0,56.0,27.25,15.59
2016,7,17,19,15,102.5,17.5,3.05,31.5,28.0,13.77,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,13.7,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,37.27,0.0
2016,7,18,6,15,156.0,35.0,2.15,25.5,56.5,104.21,70.09
2016,7,18,6,30,258.0,52.0,2.3,26.0,92.0,170.25,126.21
2016,7,18,6,45,347.0,62.5,2.5,26.5,139.0,234.61,180.14
2016,7,18,7,0,436.0,73.0,2.7,27.0,186.0,308.58,240.97
2016,7,18,7,15,491.0,81.5,2.75,27.5,237.0,375.95,295.06
2016,7,18,7,30,546.0,90.0,2.8,28.0,288.0,443.66,347.68
2016,7,18,7,45,387.0,138.5,2.85,28.5,290.5,416.65,325.11
2016,7,18,8,0,228.0,187.0,2.9,29.0,293.0,366.45,283.99
2016,7,18,8,15,117.0,180.5,2.9,29.5,235.0,274.32,211.41
2016,7,18,8,30,6.0,174.0,2.9,30.0,177.0,164.61,123.71
2016,7,18,8,45,380.5,142.0,2.95,30.5,388.5,477.46,367.8
2016,7,18,9,0,755.0,110.0,3.0,31.0,600.0,772.76,576.55
2016,7,18,9,15,771.0,113.0,2.95,31.5,645.5,811.76,597.76
2016,7,18,9,30,787.0,116.0,2.9,32.0,691.0,848.68,619.04
2016,7,18,9,45,797.0,119.5,2.9,32.5,731.0,878.29,635.54
2016,7,18,10,0,807.0,123.0,2.9,33.0,771.0,905.06,650.11
2016,7,18,10,15,816.5,125.0,2.9,33.5,806.0,917.21,655.2
2016,7,18,10,30,826.0,127.0,2.9,34.0,841.0,935.45,664.37
2016,7,18,10,45,831.0,129.5,2.9,34.5,869.0,946.52,668.96
2016,7,18,11,0,836.0,132.0,2.9,35.0,897.0,954.12,671.49
2016,7,18,11,15,841.0,133.5,2.9,35.0,918.5,957.2,672.68
2016,7,18,11,30,846.0,135.0,2.9,35.0,940.0,956.7,671.78
2016,7,18,11,45,465.0,304.5,2.9,35.5,748.0,761.91,540.62
2016,7,18,12,0,84.0,474.0,2.9,36.0,556.0,525.0,371.38
2016,7,18,12,15,464.5,308.5,2.9,36.0,766.0,741.5,528.29
2016,7,18,12,30,845.0,143.0,2.9,36.0,976.0,901.78,635.02
2016,7,18,12,45,844.0,143.0,2.95,36.0,974.0,877.82,618.83
2016,7,18,13,0,843.0,143.0,3.0,36.0,972.0,851.16,602.32
2016,7,18,13,15,840.5,142.5,3.05,36.0,962.0,820.2,582.96
2016,7,18,13,30,838.0,142.0,3.1,36.0,952.0,786.71,561.85
2016,7,18,13,45,546.5,300.5,3.15,36.0,824.5,678.79,485.23
2016,7,18,14,0,255.0,459.0,3.2,36.0,697.0,576.64,410.55
2016,7,18,14,15,536.5,298.0,3.25,36.0,782.0,612.22,440.14
2016,7,18,14,30,818.0,137.0,3.3,36.0,867.0,620.96,448.74
2016,7,18,14,45,802.0,139.5,3.35,36.0,833.0,571.0,411.95
2016,7,18,15,0,786.0,142.0,3.4,36.0,799.0,520.68,374.21
2016,7,18,15,15,774.5,139.5,3.45,35.5,761.5,468.37,334.72
2016,7,18,15,30,763.0,137.0,3.5,35.0,724.0,415.94,293.82
2016,7,18,15,45,746.5,134.5,3.55,35.0,680.5,361.9,250.11
2016,7,18,16,0,730.0,132.0,3.6,35.0,637.0,308.81,206.44
2016,7,18,16,15,667.0,145.5,3.65,34.5,581.0,252.62,162.56
2016,7,18,16,30,604.0,159.0,3.7,34.0,525.0,208.57,129.77
2016,7,18,16,45,590.5,145.5,3.8,34.0,477.0,156.71,92.97
2016,7,18,17,0,577.0,132.0,3.9,34.0,429.0,106.56,65.83
2016,7,18,17,15,441.0,142.0,3.9,33.5,354.0,94.89,72.38
2016,7,18,17,30,305.0,152.0,3.9,33.0,279.0,109.05,84.38
2016,7,18,17,45,282.0,132.5,3.95,33.0,236.5,96.9,74.66
2016,7,18,18,0,259.0,113.0,4.0,33.0,194.0,84.19,64.34
2016,7,18,18,15,222.0,94.0,3.9,32.5,153.5,71.23,53.69
2016,7,18,18,30,185.0,75.0,3.8,32.0,113.0,57.79,42.35
2016,7,18,18,45,134.5,55.0,3.75,31.5,78.5,43.13,29.74
2016,7,18,19,0,84.0,35.0,3.7,31.0,44.0,28.02,16.2
2016,7,18,19,15,42.0,17.5,3.7,30.5,22.0,14.35,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,11.0,17.85,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,22.0,51.51,0.0
2016,7,19,6,15,214.5,30.5,1.35,26.0,58.0,117.21,77.95
2016,7,19,6,30,330.0,44.0,1.3,26.0,94.0,190.5,140.52
2016,7,19,6,45,420.0,52.0,1.3,26.5,142.5,258.09,196.93
2016,7,19,7,0,510.0,60.0,1.3,27.0,191.0,334.8,259.15
2016,7,19,7,15,562.0,66.5,1.3,27.5,242.5,397.8,309.04
2016,7,19,7,30,614.0,73.0,1.3,28.0,294.0,464.83,359.95
2016,7,19,7,45,655.5,76.0,1.3,29.0,347.5,524.51,402.72
2016,7,19,8,0,697.0,79.0,1.3,30.0,401.0,584.49,443.94
2016,7,19,8,15,723.0,83.0,1.35,30.5,453.0,637.78,479.27
2016,7,19,8,30,749.0,87.0,1.4,31.0,505.0,690.87,512.93
2016,7,19,8,45,769.5,89.5,1.5,31.5,554.5,737.24,541.76
2016,7,19,9,0,790.0,92.0,1.6,32.0,604.0,782.32,569.32
2016,7,19,9,15,805.0,94.5,1.75,32.5,650.0,813.77,588.08
2016,7,19,9,30,820.0,97.0,1.9,33.0,696.0,849.97,609.89
2016,7,19,9,45,831.0,99.0,2.1,33.5,736.5,879.5,627.66
2016,7,19,10,0,842.0,101.0,2.3,34.0,777.0,906.21,643.58
2016,7,19,10,15,850.5,102.5,2.45,34.5,812.0,926.96,655.28
2016,7,19,10,30,859.0,104.0,2.6,35.0,847.0,944.45,664.96
2016,7,19,10,45,864.5,106.0,2.8,35.5,875.0,956.14,671.45
2016,7,19,11,0,870.0,108.0,3.0,36.0,903.0,964.24,675.77
2016,7,19,11,15,874.5,109.0,3.15,36.0,924.5,966.72,677.66
2016,7,19,11,30,879.0,110.0,3.3,36.0,946.0,965.54,677.37
2016,7,19,11,45,555.0,299.5,3.45,36.5,830.5,844.25,596.06
2016,7,19,12,0,231.0,489.0,3.6,37.0,715.0,688.68,484.55
2016,7,19,12,15,557.5,301.5,3.75,37.0,850.0,820.81,582.13
2016,7,19,12,30,884.0,114.0,3.9,37.0,985.0,912.39,644.3
2016,7,19,12,45,882.0,115.0,4.05,37.0,982.5,887.88,628.64
2016,7,19,13,0,880.0,116.0,4.2,37.0,980.0,860.48,611.79
2016,7,19,13,15,878.0,115.5,4.25,37.0,970.5,828.98,591.74
2016,7,19,13,30,876.0,115.0,4.3,37.0,961.0,794.76,569.81
2016,7,19,13,45,571.5,285.0,4.4,37.0,833.0,682.64,490.31
2016,7,19,14,0,267.0,455.0,4.5,37.0,705.0,582.35,415.84
2016,7,19,14,15,560.5,284.5,4.55,37.0,790.0,615.4,444.02
2016,7,19,14,30,854.0,114.0,4.6,37.0,875.0,625.21,453.51
2016,7,19,14,45,666.5,214.5,4.65,37.0,795.5,554.84,400.45
2016,7,19,15,0,479.0,315.0,4.7,37.0,716.0,500.38,359.23
2016,7,19,15,15,357.5,336.5,4.7,36.5,628.0,433.47,311.22
2016,7,19,15,30,236.0,358.0,4.7,36.0,540.0,380.5,273.56
2016,7,19,15,45,230.5,336.0,4.75,36.0,505.0,343.46,245.94
2016,7,19,16,0,225.0,314.0,4.8,36.0,470.0,307.08,218.48
2016,7,19,16,15,269.0,281.5,4.8,35.5,454.5,268.39,187.89
2016,7,19,16,30,313.0,249.0,4.8,35.0,439.0,231.58,158.46
2016,7,19,16,45,324.0,222.0,4.8,35.0,403.0,190.14,128.23
2016,7,19,17,0,335.0,195.0,4.8,35.0,367.0,147.82,102.19
2016,7,19,17,15,235.0,181.5,4.7,34.5,295.5,126.01,97.25
2016,7,19,17,30,135.0,168.0,4.6,34.0,224.0,123.78,96.0
2016,7,19,17,45,123.5,144.0,4.6,33.5,189.5,108.01,83.62
2016,7,19,18,0,112.0,120.0,4.6,33.0,155.0,91.69,70.53
2016,7,19,18,15,94.5,97.5,4.35,32.5,122.5,75.77,57.44
2016,7,19,18,30,77.0,75.0,4.1,32.0,90.0,59.4,43.66
2016,7,19,18,45,48.5,53.5,3.95,31.5,62.0,44.36,30.72
2016,7,19,19,0,20.0,32.0,3.8,31.0,34.0,27.29,15.54
2016,7,19,19,15,10.0,16.0,3.7,30.5,17.0,14.01,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,8.5,1.45,25.5,9.5,7.73,0.0
2016,7,20,6,0,41.0,17.0,1.7,26.0,19.0,32.54,0.0
2016,7,20,6,15,141.5,34.5,1.75,26.0,53.5,92.63,60.81
2016,7,20,6,30,242.0,52.0,1.8,26.0,88.0,164.71,121.78
2016,7,20,6,45,336.5,62.5,1.85,26.5,135.5,230.55,176.56
2016,7,20,7,0,431.0,73.0,1.9,27.0,183.0,306.69,238.67
2016,7,20,7,15,487.0,81.5,1.9,27.5,234.5,374.31,292.49
2016,7,20,7,30,543.0,90.0,1.9,28.0,286.0,442.55,344.92
2016,7,20,7,45,595.0,93.0,1.9,28.5,340.5,506.09,392.09
2016,7,20,8,0,647.0,96.0,1.9,29.0,395.0,572.6,439.76
2016,7,20,8,15,675.5,101.0,1.95,29.5,446.5,626.83,477.13
2016,7,20,8,30,704.0,106.0,2.0,30.0,498.0,681.21,512.69
2016,7,20,8,45,415.0,199.0,2.05,31.0,436.0,569.08,426.5
2016,7,20,9,0,126.0,292.0,2.1,32.0,374.0,411.27,305.53
2016,7,20,9,15,94.0,305.0,2.2,32.5,368.5,384.58,285.05
2016,7,20,9,30,62.0,318.0,2.3,33.0,363.0,369.64,272.26
2016,7,20,9,45,439.5,218.0,2.45,33.5,568.0,654.91,481.79
2016,7,20,10,0,817.0,118.0,2.6,34.0,773.0,901.66,645.06
2016,7,20,10,15,567.5,257.0,2.75,34.0,722.0,833.71,596.8
2016,7,20,10,30,318.0,396.0,2.9,34.0,671.0,721.51,516.03
2016,7,20,10,45,584.5,260.0,3.05,34.5,786.0,858.73,613.6
2016,7,20,11,0,851.0,124.0,3.2,35.0,901.0,962.75,679.87
2016,7,20,11,15,556.5,295.0,3.3,35.5,808.5,857.86,607.67
2016,7,20,11,30,262.0,466.0,3.4,36.0,716.0,722.6,509.8
2016,7,20,11,45,551.5,305.5,3.5,36.5,840.5,847.4,599.8
2016,7,20,12,0,841.0,145.0,3.6,37.0,965.0,939.08,659.88
2016,7,20,12,15,842.5,145.0,3.65,37.0,971.0,923.42,649.34
2016,7,20,12,30,844.0,145.0,3.7,37.0,977.0,904.6,637.6
2016,7,20,12,45,843.0,145.0,3.8,37.0,974.5,880.6,622.81
2016,7,20,13,0,842.0,145.0,3.9,37.0,972.0,853.89,606.25
2016,7,20,13,15,840.0,144.5,3.95,37.0,962.0,823.27,586.84
2016,7,20,13,30,838.0,144.0,4.0,37.0,952.0,790.08,565.66
2016,7,20,13,45,558.5,298.0,4.05,37.0,832.5,684.45,490.23
2016,7,20,14,0,279.0,452.0,4.1,37.0,713.0,588.89,419.73
2016,7,20,14,15,261.5,442.5,4.1,37.0,682.0,550.29,393.31
2016,7,20,14,30,244.0,433.0,4.1,37.0,651.0,512.83,367.15
2016,7,20,14,45,491.5,302.0,4.2,37.0,720.0,528.33,380.19
2016,7,20,15,0,739.0,171.0,4.3,37.0,789.0,521.42,374.77
2016,7,20,15,15,726.5,168.0,4.3,37.0,751.5,466.96,333.03
2016,7,20,15,30,714.0,165.0,4.3,37.0,714.0,415.27,292.34
2016,7,20,15,45,620.5,193.5,4.3,37.0,650.0,360.46,249.89
2016,7,20,16,0,527.0,222.0,4.3,37.0,586.0,315.32,215.24
2016,7,20,16,15,471.0,222.5,4.25,36.5,530.0,266.67,178.59
2016,7,20,16,30,415.0,223.0,4.2,36.0,474.0,224.24,148.07
2016,7,20,16,45,396.0,204.5,4.2,36.0,426.5,178.98,116.44
2016,7,20,17,0,377.0,186.0,4.2,36.0,379.0,143.89,97.87
2016,7,20,17,15,335.5,169.5,4.1,35.5,326.5,119.5,91.57
2016,7,20,17,30,294.0,153.0,4.0,35.0,274.0,109.63,84.13
2016,7,20,17,45,264.0,135.5,3.95,34.5,232.0,98.74,75.7
2016,7,20,18,0,234.0,118.0,3.9,34.0,190.0,87.36,66.66
2016,7,20,18,15,262.5,95.0,3.6,33.5,160.5,72.09,54.14
2016,7,20,18,30,291.0,72.0,3.3,33.0,131.0,54.08,39.08
2016,7,20,18,45,207.5,54.5,3.0,32.5,90.0,41.66,28.36
2016,7,20,19,0,124.0,37.0,2.7,32.0,49.0,29.52,17.08
2016,7,20,19,15,62.0,18.5,2.7,31.5,24.5,15.11,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.28,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,49.99,0.0
2016,7,21,6,15,220.0,30.0,2.6,25.5,57.0,118.92,78.31
2016,7,21,6,30,341.0,44.0,2.7,26.0,94.0,194.89,144.07
2016,7,21,6,45,432.0,51.5,2.8,27.0,143.0,263.15,201.46
2016,7,21,7,0,523.0,59.0,2.9,28.0,192.0,340.54,264.73
2016,7,21,7,15,575.0,65.5,2.8,28.5,244.5,404.32,315.99
2016,7,21,7,30,627.0,72.0,2.7,29.0,297.0,472.14,368.24
2016,7,21,7,45,666.5,76.5,2.6,30.0,351.0,533.08,412.48
2016,7,21,8,0,706.0,81.0,2.5,31.0,405.0,593.94,454.77
2016,7,21,8,15,732.0,84.5,2.3,31.5,457.5,647.19,489.52
2016,7,21,8,30,758.0,88.0,2.1,32.0,510.0,700.19,522.13
2016,7,21,8,45,777.0,91.5,1.9,33.0,559.5,746.96,548.16
2016,7,21,9,0,796.0,95.0,1.7,34.0,609.0,792.3,572.13
2016,7,21,9,15,810.5,98.0,1.7,34.5,655.0,823.94,589.4
2016,7,21,9,30,825.0,101.0,1.7,35.0,701.0,860.44,609.66
2016,7,21,9,45,835.5,103.5,1.75,35.5,742.0,890.2,625.9
2016,7,21,10,0,846.0,106.0,1.8,36.0,783.0,917.07,640.29
2016,7,21,10,15,854.5,108.0,1.95,36.0,818.5,938.42,653.65
2016,7,21,10,30,863.0,110.0,2.1,36.0,854.0,956.45,665.08
2016,7,21,10,45,867.5,112.0,2.25,36.5,882.0,967.14,670.66
2016,7,21,11,0,872.0,114.0,2.4,37.0,910.0,974.22,674.13
