Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,15,876.5,115.0,2.45,37.0,931.5,976.63,675.32
2016,7,21,11,30,881.0,116.0,2.5,37.0,953.0,975.34,674.4
2016,7,21,11,45,883.5,117.0,2.65,37.5,967.0,968.43,669.6
2016,7,21,12,0,886.0,118.0,2.8,38.0,981.0,957.87,662.62
2016,7,21,12,15,887.0,118.0,2.9,38.0,987.0,941.43,653.03
2016,7,21,12,30,888.0,118.0,3.0,38.0,993.0,921.64,641.4
2016,7,21,12,45,889.0,117.0,3.1,38.5,991.5,897.8,625.87
2016,7,21,13,0,890.0,116.0,3.2,39.0,990.0,870.92,608.44
2016,7,21,13,15,888.0,115.5,3.25,39.0,980.0,839.02,588.75
2016,7,21,13,30,886.0,115.0,3.3,39.0,970.0,804.36,567.18
2016,7,21,13,45,885.0,112.5,3.4,39.0,952.5,766.09,543.32
2016,7,21,14,0,884.0,110.0,3.5,39.0,935.0,725.23,517.14
2016,7,21,14,15,879.0,108.5,3.55,39.0,910.0,680.1,485.96
2016,7,21,14,30,874.0,107.0,3.6,39.0,885.0,633.03,452.66
2016,7,21,14,45,867.5,105.0,3.65,39.0,853.0,582.98,416.38
2016,7,21,15,0,861.0,103.0,3.7,39.0,821.0,531.56,378.04
2016,7,21,15,15,851.0,101.5,3.7,38.5,783.0,477.79,337.5
2016,7,21,15,30,841.0,100.0,3.7,38.0,745.0,423.48,295.17
2016,7,21,15,45,828.5,97.5,3.7,38.0,701.5,367.23,249.66
2016,7,21,16,0,816.0,95.0,3.7,38.0,658.0,311.23,203.55
2016,7,21,16,15,799.5,92.0,3.65,37.5,610.0,247.69,152.43
2016,7,21,16,30,783.0,89.0,3.6,37.0,562.0,191.6,108.37
2016,7,21,16,45,761.0,85.5,3.6,37.0,510.5,136.11,69.75
2016,7,21,17,0,739.0,82.0,3.6,37.0,459.0,83.09,43.79
2016,7,21,17,15,709.0,78.0,3.5,36.5,406.0,56.87,40.76
2016,7,21,17,30,679.0,74.0,3.4,36.0,353.0,55.51,39.92
2016,7,21,17,45,637.0,68.5,3.35,35.5,300.0,48.14,34.08
2016,7,21,18,0,595.0,63.0,3.3,35.0,247.0,45.59,32.12
2016,7,21,18,15,532.5,56.0,2.9,34.0,196.0,41.65,28.95
2016,7,21,18,30,470.0,49.0,2.5,33.0,145.0,37.57,25.48
2016,7,21,18,45,372.5,39.0,2.15,32.5,100.5,30.64,19.38
2016,7,21,19,0,275.0,29.0,1.8,32.0,56.0,23.45,12.33
2016,7,21,19,15,137.5,14.5,1.8,31.5,28.0,11.67,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,10.0,6.82,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,20.0,45.11,0.0
2016,7,22,6,15,245.5,27.5,2.35,25.5,57.0,126.43,82.62
2016,7,22,6,30,370.0,40.0,2.3,26.0,94.0,201.87,148.85
2016,7,22,6,45,453.0,48.0,2.3,27.0,142.5,268.56,205.14
2016,7,22,7,0,536.0,56.0,2.3,28.0,191.0,343.71,266.47
2016,7,22,7,15,587.5,62.0,2.15,29.0,243.5,407.3,316.58
2016,7,22,7,30,639.0,68.0,2.0,30.0,296.0,474.87,367.21
2016,7,22,7,45,676.5,72.0,1.9,31.0,350.0,532.77,408.54
2016,7,22,8,0,714.0,76.0,1.8,32.0,404.0,594.22,450.39
2016,7,22,8,15,740.0,80.0,1.85,32.5,456.0,648.4,486.08
2016,7,22,8,30,766.0,84.0,1.9,33.0,508.0,702.36,520.29
2016,7,22,8,45,786.0,86.5,2.0,33.5,558.5,749.11,549.23
2016,7,22,9,0,806.0,89.0,2.1,34.0,609.0,787.61,572.29
2016,7,22,9,15,820.5,91.5,2.2,34.5,655.0,826.21,595.2
2016,7,22,9,30,835.0,94.0,2.3,35.0,701.0,862.54,616.39
2016,7,22,9,45,846.0,96.0,2.4,35.5,742.0,892.58,633.38
2016,7,22,10,0,857.0,98.0,2.5,36.0,783.0,919.72,648.5
2016,7,22,10,15,865.5,99.5,2.55,36.5,818.5,940.84,659.4
2016,7,22,10,30,874.0,101.0,2.6,37.0,854.0,958.63,668.29
2016,7,22,10,45,880.0,102.0,2.65,37.5,882.5,969.98,673.25
2016,7,22,11,0,886.0,103.0,2.7,38.0,911.0,977.73,676.12
2016,7,22,11,15,890.5,104.0,2.75,38.0,932.5,980.32,677.37
2016,7,22,11,30,895.0,105.0,2.8,38.0,954.0,979.17,676.48
2016,7,22,11,45,892.0,109.5,2.85,38.5,966.5,970.43,669.63
2016,7,22,12,0,889.0,114.0,2.9,39.0,979.0,957.99,660.68
2016,7,22,12,15,890.0,114.5,2.95,39.0,985.5,942.01,651.04
2016,7,22,12,30,891.0,115.0,3.0,39.0,992.0,922.67,639.36
2016,7,22,12,45,890.5,115.0,3.05,39.5,990.0,898.33,623.27
2016,7,22,13,0,890.0,115.0,3.1,40.0,988.0,870.99,605.36
2016,7,22,13,15,888.0,114.5,3.15,40.0,978.0,839.05,585.78
2016,7,22,13,30,886.0,114.0,3.2,40.0,968.0,804.36,564.33
2016,7,22,13,45,882.0,113.5,3.25,40.0,950.0,765.5,540.01
2016,7,22,14,0,878.0,113.0,3.3,40.0,932.0,724.26,513.52
2016,7,22,14,15,872.5,112.0,3.3,40.0,907.0,679.4,482.57
2016,7,22,14,30,867.0,111.0,3.3,40.0,882.0,632.66,449.61
2016,7,22,14,45,852.5,113.5,3.35,40.0,848.5,581.99,413.15
2016,7,22,15,0,838.0,116.0,3.4,40.0,815.0,530.7,375.23
2016,7,22,15,15,827.5,114.0,3.4,39.5,776.5,477.36,335.4
2016,7,22,15,30,817.0,112.0,3.4,39.0,738.0,423.57,293.89
2016,7,22,15,45,803.0,109.5,3.4,39.0,694.5,362.83,245.72
2016,7,22,16,0,789.0,107.0,3.4,39.0,651.0,307.02,200.24
2016,7,22,16,15,584.0,169.5,3.4,38.5,556.0,253.09,163.06
2016,7,22,16,30,379.0,232.0,3.4,38.0,461.0,231.35,153.32
2016,7,22,16,45,541.0,163.0,3.4,38.0,456.5,165.48,99.78
2016,7,22,17,0,703.0,94.0,3.4,38.0,452.0,84.61,45.48
2016,7,22,17,15,671.0,89.0,3.3,37.5,399.0,58.92,42.23
2016,7,22,17,30,639.0,84.0,3.2,37.0,346.0,57.44,41.3
2016,7,22,17,45,592.0,78.5,3.15,36.5,293.0,55.37,39.83
2016,7,22,18,0,545.0,73.0,3.1,36.0,240.0,53.22,38.22
2016,7,22,18,15,481.0,64.0,2.75,35.0,189.5,48.03,34.05
2016,7,22,18,30,417.0,55.0,2.4,34.0,139.0,42.6,29.48
2016,7,22,18,45,318.5,43.0,2.05,33.5,95.5,34.14,22.09
2016,7,22,19,0,220.0,31.0,1.7,33.0,52.0,24.22,12.72
2016,7,22,19,15,110.0,15.5,1.75,32.5,26.0,12.23,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.0,7.0,2.35,25.5,9.0,0.0,0.0
2016,7,23,6,0,80.0,14.0,2.6,26.0,18.0,33.55,0.0
2016,7,23,6,15,191.5,29.5,2.6,26.5,53.5,109.86,70.66
2016,7,23,6,30,303.0,45.0,2.6,27.0,89.0,179.99,132.21
2016,7,23,6,45,389.5,55.0,2.65,27.5,136.5,248.93,190.1
2016,7,23,7,0,476.0,65.0,2.7,28.0,184.0,324.89,252.49
2016,7,23,7,15,530.0,72.5,2.55,28.5,236.0,388.76,303.65
2016,7,23,7,30,584.0,80.0,2.4,29.0,288.0,456.89,355.96
2016,7,23,7,45,627.5,84.5,2.3,30.0,341.5,518.59,400.72
2016,7,23,8,0,671.0,89.0,2.2,31.0,395.0,582.55,445.13
2016,7,23,8,15,698.5,93.5,2.2,31.5,447.5,636.63,481.78
2016,7,23,8,30,726.0,98.0,2.2,32.0,500.0,688.27,514.66
2016,7,23,8,45,750.0,100.0,2.2,32.5,550.0,736.34,544.33
2016,7,23,9,0,774.0,102.0,2.2,33.0,600.0,783.39,572.69
2016,7,23,9,15,789.5,105.0,2.25,33.5,646.0,822.78,595.85
2016,7,23,9,30,805.0,108.0,2.3,34.0,692.0,860.01,617.35
2016,7,23,9,45,819.0,109.0,2.35,35.0,733.5,882.71,628.03
2016,7,23,10,0,833.0,110.0,2.4,36.0,775.0,910.97,642.26
2016,7,23,10,15,842.0,112.0,2.45,36.0,810.5,932.59,654.86
2016,7,23,10,30,851.0,114.0,2.5,36.0,846.0,950.97,665.53
2016,7,23,10,45,858.5,114.5,2.65,36.5,875.0,962.94,671.77
2016,7,23,11,0,866.0,115.0,2.8,37.0,904.0,971.4,675.93
2016,7,23,11,15,871.0,116.0,2.9,37.5,926.0,974.31,676.35
2016,7,23,11,30,876.0,117.0,3.0,38.0,948.0,973.53,674.63
2016,7,23,11,45,879.0,117.5,3.1,38.5,962.0,966.65,669.24
2016,7,23,12,0,882.0,118.0,3.2,39.0,976.0,956.14,661.73
2016,7,23,12,15,883.0,118.0,3.25,39.0,982.0,939.75,651.71
2016,7,23,12,30,884.0,118.0,3.3,39.0,988.0,920.02,639.68
2016,7,23,12,45,883.5,118.0,3.4,39.0,986.0,895.79,625.13
2016,7,23,13,0,883.0,118.0,3.5,39.0,984.0,868.58,608.64
2016,7,23,13,15,881.0,117.5,3.55,39.0,973.5,836.78,588.88
2016,7,23,13,30,879.0,117.0,3.6,39.0,963.0,802.26,567.24
2016,7,23,13,45,875.0,116.5,3.65,39.5,945.5,763.58,541.6
2016,7,23,14,0,871.0,116.0,3.7,40.0,928.0,722.55,513.84
2016,7,23,14,15,865.0,114.5,3.7,40.0,902.5,677.17,482.38
2016,7,23,14,30,859.0,113.0,3.7,40.0,877.0,629.98,448.96
2016,7,23,14,45,844.5,116.0,3.7,40.0,843.0,580.02,412.68
2016,7,23,15,0,830.0,119.0,3.7,40.0,809.0,529.45,375.01
2016,7,23,15,15,819.0,116.5,3.7,39.5,771.0,475.82,334.9
2016,7,23,15,30,808.0,114.0,3.7,39.0,733.0,421.82,293.19
2016,7,23,15,45,793.5,111.5,3.75,39.0,689.5,361.43,245.26
2016,7,23,16,0,779.0,109.0,3.8,39.0,646.0,305.95,200.01
2016,7,23,16,15,761.0,106.0,3.8,38.5,598.0,250.16,155.03
2016,7,23,16,30,743.0,103.0,3.8,38.0,550.0,195.92,112.78
2016,7,23,16,45,717.5,99.5,3.8,38.0,498.5,142.33,75.83
2016,7,23,17,0,692.0,96.0,3.8,38.0,447.0,85.48,46.46
2016,7,23,17,15,659.5,90.5,3.75,37.5,394.5,59.93,43.06
2016,7,23,17,30,627.0,85.0,3.7,37.0,342.0,58.14,41.88
2016,7,23,17,45,581.0,79.0,3.65,36.5,289.0,55.75,40.15
2016,7,23,18,0,535.0,73.0,3.6,36.0,236.0,53.24,38.24
2016,7,23,18,15,470.5,64.0,3.3,35.5,186.0,48.06,33.99
2016,7,23,18,30,406.0,55.0,3.0,35.0,136.0,42.64,29.36
2016,7,23,18,45,309.0,43.0,2.75,34.5,93.0,33.12,21.14
2016,7,23,19,0,212.0,31.0,2.5,34.0,50.0,24.23,12.51
2016,7,23,19,15,106.0,15.5,2.6,33.5,25.0,14.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,28.36,0.0
2016,7,24,6,15,171.5,30.0,2.65,26.5,51.0,104.56,66.49
2016,7,24,6,30,283.0,46.0,2.7,27.0,86.0,174.03,127.75
2016,7,24,6,45,373.0,56.0,2.75,27.5,133.5,239.74,183.08
2016,7,24,7,0,463.0,66.0,2.8,28.0,181.0,319.93,248.77
2016,7,24,7,15,518.5,74.0,2.75,28.5,233.0,384.59,300.76
2016,7,24,7,30,574.0,82.0,2.7,29.0,285.0,453.7,354.19
2016,7,24,7,45,622.5,85.0,2.65,29.5,339.5,516.5,401.03
2016,7,24,8,0,671.0,88.0,2.6,30.0,394.0,581.98,448.11
2016,7,24,8,15,698.5,92.5,2.55,30.5,446.0,636.11,484.98
2016,7,24,8,30,726.0,97.0,2.5,31.0,498.0,687.84,518.07
2016,7,24,8,45,752.0,98.5,2.45,32.0,549.0,737.02,547.44
2016,7,24,9,0,778.0,100.0,2.4,33.0,600.0,785.29,575.35
2016,7,24,9,15,793.5,102.5,2.35,33.5,646.0,824.29,597.6
2016,7,24,9,30,809.0,105.0,2.3,34.0,692.0,853.01,612.84
2016,7,24,9,45,822.5,106.5,2.3,34.5,733.5,884.16,629.95
2016,7,24,10,0,836.0,108.0,2.3,35.0,775.0,912.61,645.14
2016,7,24,10,15,845.0,109.5,2.3,35.5,810.0,933.81,655.69
2016,7,24,10,30,854.0,111.0,2.3,36.0,845.0,951.76,664.25
2016,7,24,10,45,860.5,112.5,2.35,36.5,874.0,963.86,669.72
2016,7,24,11,0,867.0,114.0,2.4,37.0,903.0,972.4,673.13
2016,7,24,11,15,871.5,115.0,2.45,37.5,924.5,974.84,672.91
2016,7,24,11,30,876.0,116.0,2.5,38.0,946.0,973.6,670.6
2016,7,24,11,45,874.5,119.5,2.6,38.5,958.5,965.28,664.52
2016,7,24,12,0,873.0,123.0,2.7,39.0,971.0,953.32,656.34
2016,7,24,12,15,874.0,123.0,2.7,39.0,977.0,936.98,646.15
2016,7,24,12,30,875.0,123.0,2.7,39.0,983.0,917.35,634.0
2016,7,24,12,45,872.5,124.0,2.75,39.0,980.5,892.35,618.92
2016,7,24,13,0,870.0,125.0,2.8,39.0,978.0,864.49,602.03
2016,7,24,13,15,868.0,124.5,2.8,39.0,967.5,832.99,582.46
2016,7,24,13,30,866.0,124.0,2.8,39.0,957.0,798.8,561.1
2016,7,24,13,45,861.0,124.0,2.85,39.0,939.0,760.18,537.01
2016,7,24,14,0,856.0,124.0,2.9,39.0,921.0,719.32,510.53
2016,7,24,14,15,850.0,122.5,2.9,39.0,895.5,674.48,479.68
2016,7,24,14,30,844.0,121.0,2.9,39.0,870.0,627.87,446.89
2016,7,24,14,45,823.0,127.0,2.9,39.0,835.0,577.19,410.32
2016,7,24,15,0,802.0,133.0,2.9,39.0,800.0,524.63,371.57
2016,7,24,15,15,790.5,130.5,2.9,39.0,762.0,471.13,331.15
2016,7,24,15,30,779.0,128.0,2.9,39.0,724.0,417.47,289.42
2016,7,24,15,45,760.0,127.0,2.9,39.0,679.5,362.5,245.82
2016,7,24,16,0,741.0,126.0,2.9,39.0,635.0,308.73,202.41
2016,7,24,16,15,721.0,122.0,2.9,38.5,587.0,248.44,154.78
2016,7,24,16,30,701.0,118.0,2.9,38.0,539.0,194.8,113.42
2016,7,24,16,45,668.5,115.5,2.95,38.0,487.5,143.05,78.14
2016,7,24,17,0,636.0,113.0,3.0,38.0,436.0,95.14,54.99
2016,7,24,17,15,601.5,106.5,3.0,37.5,383.5,70.94,51.92
2016,7,24,17,30,567.0,100.0,3.0,37.0,331.0,68.98,50.66
2016,7,24,17,45,511.0,93.5,3.0,36.5,278.0,66.74,49.1
2016,7,24,18,0,455.0,87.0,3.0,36.0,225.0,63.26,46.43
2016,7,24,18,15,389.0,75.5,2.85,35.5,176.5,55.92,40.43
2016,7,24,18,30,323.0,64.0,2.7,35.0,128.0,48.29,33.95
2016,7,24,18,45,227.0,48.5,2.55,34.5,86.5,37.19,24.38
2016,7,24,19,0,131.0,33.0,2.4,34.0,45.0,26.52,14.05
2016,7,24,19,15,65.5,16.5,2.45,33.5,22.5,15.01,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,27.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.64,0.0
2016,7,25,6,15,0.0,17.0,2.05,27.0,17.0,14.96,5.06
2016,7,25,6,30,0.0,30.0,2.0,27.0,30.0,26.45,15.41
2016,7,25,6,45,0.0,49.0,2.0,27.0,49.0,44.12,30.12
2016,7,25,7,0,0.0,68.0,2.0,27.0,68.0,62.11,45.0
2016,7,25,7,15,0.0,89.5,2.0,27.0,89.5,82.58,61.66
2016,7,25,7,30,0.0,111.0,2.0,27.0,111.0,102.92,77.93
2016,7,25,7,45,196.5,133.0,2.0,27.5,222.5,278.43,219.09
2016,7,25,8,0,393.0,155.0,2.0,28.0,334.0,459.63,357.11
2016,7,25,8,15,444.5,168.0,1.9,28.5,394.0,528.49,405.34
2016,7,25,8,30,496.0,181.0,1.8,29.0,454.0,600.14,454.45
2016,7,25,8,45,534.0,184.0,1.75,29.5,504.0,652.15,488.6
2016,7,25,9,0,572.0,187.0,1.7,30.0,554.0,704.83,522.39
2016,7,25,9,15,593.0,193.5,1.6,30.5,599.0,753.25,551.46
2016,7,25,9,30,614.0,200.0,1.5,31.0,644.0,794.14,574.91
2016,7,25,9,45,647.5,194.5,1.4,31.5,688.0,832.45,596.21
2016,7,25,10,0,681.0,189.0,1.3,32.0,732.0,869.11,615.44
2016,7,25,10,15,693.0,192.5,1.35,32.5,767.0,892.78,628.11
2016,7,25,10,30,705.0,196.0,1.4,33.0,802.0,913.64,639.16
2016,7,25,10,45,729.0,189.0,1.45,33.5,834.5,932.21,648.82
2016,7,25,11,0,753.0,182.0,1.5,34.0,867.0,941.23,652.68
2016,7,25,11,15,759.0,183.5,1.65,34.5,888.5,944.92,654.71
2016,7,25,11,30,765.0,185.0,1.8,35.0,910.0,945.19,654.7
2016,7,25,11,45,788.0,172.5,1.95,36.0,929.0,944.89,653.02
2016,7,25,12,0,811.0,160.0,2.1,37.0,948.0,940.86,649.05
2016,7,25,12,15,813.0,160.5,2.2,37.0,954.5,925.93,640.62
2016,7,25,12,30,815.0,161.0,2.3,37.0,961.0,907.7,630.23
2016,7,25,12,45,818.0,158.5,2.45,37.5,960.0,884.45,615.76
2016,7,25,13,0,821.0,156.0,2.6,38.0,959.0,849.82,594.02
2016,7,25,13,15,559.5,310.5,2.7,38.0,855.5,755.26,529.97
2016,7,25,13,30,298.0,465.0,2.8,38.0,752.0,654.15,458.21
2016,7,25,13,45,554.5,308.0,2.9,38.5,829.0,696.23,491.68
2016,7,25,14,0,811.0,151.0,3.0,39.0,906.0,713.42,506.62
2016,7,25,14,15,472.0,294.5,3.1,38.5,731.0,570.78,406.33
2016,7,25,14,30,133.0,438.0,3.2,38.0,556.0,453.1,321.82
2016,7,25,14,45,440.5,300.0,3.35,38.0,670.0,500.33,358.11
2016,7,25,15,0,748.0,162.0,3.5,38.0,784.0,521.16,372.15
2016,7,25,15,15,735.5,159.0,3.6,37.5,746.0,469.44,333.38
2016,7,25,15,30,723.0,156.0,3.7,37.0,708.0,413.69,290.79
2016,7,25,15,45,632.0,186.0,3.8,37.0,647.5,360.12,249.29
2016,7,25,16,0,541.0,216.0,3.9,37.0,587.0,316.03,215.3
2016,7,25,16,15,446.5,226.5,4.0,36.5,518.0,264.85,178.11
2016,7,25,16,30,352.0,237.0,4.1,36.0,449.0,230.45,155.27
2016,7,25,16,45,178.0,197.5,4.2,35.5,304.5,167.62,116.51
2016,7,25,17,0,4.0,158.0,4.3,35.0,160.0,132.5,97.25
2016,7,25,17,15,2.0,139.0,4.25,34.5,140.0,116.7,89.76
2016,7,25,17,30,0.0,120.0,4.2,34.0,120.0,101.42,77.87
2016,7,25,17,45,0.0,100.5,4.2,33.5,100.5,85.64,65.32
2016,7,25,18,0,0.0,81.0,4.2,33.0,81.0,69.69,52.38
2016,7,25,18,15,0.0,63.0,4.05,32.5,63.0,54.73,39.99
2016,7,25,18,30,0.0,45.0,3.9,32.0,45.0,39.61,27.24
2016,7,25,18,45,0.0,29.5,3.8,31.5,29.5,26.0,15.6
2016,7,25,19,0,0.0,14.0,3.7,31.0,14.0,12.31,3.51
2016,7,25,19,15,0.0,7.0,3.6,30.5,7.0,6.37,0.0
2016,7,25,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,25.0,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,9.1,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,56.78,33.64
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,104.39,76.17
2016,7,26,6,45,170.5,76.0,2.4,25.5,112.5,168.66,129.41
2016,7,26,7,0,235.0,98.0,2.5,26.0,156.0,233.29,182.63
2016,7,26,7,15,119.0,107.0,2.5,26.0,136.5,181.36,142.28
2016,7,26,7,30,3.0,116.0,2.5,26.0,117.0,110.05,83.95
2016,7,26,7,45,1.5,124.0,2.55,26.5,124.5,115.49,87.99
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,121.13,91.93
2016,7,26,8,15,41.0,182.5,2.6,27.0,205.0,211.13,163.35
2016,7,26,8,30,82.0,233.0,2.6,27.0,278.0,297.66,230.04
2016,7,26,8,45,132.0,261.0,2.65,27.5,342.0,382.69,293.68
2016,7,26,9,0,182.0,289.0,2.7,28.0,406.0,457.72,348.31
2016,7,26,9,15,98.5,264.5,2.7,28.0,328.5,361.11,274.16
2016,7,26,9,30,15.0,240.0,2.7,28.0,251.0,234.81,176.77
2016,7,26,9,45,123.5,308.5,2.75,28.5,406.0,432.15,325.75
2016,7,26,10,0,232.0,377.0,2.8,29.0,561.0,607.19,450.21
2016,7,26,10,15,256.0,391.0,2.8,29.0,603.5,660.65,485.56
2016,7,26,10,30,280.0,405.0,2.8,29.0,646.0,698.15,510.49
2016,7,26,10,45,324.0,404.0,2.8,29.5,691.5,738.65,537.01
2016,7,26,11,0,368.0,403.0,2.8,30.0,737.0,778.08,562.38
2016,7,26,11,15,314.5,434.0,2.8,30.0,725.0,752.46,542.67
2016,7,26,11,30,261.0,465.0,2.8,30.0,713.0,724.78,522.07
2016,7,26,11,45,304.0,457.0,2.8,30.5,749.5,750.75,539.32
2016,7,26,12,0,347.0,449.0,2.8,31.0,786.0,774.34,554.43
2016,7,26,12,15,277.5,473.5,2.8,31.0,744.5,720.7,516.44
2016,7,26,12,30,208.0,498.0,2.8,31.0,703.0,660.56,474.37
2016,7,26,12,45,219.5,495.5,2.8,31.0,711.0,657.36,472.75
2016,7,26,13,0,231.0,493.0,2.8,31.0,719.0,652.59,469.72
2016,7,26,13,15,325.5,452.5,2.8,31.0,767.5,684.23,493.43
2016,7,26,13,30,420.0,412.0,2.8,31.0,816.0,706.63,510.27
2016,7,26,13,45,430.5,400.0,2.85,31.0,807.0,680.98,493.02
2016,7,26,14,0,441.0,388.0,2.9,31.0,798.0,653.5,474.54
2016,7,26,14,15,253.5,398.0,2.9,30.5,632.5,511.52,374.35
2016,7,26,14,30,66.0,408.0,2.9,30.0,467.0,389.95,286.45
2016,7,26,14,45,33.5,275.5,2.9,30.0,305.5,256.28,189.56
2016,7,26,15,0,1.0,143.0,2.9,30.0,144.0,126.69,92.45
2016,7,26,15,15,15.5,220.0,2.85,30.0,232.0,198.34,147.16
2016,7,26,15,30,30.0,297.0,2.8,30.0,320.0,258.43,191.98
2016,7,26,15,45,23.0,265.5,2.8,30.0,282.5,233.36,173.45
2016,7,26,16,0,16.0,234.0,2.8,30.0,245.0,203.17,151.22
2016,7,26,16,15,244.5,218.0,2.75,29.5,365.0,219.74,156.22
2016,7,26,16,30,473.0,202.0,2.7,29.0,485.0,219.6,146.17
2016,7,26,16,45,536.5,162.0,2.7,29.0,455.0,164.31,102.89
2016,7,26,17,0,600.0,122.0,2.7,29.0,425.0,100.08,62.0
2016,7,26,17,15,564.5,115.0,2.6,28.5,373.5,77.14,59.19
2016,7,26,17,30,529.0,108.0,2.5,28.0,322.0,75.13,57.86
2016,7,26,17,45,483.0,98.0,2.4,28.0,271.0,69.8,53.55
2016,7,26,18,0,437.0,88.0,2.3,28.0,220.0,63.97,48.7
2016,7,26,18,15,370.5,76.0,2.1,27.5,171.5,56.3,42.2
2016,7,26,18,30,304.0,64.0,1.9,27.0,123.0,48.31,35.2
2016,7,26,18,45,217.0,47.5,1.7,27.0,82.5,36.46,24.62
2016,7,26,19,0,130.0,31.0,1.5,27.0,42.0,24.17,12.41
2016,7,26,19,15,65.0,15.5,1.5,26.5,21.0,14.1,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.82,0.0
2016,7,27,6,15,0.0,12.0,0.8,24.5,12.0,10.54,1.77
2016,7,27,6,30,0.0,22.0,1.0,25.0,22.0,19.36,9.88
2016,7,27,6,45,0.0,36.5,1.2,25.5,36.5,32.18,20.62
2016,7,27,7,0,0.0,51.0,1.4,26.0,51.0,45.03,31.29
2016,7,27,7,15,0.0,67.5,1.45,26.0,67.5,60.31,43.85
2016,7,27,7,30,0.0,84.0,1.5,26.0,84.0,75.65,56.24
2016,7,27,7,45,0.0,53.5,1.55,26.5,53.5,47.23,32.95
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,20.26,10.89
2016,7,27,8,15,0.0,21.0,1.6,27.5,21.0,18.51,9.38
2016,7,27,8,30,0.0,19.0,1.6,28.0,19.0,16.76,7.89
2016,7,27,8,45,0.0,32.0,1.65,28.5,32.0,28.27,17.04
2016,7,27,9,0,0.0,45.0,1.7,29.0,45.0,39.8,26.08
2016,7,27,9,15,0.0,90.5,1.75,29.0,90.5,80.28,57.83
2016,7,27,9,30,0.0,136.0,1.8,29.0,136.0,122.09,90.04
2016,7,27,9,45,4.5,176.5,1.85,29.5,180.5,163.99,121.74
2016,7,27,10,0,9.0,217.0,1.9,30.0,225.0,206.32,153.16
2016,7,27,10,15,83.0,319.0,2.0,30.0,390.5,389.83,289.77
2016,7,27,10,30,157.0,421.0,2.1,30.0,556.0,581.15,424.14
2016,7,27,10,45,234.0,424.0,2.25,30.5,633.0,657.45,476.1
2016,7,27,11,0,311.0,427.0,2.4,31.0,710.0,747.29,536.41
2016,7,27,11,15,301.0,442.0,2.5,31.0,721.0,747.99,535.72
2016,7,27,11,30,291.0,457.0,2.6,31.0,732.0,746.85,534.54
2016,7,27,11,45,268.5,470.5,2.75,31.5,727.5,730.36,522.18
2016,7,27,12,0,246.0,484.0,2.9,32.0,723.0,702.76,502.66
2016,7,27,12,15,288.5,474.5,2.95,32.0,756.0,732.64,523.71
2016,7,27,12,30,331.0,465.0,3.0,32.0,789.0,749.87,536.03
2016,7,27,12,45,326.5,466.5,3.15,32.0,786.0,732.14,524.49
2016,7,27,13,0,322.0,468.0,3.3,32.0,783.0,713.2,512.25
2016,7,27,13,15,494.0,363.0,3.35,32.0,840.0,748.79,540.96
2016,7,27,13,30,666.0,258.0,3.4,32.0,897.0,768.17,557.9
2016,7,27,13,45,668.0,251.0,3.45,32.0,881.5,732.66,533.58
2016,7,27,14,0,670.0,244.0,3.5,32.0,866.0,695.15,507.79
2016,7,27,14,15,661.5,241.0,3.5,32.0,841.5,652.07,477.3
2016,7,27,14,30,653.0,238.0,3.5,32.0,817.0,608.12,445.59
2016,7,27,14,45,368.0,312.5,3.5,32.0,636.5,469.95,344.75
2016,7,27,15,0,83.0,387.0,3.5,32.0,456.0,366.53,268.56
2016,7,27,15,15,137.0,374.0,3.45,32.0,481.0,367.53,269.43
2016,7,27,15,30,191.0,361.0,3.4,32.0,506.0,366.07,267.34
2016,7,27,15,45,176.0,338.5,3.35,32.0,466.0,327.61,238.64
2016,7,27,16,0,161.0,316.0,3.3,32.0,426.0,291.02,211.33
2016,7,27,16,15,351.5,249.0,3.15,31.5,466.0,265.57,185.43
2016,7,27,16,30,542.0,182.0,3.0,31.0,506.0,216.8,140.08
2016,7,27,16,45,515.5,172.0,2.85,31.0,457.0,168.98,106.51
2016,7,27,17,0,489.0,162.0,2.7,31.0,408.0,124.38,82.75
2016,7,27,17,15,449.0,151.5,2.3,30.5,357.0,101.93,79.06
2016,7,27,17,30,409.0,141.0,1.9,30.0,306.0,97.17,75.57
2016,7,27,17,45,363.5,126.5,1.55,29.5,256.5,89.21,69.31
2016,7,27,18,0,318.0,112.0,1.2,29.0,207.0,83.86,65.05
2016,7,27,18,15,251.0,95.0,1.1,28.5,160.0,71.98,55.11
2016,7,27,18,30,184.0,78.0,1.0,28.0,113.0,59.71,44.52
2016,7,27,18,45,114.5,55.0,0.9,27.5,74.5,42.9,29.82
2016,7,27,19,0,45.0,32.0,0.8,27.0,36.0,26.26,13.7
2016,7,27,19,15,22.5,16.0,0.8,27.0,18.0,14.55,0.0
2016,7,27,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,5,45,7.5,5.0,2.1,25.0,5.5,0.0,0.0
2016,7,28,6,0,15.0,10.0,2.3,25.0,11.0,13.02,0.0
2016,7,28,6,15,102.5,29.5,2.4,25.0,43.0,75.1,44.05
2016,7,28,6,30,190.0,49.0,2.5,25.0,75.0,136.56,100.2
2016,7,28,6,45,170.5,70.0,2.7,25.5,101.5,161.74,123.87
2016,7,28,7,0,151.0,91.0,2.9,26.0,128.0,175.88,137.2
2016,7,28,7,15,182.0,111.5,2.95,26.0,167.0,231.06,182.48
2016,7,28,7,30,213.0,132.0,3.0,26.0,206.0,280.68,222.43
2016,7,28,7,45,205.5,157.5,3.15,26.5,239.5,302.72,239.14
2016,7,28,8,0,198.0,183.0,3.3,27.0,273.0,333.48,261.9
2016,7,28,8,15,223.5,206.0,3.25,27.5,319.0,384.22,299.68
2016,7,28,8,30,249.0,229.0,3.2,28.0,365.0,449.66,347.19
2016,7,28,8,45,191.5,258.5,3.2,28.5,369.5,429.14,328.73
2016,7,28,9,0,134.0,288.0,3.2,29.0,374.0,416.94,316.51
2016,7,28,9,15,240.0,296.5,3.1,29.5,464.5,535.61,403.51
2016,7,28,9,30,346.0,305.0,3.0,30.0,555.0,644.96,480.32
2016,7,28,9,45,570.0,216.5,2.9,30.5,656.5,786.12,579.76
2016,7,28,10,0,794.0,128.0,2.8,31.0,758.0,907.85,657.66
2016,7,28,10,15,803.5,130.0,2.75,31.0,793.0,929.55,669.09
2016,7,28,10,30,813.0,132.0,2.7,31.0,828.0,937.7,672.66
2016,7,28,10,45,821.5,133.0,2.7,31.5,857.0,950.71,678.59
2016,7,28,11,0,830.0,134.0,2.7,32.0,886.0,960.32,682.38
2016,7,28,11,15,835.0,135.5,2.75,32.0,908.0,963.46,683.99
2016,7,28,11,30,840.0,137.0,2.8,32.0,930.0,963.02,683.51
2016,7,28,11,45,844.0,136.5,2.85,32.0,944.0,956.13,679.07
2016,7,28,12,0,848.0,136.0,2.9,32.0,958.0,945.74,672.55
2016,7,28,12,15,613.5,286.0,2.95,32.0,883.0,867.52,620.29
2016,7,28,12,30,379.0,436.0,3.0,32.0,808.0,767.43,548.27
2016,7,28,12,45,614.0,286.5,3.1,32.5,887.0,828.65,595.27
2016,7,28,13,0,849.0,137.0,3.2,33.0,966.0,860.5,617.61
2016,7,28,13,15,619.5,278.5,3.25,33.0,880.0,777.34,559.9
2016,7,28,13,30,390.0,420.0,3.3,33.0,794.0,689.9,495.88
2016,7,28,13,45,402.5,406.0,3.4,33.0,785.5,666.18,480.77
2016,7,28,14,0,415.0,392.0,3.5,33.0,777.0,639.52,462.97
2016,7,28,14,15,417.0,378.5,3.55,32.5,756.0,604.34,439.58
2016,7,28,14,30,419.0,365.0,3.6,32.0,735.0,568.21,414.98
2016,7,28,14,45,401.5,358.5,3.7,32.0,702.5,525.56,384.27
2016,7,28,15,0,384.0,352.0,3.8,32.0,670.0,487.11,355.99
2016,7,28,15,15,296.5,355.0,3.8,31.5,593.5,422.23,309.03
2016,7,28,15,30,209.0,358.0,3.8,31.0,517.0,371.32,272.29
2016,7,28,15,45,140.0,328.5,3.85,31.0,432.0,308.24,226.4
2016,7,28,16,0,71.0,299.0,3.9,31.0,347.0,259.85,191.86
2016,7,28,16,15,93.0,281.0,3.85,30.5,339.5,242.84,178.73
2016,7,28,16,30,115.0,263.0,3.8,30.0,332.0,216.09,157.98
2016,7,28,16,45,136.5,238.0,3.8,30.0,312.5,188.85,137.17
2016,7,28,17,0,158.0,213.0,3.8,30.0,293.0,159.29,117.05
2016,7,28,17,15,153.0,187.5,3.65,29.5,257.0,136.17,107.62
2016,7,28,17,30,148.0,162.0,3.5,29.0,221.0,119.98,94.87
2016,7,28,17,45,134.5,138.0,3.35,29.0,185.5,104.04,81.89
2016,7,28,18,0,121.0,114.0,3.2,29.0,150.0,87.54,68.22
2016,7,28,18,15,99.5,91.5,3.0,28.5,117.0,71.46,54.72
2016,7,28,18,30,78.0,69.0,2.8,28.0,84.0,54.92,40.51
2016,7,28,18,45,44.0,48.0,2.6,27.5,56.0,39.91,27.31
2016,7,28,19,0,10.0,27.0,2.4,27.0,28.0,23.12,11.06
2016,7,28,19,15,5.0,13.5,2.4,26.5,14.0,12.28,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.01,0.0
2016,7,29,6,15,105.0,29.0,1.95,24.0,43.0,75.2,43.23
2016,7,29,6,30,210.0,47.0,2.1,24.0,75.0,149.53,110.31
2016,7,29,6,45,293.5,61.0,2.25,24.5,120.0,213.15,164.28
2016,7,29,7,0,377.0,75.0,2.4,25.0,165.0,286.06,224.91
2016,7,29,7,15,436.5,85.0,2.45,25.5,216.0,349.69,276.84
2016,7,29,7,30,496.0,95.0,2.5,26.0,267.0,424.02,335.15
2016,7,29,7,45,252.5,122.5,2.6,26.5,210.5,303.94,240.29
2016,7,29,8,0,9.0,150.0,2.7,27.0,154.0,145.91,111.55
2016,7,29,8,15,124.0,190.0,2.7,27.0,257.0,293.3,229.05
2016,7,29,8,30,239.0,230.0,2.7,27.0,360.0,443.57,343.42
2016,7,29,8,45,472.5,178.5,2.75,27.5,468.0,599.04,460.07
2016,7,29,9,0,706.0,127.0,2.8,28.0,576.0,762.86,575.27
2016,7,29,9,15,594.0,190.0,2.75,28.0,588.0,753.93,565.15
2016,7,29,9,30,482.0,253.0,2.7,28.0,600.0,728.32,542.96
2016,7,29,9,45,421.5,297.5,2.7,28.5,614.0,728.14,538.75
2016,7,29,10,0,361.0,342.0,2.7,29.0,628.0,709.41,522.04
2016,7,29,10,15,307.5,375.5,2.65,29.5,627.5,696.01,509.07
2016,7,29,10,30,254.0,409.0,2.6,30.0,627.0,679.15,493.81
2016,7,29,10,45,156.5,411.0,2.55,30.5,547.0,569.25,414.56
2016,7,29,11,0,59.0,413.0,2.5,31.0,467.0,458.15,333.4
2016,7,29,11,15,64.0,428.5,2.35,31.0,488.5,475.92,345.74
2016,7,29,11,30,69.0,444.0,2.2,31.0,510.0,493.05,356.91
2016,7,29,11,45,194.5,454.0,2.1,31.5,642.5,632.79,454.33
2016,7,29,12,0,320.0,464.0,2.0,32.0,775.0,765.32,541.62
2016,7,29,12,15,588.0,299.0,1.85,32.0,873.5,856.42,605.64
2016,7,29,12,30,856.0,134.0,1.7,32.0,972.0,914.83,642.64
2016,7,29,12,45,861.0,130.5,1.6,32.5,971.5,892.66,625.75
2016,7,29,13,0,866.0,127.0,1.5,33.0,971.0,867.34,607.83
2016,7,29,13,15,864.0,126.5,1.45,33.0,961.5,835.67,587.81
2016,7,29,13,30,862.0,126.0,1.4,33.0,952.0,801.3,566.07
2016,7,29,13,45,862.0,122.5,1.4,33.5,935.0,763.3,541.32
2016,7,29,14,0,862.0,119.0,1.4,34.0,918.0,722.69,514.37
2016,7,29,14,15,856.5,118.0,1.5,34.0,893.0,678.02,484.81
2016,7,29,14,30,851.0,117.0,1.6,34.0,868.0,631.5,453.0
2016,7,29,14,45,814.0,132.5,1.7,34.0,829.0,578.68,415.46
2016,7,29,15,0,777.0,148.0,1.8,34.0,790.0,526.15,377.08
2016,7,29,15,15,765.5,145.0,1.9,34.0,752.0,473.11,337.26
2016,7,29,15,30,754.0,142.0,2.0,34.0,714.0,419.97,295.99
2016,7,29,15,45,744.5,135.5,2.1,34.0,671.5,364.85,252.01
2016,7,29,16,0,735.0,129.0,2.2,34.0,629.0,309.92,207.17
2016,7,29,16,15,715.0,125.0,2.25,33.5,581.0,249.49,158.74
2016,7,29,16,30,695.0,121.0,2.3,33.0,533.0,195.84,116.75
2016,7,29,16,45,672.5,114.5,2.35,33.0,482.5,142.24,79.17
2016,7,29,17,0,650.0,108.0,2.4,33.0,432.0,91.31,53.55
2016,7,29,17,15,615.0,101.5,2.15,32.5,379.5,67.91,50.61
2016,7,29,17,30,580.0,95.0,1.9,32.0,327.0,65.78,49.16
2016,7,29,17,45,534.0,87.0,1.7,31.5,274.5,62.23,46.46
2016,7,29,18,0,488.0,79.0,1.5,31.0,222.0,58.47,43.47
2016,7,29,18,15,419.5,68.5,1.4,30.0,173.0,51.11,37.38
2016,7,29,18,30,351.0,58.0,1.3,29.0,124.0,44.04,31.27
2016,7,29,18,45,253.0,43.0,1.25,28.5,82.5,33.16,21.62
2016,7,29,19,0,155.0,28.0,1.2,28.0,41.0,21.91,9.8
2016,7,29,19,15,77.5,14.0,1.2,27.5,20.5,12.73,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,14.5,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,29.0,10.0,2.1,24.0,11.0,16.7,0.0
2016,7,30,6,15,136.5,27.0,2.25,24.5,43.5,89.11,50.47
2016,7,30,6,30,244.0,44.0,2.4,25.0,76.0,159.08,116.76
2016,7,30,6,45,344.5,55.0,2.6,25.5,124.0,228.51,175.52
2016,7,30,7,0,445.0,66.0,2.8,26.0,172.0,313.36,245.61
2016,7,30,7,15,503.5,74.0,2.8,26.5,223.5,379.21,299.22
2016,7,30,7,30,562.0,82.0,2.8,27.0,275.0,449.84,354.55
2016,7,30,7,45,612.0,85.5,2.85,27.5,330.0,514.07,403.27
2016,7,30,8,0,662.0,89.0,2.9,28.0,385.0,581.16,452.44
2016,7,30,8,15,691.0,94.0,2.85,28.5,438.0,636.97,490.98
2016,7,30,8,30,720.0,99.0,2.8,29.0,491.0,690.18,525.59
2016,7,30,8,45,746.0,101.0,2.75,29.5,542.0,740.08,557.0
2016,7,30,9,0,772.0,103.0,2.7,30.0,593.0,789.08,587.06
2016,7,30,9,15,788.0,105.5,2.65,30.5,639.5,828.59,610.1
2016,7,30,9,30,804.0,108.0,2.6,31.0,686.0,865.95,631.37
2016,7,30,9,45,819.5,109.0,2.55,31.5,728.5,890.02,643.65
2016,7,30,10,0,835.0,110.0,2.5,32.0,771.0,919.91,659.68
2016,7,30,10,15,843.5,111.5,2.5,32.0,806.5,940.71,671.49
2016,7,30,10,30,852.0,113.0,2.5,32.0,842.0,958.23,681.32
2016,7,30,10,45,861.5,113.0,2.5,32.5,871.5,971.74,687.33
2016,7,30,11,0,871.0,113.0,2.5,33.0,901.0,981.74,691.22
2016,7,30,11,15,875.5,114.0,2.55,33.5,922.5,984.19,690.99
2016,7,30,11,30,880.0,115.0,2.6,34.0,944.0,982.92,688.62
2016,7,30,11,45,888.0,112.0,2.65,34.5,959.5,977.42,683.76
2016,7,30,12,0,896.0,109.0,2.7,35.0,975.0,968.23,676.75
2016,7,30,12,15,896.5,109.0,2.8,35.0,981.0,951.14,666.71
2016,7,30,12,30,897.0,109.0,2.9,35.0,987.0,930.62,654.56
2016,7,30,12,45,897.0,108.5,3.0,35.0,985.0,905.92,639.73
2016,7,30,13,0,897.0,108.0,3.1,35.0,983.0,878.1,622.83
2016,7,30,13,15,895.0,108.0,3.15,35.0,972.5,846.01,602.78
2016,7,30,13,30,893.0,108.0,3.2,35.0,962.0,811.08,580.77
2016,7,30,13,45,888.5,107.5,3.3,35.5,943.5,771.11,554.34
2016,7,30,14,0,884.0,107.0,3.4,36.0,925.0,728.77,526.13
2016,7,30,14,15,878.5,106.0,3.45,36.0,899.5,683.13,494.29
2016,7,30,14,30,873.0,105.0,3.5,36.0,874.0,635.58,460.32
2016,7,30,14,45,864.5,104.0,3.55,36.0,841.5,584.63,423.02
2016,7,30,15,0,856.0,103.0,3.6,36.0,809.0,532.49,383.75
2016,7,30,15,15,845.5,101.0,3.65,35.5,770.5,477.68,342.08
2016,7,30,15,30,835.0,99.0,3.7,35.0,732.0,422.4,298.59
2016,7,30,15,45,820.5,97.5,3.75,35.0,687.5,365.9,252.36
2016,7,30,16,0,806.0,96.0,3.8,35.0,643.0,309.88,205.68
2016,7,30,16,15,788.0,93.0,3.75,34.5,594.5,246.15,153.77
2016,7,30,16,30,770.0,90.0,3.7,34.0,546.0,189.85,109.08
2016,7,30,16,45,743.5,87.5,3.7,34.0,494.0,134.84,70.68
2016,7,30,17,0,717.0,85.0,3.7,34.0,442.0,82.89,45.74
2016,7,30,17,15,684.5,80.5,3.45,33.5,388.5,59.15,43.25
2016,7,30,17,30,652.0,76.0,3.2,33.0,335.0,52.33,37.87
2016,7,30,17,45,603.5,70.5,3.0,32.5,281.5,49.98,36.12
2016,7,30,18,0,555.0,65.0,2.8,32.0,228.0,47.55,34.2
2016,7,30,18,15,486.5,57.0,2.55,31.0,177.5,42.9,30.36
2016,7,30,18,30,418.0,49.0,2.3,30.0,127.0,38.09,26.16
2016,7,30,18,45,310.5,37.5,2.1,29.5,84.5,29.87,18.78
2016,7,30,19,0,203.0,26.0,1.9,29.0,42.0,20.42,8.29
2016,7,30,19,15,101.5,13.0,1.9,28.5,21.0,11.82,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,17.77,0.0
2016,7,31,6,15,150.5,26.0,3.4,25.0,43.5,92.1,50.43
2016,7,31,6,30,268.0,42.0,3.5,25.0,76.0,166.08,121.91
2016,7,31,6,45,374.5,50.5,3.65,25.5,124.5,240.09,184.77
2016,7,31,7,0,481.0,59.0,3.8,26.0,173.0,323.94,254.63
2016,7,31,7,15,538.0,66.0,3.8,26.5,225.0,389.53,308.58
2016,7,31,7,30,595.0,73.0,3.8,27.0,277.0,459.78,364.15
2016,7,31,7,45,644.5,75.5,3.85,27.5,332.0,523.89,413.27
2016,7,31,8,0,694.0,78.0,3.9,28.0,387.0,588.77,461.37
2016,7,31,8,15,721.5,82.0,3.9,28.5,440.0,643.77,499.28
2016,7,31,8,30,749.0,86.0,3.9,29.0,493.0,698.71,535.81
2016,7,31,8,45,768.5,90.0,3.95,29.5,543.0,746.67,566.74
