Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,788.0,94.0,4.0,30.0,593.0,793.25,596.18
2016,7,31,9,15,803.0,96.5,4.0,30.0,639.5,824.69,615.8
2016,7,31,9,30,818.0,99.0,4.0,30.0,686.0,861.3,638.92
2016,7,31,9,45,831.5,100.5,4.05,30.5,728.0,892.95,657.42
2016,7,31,10,0,845.0,102.0,4.1,31.0,770.0,921.83,673.98
2016,7,31,10,15,853.5,103.5,4.1,31.5,805.5,942.91,685.06
2016,7,31,10,30,862.0,105.0,4.1,32.0,841.0,960.66,694.0
2016,7,31,10,45,869.5,105.5,4.15,32.5,870.0,972.91,699.71
2016,7,31,11,0,877.0,106.0,4.2,33.0,899.0,981.58,703.22
2016,7,31,11,15,526.0,291.0,4.2,33.0,770.0,833.88,602.34
2016,7,31,11,30,175.0,476.0,4.2,33.0,641.0,642.69,462.83
2016,7,31,11,45,535.5,291.0,4.25,33.5,806.5,827.5,598.31
2016,7,31,12,0,896.0,106.0,4.3,34.0,972.0,966.37,689.92
2016,7,31,12,15,897.0,106.0,4.35,34.0,977.5,949.77,678.26
2016,7,31,12,30,898.0,106.0,4.4,34.0,983.0,929.71,665.48
2016,7,31,12,45,650.0,265.5,4.45,34.5,899.5,844.69,607.13
2016,7,31,13,0,402.0,425.0,4.5,35.0,816.0,746.13,533.71
2016,7,31,13,15,645.5,266.5,4.55,35.0,887.0,790.98,570.82
2016,7,31,13,30,889.0,108.0,4.6,35.0,958.0,808.63,585.35
2016,7,31,13,45,882.5,109.0,4.65,35.0,939.0,768.53,558.83
2016,7,31,14,0,876.0,110.0,4.7,35.0,920.0,726.2,530.77
2016,7,31,14,15,870.5,108.5,4.7,35.0,895.0,680.4,498.05
2016,7,31,14,30,865.0,107.0,4.7,35.0,870.0,632.71,463.24
2016,7,31,14,45,842.0,115.0,4.7,35.0,834.0,581.21,424.67
2016,7,31,15,0,819.0,123.0,4.7,35.0,798.0,529.78,385.22
2016,7,31,15,15,808.0,120.5,4.7,34.5,759.5,473.02,341.78
2016,7,31,15,30,797.0,118.0,4.7,34.0,721.0,418.13,298.23
2016,7,31,15,45,780.0,116.5,4.75,34.0,676.5,361.95,252.08
2016,7,31,16,0,763.0,115.0,4.8,34.0,632.0,306.71,205.92
2016,7,31,16,15,743.5,111.5,4.8,33.5,584.0,250.54,159.63
2016,7,31,16,30,724.0,108.0,4.8,33.0,536.0,196.16,116.43
2016,7,31,16,45,696.5,104.5,4.8,33.0,484.0,137.0,74.58
2016,7,31,17,0,669.0,101.0,4.8,33.0,432.0,86.48,49.88
2016,7,31,17,15,634.5,95.0,4.65,32.5,379.0,63.58,47.11
2016,7,31,17,30,600.0,89.0,4.5,32.0,326.0,61.6,45.75
2016,7,31,17,45,548.5,82.5,4.35,32.0,273.0,58.98,43.7
2016,7,31,18,0,497.0,76.0,4.2,32.0,220.0,56.27,41.46
2016,7,31,18,15,426.0,66.0,4.05,31.0,170.5,50.38,36.58
2016,7,31,18,30,355.0,56.0,3.9,30.0,121.0,42.62,29.89
2016,7,31,18,45,247.0,41.5,3.75,29.5,79.5,32.05,20.5
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,21.15,8.29
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,24.0,6.0,5.72,0.0
2016,8,1,6,15,60.5,29.5,3.45,24.5,37.0,56.84,28.45
2016,8,1,6,30,120.0,53.0,3.6,25.0,68.0,117.73,85.85
2016,8,1,6,45,241.0,66.0,3.75,25.5,116.0,197.42,151.8
2016,8,1,7,0,362.0,79.0,3.9,26.0,164.0,284.83,223.93
2016,8,1,7,15,426.0,90.0,3.95,26.5,216.0,351.45,278.52
2016,8,1,7,30,490.0,101.0,4.0,27.0,268.0,423.97,336.02
2016,8,1,7,45,563.0,101.0,4.1,27.5,326.0,501.23,395.54
2016,8,1,8,0,636.0,101.0,4.2,28.0,384.0,578.67,453.47
2016,8,1,8,15,667.5,106.5,4.25,28.5,437.5,636.02,494.36
2016,8,1,8,30,699.0,112.0,4.3,29.0,491.0,693.77,533.56
2016,8,1,8,45,732.5,112.0,4.35,30.0,544.0,746.7,567.06
2016,8,1,9,0,766.0,112.0,4.4,31.0,597.0,796.12,597.33
2016,8,1,9,15,783.0,115.5,4.4,31.5,644.0,837.55,622.55
2016,8,1,9,30,800.0,119.0,4.4,32.0,691.0,876.86,646.01
2016,8,1,9,45,816.5,119.5,4.4,32.5,734.0,909.96,665.04
2016,8,1,10,0,833.0,120.0,4.4,33.0,777.0,930.84,675.87
2016,8,1,10,15,842.5,122.0,4.4,33.5,813.5,953.0,687.61
2016,8,1,10,30,852.0,124.0,4.4,34.0,850.0,971.87,697.18
2016,8,1,10,45,861.0,124.0,4.4,34.5,880.0,984.76,702.94
2016,8,1,11,0,870.0,124.0,4.4,35.0,910.0,994.1,706.53
2016,8,1,11,15,875.0,125.5,4.4,35.0,932.5,997.34,707.8
2016,8,1,11,30,880.0,127.0,4.4,35.0,955.0,996.83,706.84
2016,8,1,11,45,885.0,126.0,4.45,35.5,969.5,990.14,700.9
2016,8,1,12,0,890.0,125.0,4.5,36.0,984.0,979.77,692.78
2016,8,1,12,15,891.0,125.0,4.5,36.0,990.0,962.92,681.82
2016,8,1,12,30,892.0,125.0,4.5,36.0,996.0,942.65,668.78
2016,8,1,12,45,893.0,124.0,4.5,36.5,994.0,918.2,651.75
2016,8,1,13,0,894.0,123.0,4.5,37.0,992.0,890.6,632.78
2016,8,1,13,15,891.5,122.5,4.5,37.0,981.5,857.45,611.52
2016,8,1,13,30,889.0,122.0,4.5,37.0,971.0,821.52,588.38
2016,8,1,13,45,886.0,120.0,4.5,37.5,953.0,781.27,561.08
2016,8,1,14,0,883.0,118.0,4.5,38.0,935.0,738.56,531.79
2016,8,1,14,15,877.0,117.0,4.5,38.0,908.5,692.37,499.33
2016,8,1,14,30,871.0,116.0,4.5,38.0,882.0,644.32,464.83
2016,8,1,14,45,863.5,114.0,4.5,38.0,849.0,592.93,427.13
2016,8,1,15,0,856.0,112.0,4.5,38.0,816.0,540.28,387.48
2016,8,1,15,15,845.5,110.0,4.45,37.5,776.5,485.2,345.6
2016,8,1,15,30,835.0,108.0,4.4,37.0,737.0,429.65,301.99
2016,8,1,15,45,821.0,105.0,4.4,37.0,692.5,371.88,255.04
2016,8,1,16,0,807.0,102.0,4.4,37.0,648.0,308.84,203.5
2016,8,1,16,15,788.5,99.0,4.35,36.5,598.5,250.63,155.96
2016,8,1,16,30,770.0,96.0,4.3,36.0,549.0,194.01,111.4
2016,8,1,16,45,745.0,92.0,4.3,36.0,496.5,137.83,72.46
2016,8,1,17,0,720.0,88.0,4.3,36.0,444.0,84.56,47.02
2016,8,1,17,15,686.0,83.5,4.0,35.0,389.5,55.98,40.38
2016,8,1,17,30,652.0,79.0,3.7,34.0,335.0,54.66,39.64
2016,8,1,17,45,602.5,73.0,3.4,33.5,281.0,52.05,37.67
2016,8,1,18,0,553.0,67.0,3.1,33.0,227.0,49.32,35.51
2016,8,1,18,15,481.0,58.5,2.9,32.0,175.5,44.32,31.38
2016,8,1,18,30,409.0,50.0,2.7,31.0,124.0,39.15,26.87
2016,8,1,18,45,292.5,38.0,2.5,30.0,81.5,30.5,19.15
2016,8,1,19,0,176.0,26.0,2.3,29.0,39.0,20.43,7.24
2016,8,1,19,15,88.0,13.0,2.5,29.0,19.5,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,23.5,4.0,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,24.0,8.0,11.23,0.0
2016,8,2,6,15,120.5,26.0,2.55,24.5,40.5,82.22,41.07
2016,8,2,6,30,226.0,44.0,2.8,25.0,73.0,153.61,112.28
2016,8,2,6,45,337.0,54.5,3.1,25.5,121.0,226.04,173.64
2016,8,2,7,0,448.0,65.0,3.4,26.0,169.0,315.15,247.44
2016,8,2,7,15,508.0,73.0,3.45,26.5,221.5,382.23,302.42
2016,8,2,7,30,568.0,81.0,3.5,27.0,274.0,454.24,359.28
2016,8,2,7,45,625.0,83.0,3.55,27.5,330.0,521.76,410.91
2016,8,2,8,0,682.0,85.0,3.6,28.0,386.0,592.7,463.34
2016,8,2,8,15,710.5,89.5,3.55,28.5,439.5,646.0,499.98
2016,8,2,8,30,739.0,94.0,3.5,29.0,493.0,702.02,536.91
2016,8,2,8,45,765.5,95.0,3.5,30.0,544.5,751.99,567.7
2016,8,2,9,0,792.0,96.0,3.5,31.0,596.0,801.03,597.09
2016,8,2,9,15,807.5,98.5,3.45,31.5,643.0,840.83,620.54
2016,8,2,9,30,823.0,101.0,3.4,32.0,690.0,870.16,636.69
2016,8,2,9,45,837.0,102.5,3.35,32.5,732.0,902.42,654.66
2016,8,2,10,0,851.0,104.0,3.3,33.0,774.0,931.9,670.59
2016,8,2,10,15,859.5,105.5,3.25,33.5,810.0,953.06,681.02
2016,8,2,10,30,868.0,107.0,3.2,34.0,846.0,970.86,689.33
2016,8,2,10,45,875.5,107.5,3.2,34.5,875.5,983.12,694.54
2016,8,2,11,0,883.0,108.0,3.2,35.0,905.0,991.77,697.59
2016,8,2,11,15,887.5,109.0,3.2,35.0,926.5,994.25,698.35
2016,8,2,11,30,892.0,110.0,3.2,35.0,948.0,992.95,696.91
2016,8,2,11,45,895.0,110.5,3.25,35.5,962.5,985.91,690.96
2016,8,2,12,0,898.0,111.0,3.3,36.0,977.0,975.14,682.84
2016,8,2,12,15,899.0,111.0,3.35,36.0,982.5,958.35,672.46
2016,8,2,12,30,900.0,111.0,3.4,36.0,988.0,938.09,659.98
2016,8,2,12,45,900.0,110.5,3.45,36.5,986.0,913.13,643.2
2016,8,2,13,0,900.0,110.0,3.5,37.0,984.0,885.02,624.46
2016,8,2,13,15,898.0,109.5,3.55,37.0,973.5,852.16,603.94
2016,8,2,13,30,896.0,109.0,3.6,37.0,963.0,816.46,581.46
2016,8,2,13,45,892.0,108.0,3.7,37.0,945.0,776.07,555.94
2016,8,2,14,0,888.0,107.0,3.8,37.0,927.0,733.26,528.52
2016,8,2,14,15,882.5,106.0,3.85,37.0,901.0,687.19,496.42
2016,8,2,14,30,877.0,105.0,3.9,37.0,875.0,639.21,462.13
2016,8,2,14,45,869.5,103.5,3.95,37.0,842.5,587.94,424.61
2016,8,2,15,0,862.0,102.0,4.0,37.0,810.0,535.4,385.05
2016,8,2,15,15,851.5,100.0,4.0,37.0,771.0,480.01,342.19
2016,8,2,15,30,841.0,98.0,4.0,37.0,732.0,424.14,297.71
2016,8,2,15,45,827.0,96.0,4.05,37.0,687.0,366.84,251.11
2016,8,2,16,0,813.0,94.0,4.1,37.0,642.0,309.95,204.01
2016,8,2,16,15,795.5,91.0,4.05,36.5,593.5,245.73,152.0
2016,8,2,16,30,778.0,88.0,4.0,36.0,545.0,188.84,107.16
2016,8,2,16,45,752.5,85.0,4.0,35.5,492.5,132.87,68.6
2016,8,2,17,0,727.0,82.0,4.0,35.0,440.0,79.84,43.68
2016,8,2,17,15,694.5,77.5,3.8,34.5,386.0,57.17,41.45
2016,8,2,17,30,662.0,73.0,3.6,34.0,332.0,50.48,36.2
2016,8,2,17,45,612.5,68.0,3.45,33.5,278.0,48.4,34.66
2016,8,2,18,0,563.0,63.0,3.3,33.0,224.0,46.27,32.98
2016,8,2,18,15,492.5,55.0,3.0,32.0,173.0,41.55,29.06
2016,8,2,18,30,422.0,47.0,2.7,31.0,122.0,36.67,24.79
2016,8,2,18,45,305.0,35.5,2.4,30.5,79.5,28.36,17.31
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.88,5.55
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,19.5,2.35,25.5,37.0,80.1,37.12
2016,8,3,6,30,286.0,39.0,2.5,26.0,74.0,170.49,123.88
2016,8,3,6,45,387.0,48.0,2.65,26.5,122.0,244.1,186.48
2016,8,3,7,0,488.0,57.0,2.8,27.0,170.0,326.71,254.96
2016,8,3,7,15,546.5,64.5,2.75,27.5,223.0,394.27,309.86
2016,8,3,7,30,605.0,72.0,2.7,28.0,276.0,466.68,366.26
2016,8,3,7,45,651.5,75.5,2.7,28.5,331.0,530.76,414.4
2016,8,3,8,0,698.0,79.0,2.7,29.0,386.0,595.14,461.04
2016,8,3,8,15,726.0,83.0,2.7,29.5,439.5,650.89,498.54
2016,8,3,8,30,754.0,87.0,2.7,30.0,493.0,706.59,534.68
2016,8,3,8,45,776.0,89.5,2.7,31.0,544.0,755.17,563.88
2016,8,3,9,0,798.0,92.0,2.7,32.0,595.0,802.51,591.51
2016,8,3,9,15,813.5,95.0,2.65,32.5,642.0,835.35,609.77
2016,8,3,9,30,829.0,98.0,2.6,33.0,689.0,873.36,631.25
2016,8,3,9,45,841.0,100.0,2.6,33.5,731.0,904.49,648.28
2016,8,3,10,0,853.0,102.0,2.6,34.0,773.0,932.74,663.37
2016,8,3,10,15,861.5,103.5,2.6,34.0,809.0,953.96,675.32
2016,8,3,10,30,870.0,105.0,2.6,34.0,845.0,971.81,685.24
2016,8,3,10,45,877.0,106.0,2.65,34.5,874.5,984.14,690.83
2016,8,3,11,0,884.0,107.0,2.7,35.0,904.0,992.83,694.28
2016,8,3,11,15,888.5,108.0,2.75,35.5,925.5,995.31,694.02
2016,8,3,11,30,893.0,109.0,2.8,36.0,947.0,994.0,691.57
2016,8,3,11,45,894.5,110.0,2.85,36.5,961.0,985.97,685.12
2016,8,3,12,0,896.0,111.0,2.9,37.0,975.0,974.23,676.54
2016,8,3,12,15,897.5,111.5,2.95,37.0,981.0,958.38,666.93
2016,8,3,12,30,899.0,112.0,3.0,37.0,987.0,939.02,655.21
2016,8,3,12,45,898.5,111.5,3.1,37.0,985.0,913.58,640.01
2016,8,3,13,0,898.0,111.0,3.2,37.0,983.0,884.99,622.77
2016,8,3,13,15,896.0,110.5,3.25,37.0,972.5,852.12,602.38
2016,8,3,13,30,894.0,110.0,3.3,37.0,962.0,816.4,580.03
2016,8,3,13,45,890.5,109.0,3.4,37.5,944.0,776.38,553.76
2016,8,3,14,0,887.0,108.0,3.5,38.0,926.0,733.9,525.68
2016,8,3,14,15,881.5,107.0,3.55,37.5,900.0,687.78,494.85
2016,8,3,14,30,876.0,106.0,3.6,37.0,874.0,639.75,461.7
2016,8,3,14,45,864.5,106.5,3.65,37.0,840.5,587.82,423.83
2016,8,3,15,0,853.0,107.0,3.7,37.0,807.0,534.99,384.21
2016,8,3,15,15,842.5,105.0,3.75,37.0,768.0,479.96,341.83
2016,8,3,15,30,832.0,103.0,3.8,37.0,729.0,424.47,297.81
2016,8,3,15,45,819.0,100.5,3.9,37.0,684.5,367.49,251.6
2016,8,3,16,0,806.0,98.0,4.0,37.0,640.0,305.09,200.6
2016,8,3,16,15,788.0,94.5,4.0,36.5,591.0,246.54,152.84
2016,8,3,16,30,770.0,91.0,4.0,36.0,542.0,189.54,108.01
2016,8,3,16,45,746.0,87.5,4.0,35.5,490.0,133.74,69.59
2016,8,3,17,0,722.0,84.0,4.0,35.0,438.0,80.73,44.73
2016,8,3,17,15,689.0,79.5,3.9,34.5,384.0,58.76,42.77
2016,8,3,17,30,656.0,75.0,3.8,34.0,330.0,51.97,37.43
2016,8,3,17,45,608.0,69.0,3.7,33.5,276.0,49.22,35.34
2016,8,3,18,0,560.0,63.0,3.6,33.0,222.0,46.35,33.04
2016,8,3,18,15,489.0,55.0,3.3,32.5,171.5,41.64,29.05
2016,8,3,18,30,418.0,47.0,3.0,32.0,121.0,36.76,24.72
2016,8,3,18,45,304.0,35.0,2.7,31.5,78.5,28.01,16.88
2016,8,3,19,0,190.0,23.0,2.4,31.0,36.0,18.87,4.67
2016,8,3,19,15,95.0,11.5,2.3,30.5,18.0,10.46,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,6,15,159.0,18.0,2.65,25.5,37.0,86.1,37.46
2016,8,4,6,30,318.0,36.0,2.8,26.0,74.0,181.7,131.9
2016,8,4,6,45,416.0,44.5,3.0,26.5,122.5,253.42,193.65
2016,8,4,7,0,514.0,53.0,3.2,27.0,171.0,335.52,262.12
2016,8,4,7,15,571.0,59.5,3.2,27.5,224.0,402.41,316.88
2016,8,4,7,30,628.0,66.0,3.2,28.0,277.0,473.99,373.04
2016,8,4,7,45,670.5,70.0,3.25,28.5,332.0,535.07,419.36
2016,8,4,8,0,713.0,74.0,3.3,29.0,387.0,600.64,467.26
2016,8,4,8,15,740.0,78.0,3.3,29.5,440.5,656.31,504.69
2016,8,4,8,30,767.0,82.0,3.3,30.0,494.0,711.83,541.0
2016,8,4,8,45,786.5,85.0,3.3,31.0,544.5,759.47,569.8
2016,8,4,9,0,806.0,88.0,3.3,32.0,595.0,798.38,591.98
2016,8,4,9,15,821.5,90.5,3.3,32.5,642.0,838.38,615.72
2016,8,4,9,30,837.0,93.0,3.3,33.0,689.0,876.13,637.62
2016,8,4,9,45,846.0,96.0,3.3,33.5,730.5,905.84,653.98
2016,8,4,10,0,855.0,99.0,3.3,34.0,772.0,932.49,668.29
2016,8,4,10,15,864.0,101.0,3.3,34.5,808.0,954.81,679.77
2016,8,4,10,30,873.0,103.0,3.3,35.0,844.0,973.75,689.11
2016,8,4,10,45,876.0,106.5,3.35,35.5,872.5,984.8,693.86
2016,8,4,11,0,879.0,110.0,3.4,36.0,901.0,992.08,696.4
2016,8,4,11,15,883.5,110.5,3.45,36.0,922.5,993.99,697.15
2016,8,4,11,30,888.0,111.0,3.5,36.0,944.0,992.14,695.71
2016,8,4,11,45,889.0,113.0,3.6,36.5,958.0,984.59,689.72
2016,8,4,12,0,890.0,115.0,3.7,37.0,972.0,973.31,681.53
2016,8,4,12,15,891.5,115.0,3.75,37.0,978.0,956.98,671.37
2016,8,4,12,30,893.0,115.0,3.8,37.0,984.0,937.19,659.09
2016,8,4,12,45,888.5,117.5,3.9,37.0,980.5,910.94,643.0
2016,8,4,13,0,884.0,120.0,4.0,37.0,977.0,881.73,624.95
2016,8,4,13,15,882.0,119.5,4.05,37.0,966.5,849.14,604.39
2016,8,4,13,30,880.0,119.0,4.1,37.0,956.0,813.75,581.89
2016,8,4,13,45,873.0,120.0,4.15,37.0,937.0,773.18,555.8
2016,8,4,14,0,866.0,121.0,4.2,37.0,918.0,730.45,527.69
2016,8,4,14,15,860.0,120.0,4.2,37.0,892.0,684.75,495.5
2016,8,4,14,30,854.0,119.0,4.2,37.0,866.0,637.23,461.31
2016,8,4,14,45,845.5,117.0,4.25,37.0,833.5,585.85,423.65
2016,8,4,15,0,837.0,115.0,4.3,37.0,801.0,533.35,384.1
2016,8,4,15,15,826.0,113.0,4.3,37.0,762.0,478.8,341.84
2016,8,4,15,30,815.0,111.0,4.3,37.0,723.0,423.87,298.08
2016,8,4,15,45,803.0,107.5,4.3,37.0,679.0,362.42,248.56
2016,8,4,16,0,791.0,104.0,4.3,37.0,635.0,305.39,201.36
2016,8,4,16,15,772.5,100.5,4.2,36.5,586.0,247.51,154.15
2016,8,4,16,30,754.0,97.0,4.1,36.0,537.0,191.27,109.98
2016,8,4,16,45,732.5,92.0,4.1,35.5,485.5,135.46,71.51
2016,8,4,17,0,711.0,87.0,4.1,35.0,434.0,82.16,46.33
2016,8,4,17,15,677.5,82.0,3.95,34.5,380.0,55.14,39.8
2016,8,4,17,30,644.0,77.0,3.8,34.0,326.0,53.43,38.64
2016,8,4,17,45,600.0,70.0,3.7,33.5,273.0,50.03,36.01
2016,8,4,18,0,556.0,63.0,3.6,33.0,220.0,46.43,33.1
2016,8,4,18,15,485.0,54.5,3.25,32.5,169.0,41.31,28.77
2016,8,4,18,30,414.0,46.0,2.9,32.0,118.0,35.99,24.06
2016,8,4,18,45,302.0,34.0,2.6,31.5,76.5,27.21,16.17
2016,8,4,19,0,190.0,22.0,2.3,31.0,35.0,18.04,3.23
2016,8,4,19,15,95.0,11.0,2.4,30.5,17.5,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,147.5,18.5,2.35,25.5,36.0,80.02,31.46
2016,8,5,6,30,295.0,37.0,2.5,26.0,72.0,174.24,126.16
2016,8,5,6,45,390.0,47.5,2.65,26.5,120.0,245.79,187.61
2016,8,5,7,0,485.0,58.0,2.8,27.0,168.0,327.5,255.52
2016,8,5,7,15,544.5,65.5,2.8,27.5,221.5,395.68,311.04
2016,8,5,7,30,604.0,73.0,2.8,28.0,275.0,468.79,368.13
2016,8,5,7,45,648.0,77.5,2.8,28.5,330.0,532.59,416.08
2016,8,5,8,0,692.0,82.0,2.8,29.0,385.0,598.71,463.92
2016,8,5,8,15,720.5,86.5,2.75,29.5,438.5,652.72,500.14
2016,8,5,8,30,749.0,91.0,2.7,30.0,492.0,709.31,536.69
2016,8,5,8,45,771.0,94.0,2.65,30.5,543.5,758.41,567.06
2016,8,5,9,0,793.0,97.0,2.6,31.0,595.0,806.26,595.9
2016,8,5,9,15,808.5,100.0,2.55,31.5,642.0,846.77,619.23
2016,8,5,9,30,824.0,103.0,2.5,32.0,689.0,876.57,635.18
2016,8,5,9,45,835.5,105.5,2.45,32.5,731.0,907.64,651.84
2016,8,5,10,0,847.0,108.0,2.4,33.0,773.0,935.8,666.4
2016,8,5,10,15,855.5,109.5,2.4,33.0,808.5,956.85,678.21
2016,8,5,10,30,864.0,111.0,2.4,33.0,844.0,974.55,688.01
2016,8,5,10,45,869.5,113.0,2.4,33.5,873.0,986.28,692.76
2016,8,5,11,0,875.0,115.0,2.4,34.0,902.0,994.35,695.38
2016,8,5,11,15,879.0,116.0,2.45,34.0,923.0,996.17,696.18
2016,8,5,11,30,883.0,117.0,2.5,34.0,944.0,994.24,694.84
2016,8,5,11,45,536.5,302.5,2.55,34.5,808.0,844.31,595.56
2016,8,5,12,0,190.0,488.0,2.6,35.0,672.0,658.32,463.96
2016,8,5,12,15,533.5,307.5,2.65,35.0,825.5,819.87,581.02
2016,8,5,12,30,877.0,127.0,2.7,35.0,979.0,934.38,656.73
2016,8,5,12,45,534.5,310.0,2.8,35.5,829.0,786.98,556.78
2016,8,5,13,0,192.0,493.0,2.9,36.0,679.0,624.07,440.27
2016,8,5,13,15,528.5,310.5,2.95,36.0,815.0,737.6,525.56
2016,8,5,13,30,865.0,128.0,3.0,36.0,951.0,810.19,577.71
2016,8,5,13,45,858.0,129.0,3.1,36.0,931.5,770.02,551.75
2016,8,5,14,0,851.0,130.0,3.2,36.0,912.0,727.75,524.23
2016,8,5,14,15,844.5,128.5,3.25,35.5,885.5,681.81,493.39
2016,8,5,14,30,838.0,127.0,3.3,35.0,859.0,634.15,460.42
2016,8,5,14,45,818.5,131.0,3.35,35.0,823.5,581.99,422.24
2016,8,5,15,0,799.0,135.0,3.4,35.0,788.0,528.33,381.99
2016,8,5,15,15,787.0,132.5,3.45,35.0,749.0,473.78,340.01
2016,8,5,15,30,775.0,130.0,3.5,35.0,710.0,419.15,296.7
2016,8,5,15,45,549.5,206.5,3.55,35.0,605.0,349.57,245.21
2016,8,5,16,0,324.0,283.0,3.6,35.0,500.0,308.64,217.49
2016,8,5,16,15,512.5,199.0,3.65,34.5,511.5,259.7,173.44
2016,8,5,16,30,701.0,115.0,3.7,34.0,523.0,190.78,112.6
2016,8,5,16,45,676.0,109.5,3.75,34.0,471.5,136.9,75.26
2016,8,5,17,0,651.0,104.0,3.8,34.0,420.0,86.01,50.84
2016,8,5,17,15,614.0,98.0,3.7,33.5,366.5,66.2,49.08
2016,8,5,17,30,577.0,92.0,3.6,33.0,313.0,64.34,47.83
2016,8,5,17,45,532.0,82.5,3.5,32.5,261.0,59.51,44.05
2016,8,5,18,0,487.0,73.0,3.4,32.0,209.0,54.37,39.87
2016,8,5,18,15,412.5,62.5,3.15,31.5,159.5,47.96,34.42
2016,8,5,18,30,338.0,52.0,2.9,31.0,110.0,39.75,27.25
2016,8,5,18,45,235.0,37.0,2.65,30.5,70.5,28.7,17.38
2016,8,5,19,0,132.0,22.0,2.4,30.0,31.0,17.3,1.7
2016,8,5,19,15,66.0,11.0,2.35,29.5,15.5,10.01,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.0,19.5,2.45,25.5,33.5,71.92,24.77
2016,8,6,6,30,236.0,39.0,2.6,26.0,67.0,152.98,110.38
2016,8,6,6,45,328.5,51.0,2.8,26.5,112.5,220.02,167.94
2016,8,6,7,0,421.0,63.0,3.0,27.0,158.0,301.69,235.71
2016,8,6,7,15,482.5,72.0,3.05,27.5,210.0,369.56,291.13
2016,8,6,7,30,544.0,81.0,3.1,28.0,262.0,442.63,348.59
2016,8,6,7,45,363.0,129.5,3.15,28.5,260.0,400.92,314.5
2016,8,6,8,0,182.0,178.0,3.2,29.0,258.0,320.85,249.9
2016,8,6,8,15,246.0,195.5,3.15,29.5,318.0,406.61,314.87
2016,8,6,8,30,310.0,213.0,3.1,30.0,378.0,484.77,371.93
2016,8,6,8,45,257.5,246.5,3.1,30.5,393.5,489.05,371.43
2016,8,6,9,0,205.0,280.0,3.1,31.0,409.0,473.24,356.8
2016,8,6,9,15,496.5,196.5,3.05,31.5,540.5,675.37,505.66
2016,8,6,9,30,788.0,113.0,3.0,32.0,672.0,864.72,632.22
2016,8,6,9,45,802.5,114.5,3.0,33.0,714.5,896.91,647.75
2016,8,6,10,0,817.0,116.0,3.0,34.0,757.0,916.87,656.37
2016,8,6,10,15,826.5,118.0,3.0,34.0,793.0,938.87,669.08
2016,8,6,10,30,836.0,120.0,3.0,34.0,829.0,957.62,679.74
2016,8,6,10,45,843.0,122.0,3.0,34.5,858.0,970.5,685.34
2016,8,6,11,0,850.0,124.0,3.0,35.0,887.0,979.81,688.83
2016,8,6,11,15,855.0,125.0,3.0,35.5,909.0,982.49,688.28
2016,8,6,11,30,860.0,126.0,3.0,36.0,931.0,981.49,685.62
2016,8,6,11,45,862.0,127.5,3.05,36.5,945.0,974.35,679.66
2016,8,6,12,0,864.0,129.0,3.1,37.0,959.0,963.59,671.61
2016,8,6,12,15,865.5,129.0,3.1,37.0,964.5,947.41,661.34
2016,8,6,12,30,867.0,129.0,3.1,37.0,970.0,927.86,649.07
2016,8,6,12,45,865.0,130.0,3.15,37.0,967.5,902.81,633.7
2016,8,6,13,0,863.0,131.0,3.2,37.0,965.0,874.8,616.43
2016,8,6,13,15,860.5,130.5,3.2,37.0,954.5,842.2,595.89
2016,8,6,13,30,858.0,130.0,3.2,37.0,944.0,806.91,573.53
2016,8,6,13,45,852.5,129.5,3.25,37.5,925.5,766.78,546.95
2016,8,6,14,0,847.0,129.0,3.3,38.0,907.0,724.46,518.2
2016,8,6,14,15,841.0,128.0,3.25,37.5,881.0,679.38,487.76
2016,8,6,14,30,835.0,127.0,3.2,37.0,855.0,632.52,455.27
2016,8,6,14,45,823.5,126.5,3.2,37.0,821.5,581.37,418.07
2016,8,6,15,0,812.0,126.0,3.2,37.0,788.0,527.58,378.04
2016,8,6,15,15,800.0,123.5,3.15,37.0,749.0,472.32,335.71
2016,8,6,15,30,788.0,121.0,3.1,37.0,710.0,416.95,292.09
2016,8,6,15,45,772.5,118.0,3.1,37.0,665.5,360.1,246.42
2016,8,6,16,0,757.0,115.0,3.1,37.0,621.0,304.07,200.58
2016,8,6,16,15,736.5,111.5,3.05,36.5,572.0,247.6,155.02
2016,8,6,16,30,716.0,108.0,3.0,36.0,523.0,187.63,108.57
2016,8,6,16,45,689.0,103.5,3.0,36.0,471.0,133.37,71.47
2016,8,6,17,0,662.0,99.0,3.0,36.0,419.0,82.31,47.63
2016,8,6,17,15,625.0,93.0,2.9,35.5,365.5,62.77,45.84
2016,8,6,17,30,588.0,87.0,2.8,35.0,312.0,60.72,44.45
2016,8,6,17,45,536.0,79.5,2.7,34.5,259.0,57.28,41.81
2016,8,6,18,0,484.0,72.0,2.6,34.0,206.0,53.67,38.91
2016,8,6,18,15,407.5,62.0,2.3,33.0,156.5,47.65,33.91
2016,8,6,18,30,331.0,52.0,2.0,32.0,107.0,39.77,27.11
2016,8,6,18,45,219.0,37.0,1.75,31.5,67.5,28.71,17.21
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.3,0.14
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.5,2.7,25.5,32.0,67.14,19.46
2016,8,7,6,30,198.0,41.0,2.9,26.0,64.0,141.58,101.86
2016,8,7,6,45,306.0,53.0,3.1,26.5,110.5,213.19,162.75
2016,8,7,7,0,414.0,65.0,3.3,27.0,157.0,297.27,232.5
2016,8,7,7,15,476.5,74.0,3.3,27.5,209.0,369.07,291.01
2016,8,7,7,30,539.0,83.0,3.3,28.0,261.0,442.6,348.86
2016,8,7,7,45,594.5,86.5,3.35,29.0,316.5,510.04,399.44
2016,8,7,8,0,650.0,90.0,3.4,30.0,372.0,580.83,450.55
2016,8,7,8,15,680.5,94.5,3.3,30.5,425.0,637.11,489.15
2016,8,7,8,30,711.0,99.0,3.2,31.0,478.0,693.71,525.97
2016,8,7,8,45,738.0,101.0,3.15,32.0,529.5,741.43,554.67
2016,8,7,9,0,765.0,103.0,3.1,33.0,581.0,791.4,584.15
2016,8,7,9,15,781.5,106.0,2.95,33.5,628.0,832.0,607.22
2016,8,7,9,30,798.0,109.0,2.8,34.0,675.0,870.44,628.39
2016,8,7,9,45,812.5,110.5,2.7,34.5,717.5,893.8,639.71
2016,8,7,10,0,827.0,112.0,2.6,35.0,760.0,923.26,654.89
2016,8,7,10,15,836.5,114.0,2.55,35.5,795.5,945.46,665.65
2016,8,7,10,30,846.0,116.0,2.5,36.0,831.0,964.38,674.34
2016,8,7,10,45,853.5,117.0,2.45,36.5,860.5,976.83,679.05
2016,8,7,11,0,861.0,118.0,2.4,37.0,890.0,985.71,681.67
2016,8,7,11,15,865.5,119.0,2.45,37.0,911.5,987.95,682.71
2016,8,7,11,30,870.0,120.0,2.5,37.0,933.0,986.47,681.65
2016,8,7,11,45,874.5,119.5,2.55,37.5,947.5,979.8,676.14
2016,8,7,12,0,879.0,119.0,2.6,38.0,962.0,969.46,668.53
2016,8,7,12,15,880.0,119.5,2.65,38.0,968.0,953.13,658.75
2016,8,7,12,30,881.0,120.0,2.7,38.0,974.0,933.36,646.92
2016,8,7,12,45,880.0,119.5,2.8,38.5,971.5,907.57,630.4
2016,8,7,13,0,879.0,119.0,2.9,39.0,969.0,878.72,611.95
2016,8,7,13,15,877.0,118.5,2.95,39.0,958.5,846.07,591.99
2016,8,7,13,30,875.0,118.0,3.0,39.0,948.0,810.63,570.12
2016,8,7,13,45,870.5,117.5,3.1,39.0,929.0,770.61,545.35
2016,8,7,14,0,866.0,117.0,3.2,39.0,910.0,728.27,518.54
2016,8,7,14,15,860.0,115.5,3.2,39.0,884.0,681.92,486.59
2016,8,7,14,30,854.0,114.0,3.2,39.0,858.0,633.75,452.64
2016,8,7,14,45,836.5,117.5,3.25,39.0,823.0,581.55,415.04
2016,8,7,15,0,819.0,121.0,3.3,39.0,788.0,529.05,376.17
2016,8,7,15,15,807.5,119.0,3.3,38.5,749.0,472.0,333.67
2016,8,7,15,30,796.0,117.0,3.3,38.0,710.0,416.76,290.96
2016,8,7,15,45,780.0,114.5,3.3,38.0,665.0,359.63,245.12
2016,8,7,16,0,764.0,112.0,3.3,38.0,620.0,303.36,199.15
2016,8,7,16,15,744.0,108.0,3.3,37.5,571.0,246.12,153.1
2016,8,7,16,30,724.0,104.0,3.3,37.0,522.0,190.77,110.22
2016,8,7,16,45,696.0,100.0,3.3,37.0,470.0,131.03,69.25
2016,8,7,17,0,668.0,96.0,3.3,37.0,418.0,79.84,45.77
2016,8,7,17,15,631.5,90.5,3.2,36.5,364.5,61.14,44.33
2016,8,7,17,30,595.0,85.0,3.1,36.0,311.0,59.38,43.16
2016,8,7,17,45,541.0,78.0,3.05,35.5,257.5,56.25,40.79
2016,8,7,18,0,487.0,71.0,3.0,35.0,204.0,52.99,38.18
2016,8,7,18,15,411.0,60.5,2.7,34.0,155.0,46.5,32.8
2016,8,7,18,30,335.0,50.0,2.4,33.0,106.0,38.3,25.74
2016,8,7,18,45,220.5,35.5,2.1,32.5,66.5,27.58,16.12
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.53,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,9.55,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,26.0,29.5,52.79,11.02
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,113.26,80.66
2016,8,8,6,45,233.5,59.5,2.95,26.5,104.0,189.73,144.6
2016,8,8,7,0,335.0,75.0,3.1,27.0,149.0,270.64,211.46
2016,8,8,7,15,400.0,87.0,3.1,27.5,200.5,337.99,266.42
2016,8,8,7,30,465.0,99.0,3.1,28.0,252.0,411.47,324.3
2016,8,8,7,45,527.0,103.0,3.1,29.0,307.0,485.1,379.57
2016,8,8,8,0,589.0,107.0,3.1,30.0,362.0,558.54,432.64
2016,8,8,8,15,622.0,113.5,3.05,30.5,415.0,616.64,473.13
2016,8,8,8,30,655.0,120.0,3.0,31.0,468.0,675.34,512.4
2016,8,8,8,45,686.0,122.0,2.95,31.5,520.0,727.42,545.36
2016,8,8,9,0,717.0,124.0,2.9,32.0,572.0,779.08,577.26
2016,8,8,9,15,735.5,128.0,2.85,32.5,618.5,816.81,599.1
2016,8,8,9,30,754.0,132.0,2.8,33.0,665.0,856.97,622.28
2016,8,8,9,45,769.5,134.0,2.8,34.0,707.0,889.91,639.37
2016,8,8,10,0,785.0,136.0,2.8,35.0,749.0,920.22,654.56
2016,8,8,10,15,795.0,138.5,2.8,35.5,785.0,942.86,666.08
2016,8,8,10,30,805.0,141.0,2.8,36.0,821.0,962.29,675.62
2016,8,8,10,45,813.5,142.5,2.8,36.5,850.0,975.78,681.49
2016,8,8,11,0,822.0,144.0,2.8,37.0,879.0,985.76,685.29
2016,8,8,11,15,827.0,145.0,2.85,37.0,901.0,976.51,679.14
2016,8,8,11,30,832.0,146.0,2.9,37.0,923.0,975.28,678.27
2016,8,8,11,45,839.5,143.5,2.95,37.5,938.0,969.6,673.26
2016,8,8,12,0,847.0,141.0,3.0,38.0,953.0,960.36,666.2
2016,8,8,12,15,848.5,141.5,3.0,38.0,958.5,944.67,656.27
2016,8,8,12,30,850.0,142.0,3.0,38.0,964.0,925.64,644.39
2016,8,8,12,45,847.5,143.0,3.05,38.5,961.0,900.26,627.59
2016,8,8,13,0,845.0,144.0,3.1,39.0,958.0,871.99,609.02
2016,8,8,13,15,626.0,276.0,3.1,39.0,876.0,789.12,553.53
2016,8,8,13,30,407.0,408.0,3.1,39.0,794.0,701.64,491.39
2016,8,8,13,45,615.5,276.5,3.1,39.0,846.0,722.6,510.28
2016,8,8,14,0,824.0,145.0,3.1,39.0,898.0,722.05,513.51
2016,8,8,14,15,817.0,143.0,3.1,38.5,872.0,678.26,484.07
2016,8,8,14,30,810.0,141.0,3.1,38.0,846.0,629.64,450.85
2016,8,8,14,45,797.0,141.0,3.1,38.0,812.0,577.98,413.59
2016,8,8,15,0,784.0,141.0,3.1,38.0,778.0,525.8,374.95
2016,8,8,15,15,771.5,138.0,3.1,38.0,738.5,471.14,333.47
2016,8,8,15,30,759.0,135.0,3.1,38.0,699.0,416.49,290.81
2016,8,8,15,45,741.0,132.5,3.15,38.0,654.5,360.65,246.35
2016,8,8,16,0,723.0,130.0,3.2,38.0,610.0,301.04,198.47
2016,8,8,16,15,701.5,125.5,3.15,37.5,561.0,244.81,153.54
2016,8,8,16,30,680.0,121.0,3.1,37.0,512.0,190.72,111.9
2016,8,8,16,45,649.5,116.0,3.1,37.0,460.0,137.78,76.19
2016,8,8,17,0,619.0,111.0,3.1,37.0,408.0,88.59,53.59
2016,8,8,17,15,579.5,104.5,3.0,36.5,354.5,71.22,52.5
2016,8,8,17,30,540.0,98.0,2.9,36.0,301.0,69.24,51.2
2016,8,8,17,45,486.5,88.5,2.8,35.5,249.0,64.6,47.62
2016,8,8,18,0,433.0,79.0,2.7,35.0,197.0,58.23,42.47
2016,8,8,18,15,354.5,67.0,2.5,34.5,148.5,50.27,35.79
2016,8,8,18,30,276.0,55.0,2.3,34.0,100.0,42.02,28.6
2016,8,8,18,45,172.5,37.5,2.15,33.5,62.0,29.1,17.1
2016,8,8,19,0,69.0,20.0,2.0,33.0,24.0,16.31,0.0
2016,8,8,19,15,34.5,10.0,2.1,32.5,12.0,9.1,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.5,2.85,26.5,31.0,66.74,10.58
2016,8,9,6,30,205.0,39.0,3.0,27.0,62.0,142.76,101.72
2016,8,9,6,45,309.5,51.0,3.2,27.5,108.0,213.36,162.11
2016,8,9,7,0,414.0,63.0,3.4,28.0,154.0,299.83,233.57
2016,8,9,7,15,477.5,72.0,3.4,28.5,206.0,368.77,289.81
2016,8,9,7,30,541.0,81.0,3.4,29.0,258.0,443.1,348.18
2016,8,9,7,45,596.5,85.0,3.4,29.5,314.0,511.32,399.91
2016,8,9,8,0,652.0,89.0,3.4,30.0,370.0,582.94,452.3
2016,8,9,8,15,682.5,93.5,3.35,30.5,423.0,639.41,491.06
2016,8,9,8,30,713.0,98.0,3.3,31.0,476.0,696.19,528.2
2016,8,9,8,45,742.5,99.0,3.25,31.5,528.5,744.98,558.8
2016,8,9,9,0,772.0,100.0,3.2,32.0,581.0,796.17,590.36
2016,8,9,9,15,788.5,103.0,3.15,32.5,628.0,837.03,614.29
2016,8,9,9,30,805.0,106.0,3.1,33.0,675.0,875.71,636.42
2016,8,9,9,45,820.0,107.5,3.05,33.5,717.5,899.81,648.71
2016,8,9,10,0,835.0,109.0,3.0,34.0,760.0,929.94,664.92
2016,8,9,10,15,844.5,110.5,2.95,34.5,796.0,951.75,675.6
2016,8,9,10,30,854.0,112.0,2.9,35.0,832.0,970.26,684.2
2016,8,9,10,45,861.5,113.0,2.9,35.5,861.5,982.79,689.49
2016,8,9,11,0,869.0,114.0,2.9,36.0,891.0,991.71,692.65
2016,8,9,11,15,874.0,115.0,2.95,36.0,913.0,994.43,693.94
2016,8,9,11,30,879.0,116.0,3.0,36.0,935.0,993.4,693.06
2016,8,9,11,45,886.0,113.5,3.1,36.5,950.5,987.11,688.01
2016,8,9,12,0,893.0,111.0,3.2,37.0,966.0,977.08,680.77
2016,8,9,12,15,894.0,111.0,3.3,37.0,971.5,960.06,670.66
2016,8,9,12,30,895.0,111.0,3.4,37.0,977.0,939.54,658.4
2016,8,9,12,45,664.0,263.0,3.5,37.5,905.0,862.72,607.55
2016,8,9,13,0,433.0,415.0,3.6,38.0,833.0,774.34,543.29
2016,8,9,13,15,661.5,262.5,3.65,38.0,892.0,807.57,571.75
2016,8,9,13,30,890.0,110.0,3.7,38.0,951.0,816.57,580.11
2016,8,9,13,45,886.5,109.0,3.8,38.5,932.5,776.18,553.2
2016,8,9,14,0,883.0,108.0,3.9,39.0,914.0,733.33,524.79
2016,8,9,14,15,877.0,106.5,3.95,39.0,887.5,686.09,492.17
2016,8,9,14,30,871.0,105.0,4.0,39.0,861.0,636.99,457.37
2016,8,9,14,45,863.0,103.5,4.05,39.0,828.0,585.11,419.66
2016,8,9,15,0,855.0,102.0,4.1,39.0,795.0,532.01,379.96
2016,8,9,15,15,844.5,100.0,4.1,38.5,755.5,476.38,337.88
2016,8,9,15,30,834.0,98.0,4.1,38.0,716.0,420.29,294.01
2016,8,9,15,45,820.0,95.5,4.15,38.0,671.0,362.4,247.06
2016,8,9,16,0,806.0,93.0,4.2,38.0,626.0,304.97,199.65
2016,8,9,16,15,787.5,90.5,4.15,37.5,577.0,240.99,148.02
2016,8,9,16,30,769.0,88.0,4.1,37.0,528.0,184.32,103.74
2016,8,9,16,45,742.5,84.5,4.1,37.0,475.0,128.0,65.55
2016,8,9,17,0,716.0,81.0,4.1,37.0,422.0,74.8,41.96
2016,8,9,17,15,681.5,76.5,4.0,36.5,368.0,56.97,40.97
2016,8,9,17,30,647.0,72.0,3.9,36.0,314.0,50.3,35.75
2016,8,9,17,45,593.5,66.5,3.8,35.5,260.0,47.83,33.88
2016,8,9,18,0,540.0,61.0,3.7,35.0,206.0,45.29,31.84
2016,8,9,18,15,463.0,52.5,3.35,34.0,155.5,40.1,27.5
2016,8,9,18,30,386.0,44.0,3.0,33.0,105.0,34.75,22.78
2016,8,9,18,45,260.5,31.0,2.65,32.5,65.0,24.98,13.84
2016,8,9,19,0,135.0,18.0,2.3,32.0,25.0,14.21,0.0
2016,8,9,19,15,67.5,9.0,2.25,31.5,12.5,8.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,89.0,20.0,2.5,26.5,29.5,62.98,4.61
2016,8,10,6,30,178.0,40.0,2.7,27.0,59.0,134.23,95.2
2016,8,10,6,45,278.5,53.5,2.9,27.5,104.5,203.37,154.31
2016,8,10,7,0,379.0,67.0,3.1,28.0,150.0,284.23,221.25
2016,8,10,7,15,443.5,77.5,3.15,28.5,201.5,352.09,276.64
2016,8,10,7,30,508.0,88.0,3.2,29.0,253.0,431.55,338.88
2016,8,10,7,45,565.0,92.0,3.3,29.5,308.0,499.56,390.64
2016,8,10,8,0,622.0,96.0,3.4,30.0,363.0,571.05,443.27
2016,8,10,8,15,653.5,101.5,3.4,30.5,416.0,628.28,483.3
2016,8,10,8,30,685.0,107.0,3.4,31.0,469.0,685.95,521.45
2016,8,10,8,45,714.5,108.5,3.45,31.5,521.0,737.24,554.37
2016,8,10,9,0,744.0,110.0,3.5,32.0,573.0,784.62,584.0
2016,8,10,9,15,761.5,113.5,3.45,32.5,619.5,826.12,608.67
2016,8,10,9,30,779.0,117.0,3.4,33.0,666.0,865.56,631.57
2016,8,10,9,45,794.5,118.5,3.35,33.5,708.5,898.52,649.87
2016,8,10,10,0,810.0,120.0,3.3,34.0,751.0,928.81,666.26
2016,8,10,10,15,819.5,122.0,3.25,34.5,786.5,940.75,670.72
