Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,30,829.0,124.0,3.2,35.0,822.0,959.33,679.62
2016,8,10,10,45,838.0,124.5,3.2,35.5,851.5,972.47,685.39
2016,8,10,11,0,847.0,125.0,3.2,36.0,881.0,982.11,689.07
2016,8,10,11,15,851.5,126.5,3.2,36.5,903.0,984.67,688.43
2016,8,10,11,30,856.0,128.0,3.2,37.0,925.0,983.53,685.67
2016,8,10,11,45,860.5,127.5,3.2,37.5,939.5,976.75,679.56
2016,8,10,12,0,865.0,127.0,3.2,38.0,954.0,966.35,671.37
2016,8,10,12,15,866.5,127.0,3.25,38.0,959.5,949.99,661.35
2016,8,10,12,30,868.0,127.0,3.3,38.0,965.0,930.23,649.29
2016,8,10,12,45,867.5,127.0,3.4,38.5,963.0,905.38,633.0
2016,8,10,13,0,867.0,127.0,3.5,39.0,961.0,877.45,614.79
2016,8,10,13,15,864.5,126.5,3.55,39.0,950.0,844.44,594.3
2016,8,10,13,30,862.0,126.0,3.6,39.0,939.0,808.71,571.95
2016,8,10,13,45,857.5,125.0,3.65,39.0,920.5,768.43,546.45
2016,8,10,14,0,853.0,124.0,3.7,39.0,902.0,725.87,518.79
2016,8,10,14,15,847.0,122.5,3.7,39.0,875.5,679.77,486.79
2016,8,10,14,30,841.0,121.0,3.7,39.0,849.0,631.89,452.81
2016,8,10,14,45,832.5,119.0,3.75,39.0,816.0,580.6,415.7
2016,8,10,15,0,824.0,117.0,3.8,39.0,783.0,528.23,376.72
2016,8,10,15,15,812.5,114.5,3.8,38.5,743.5,473.21,335.32
2016,8,10,15,30,801.0,112.0,3.8,38.0,704.0,414.05,289.61
2016,8,10,15,45,785.5,109.5,3.85,38.0,659.0,356.6,243.29
2016,8,10,16,0,770.0,107.0,3.9,38.0,614.0,299.94,196.79
2016,8,10,16,15,749.5,103.5,3.9,37.5,565.0,242.45,150.34
2016,8,10,16,30,729.0,100.0,3.9,37.0,516.0,186.9,107.27
2016,8,10,16,45,687.5,100.5,3.9,37.0,461.5,128.93,68.38
2016,8,10,17,0,646.0,101.0,3.9,37.0,407.0,80.96,48.11
2016,8,10,17,15,613.5,93.0,3.8,36.5,354.0,63.23,46.06
2016,8,10,17,30,581.0,85.0,3.7,36.0,301.0,59.7,43.45
2016,8,10,17,45,528.0,77.0,3.65,36.0,248.0,55.8,40.34
2016,8,10,18,0,475.0,69.0,3.6,36.0,195.0,51.71,36.94
2016,8,10,18,15,396.5,58.5,3.35,35.5,146.5,45.16,31.41
2016,8,10,18,30,318.0,48.0,3.1,35.0,98.0,36.86,24.22
2016,8,10,18,45,159.0,35.0,2.9,34.5,60.0,27.2,15.22
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,18.48,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,62.83,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,135.25,95.58
2016,8,11,6,45,304.0,49.0,3.2,27.5,104.5,209.55,159.05
2016,8,11,7,0,422.0,60.0,3.4,28.0,151.0,301.86,235.15
2016,8,11,7,15,420.5,78.0,3.45,28.5,191.5,340.65,267.95
2016,8,11,7,30,419.0,96.0,3.5,29.0,232.0,382.24,301.07
2016,8,11,7,45,342.0,131.0,3.55,30.0,256.0,392.22,306.75
2016,8,11,8,0,265.0,166.0,3.6,31.0,280.0,380.31,295.02
2016,8,11,8,15,305.0,184.0,3.55,31.5,332.0,440.67,339.5
2016,8,11,8,30,345.0,202.0,3.5,32.0,384.0,503.4,384.26
2016,8,11,8,45,384.5,216.0,3.45,32.5,438.5,563.06,425.68
2016,8,11,9,0,424.0,230.0,3.4,33.0,493.0,639.64,477.57
2016,8,11,9,15,466.5,233.5,3.3,33.5,544.0,693.56,512.76
2016,8,11,9,30,509.0,237.0,3.2,34.0,595.0,747.87,547.46
2016,8,11,9,45,667.0,173.5,3.1,35.0,673.5,845.72,610.8
2016,8,11,10,0,825.0,110.0,3.0,36.0,752.0,923.67,655.98
2016,8,11,10,15,834.5,111.5,2.95,36.0,787.5,945.31,667.49
2016,8,11,10,30,844.0,113.0,2.9,36.0,823.0,963.66,677.38
2016,8,11,10,45,849.5,115.5,2.85,36.5,852.0,975.63,681.92
2016,8,11,11,0,855.0,118.0,2.8,37.0,881.0,983.98,684.31
2016,8,11,11,15,623.5,261.5,2.85,37.5,825.0,914.69,638.27
2016,8,11,11,30,392.0,405.0,2.9,38.0,769.0,805.75,561.27
2016,8,11,11,45,386.0,414.5,2.95,38.5,778.0,800.78,557.21
2016,8,11,12,0,380.0,424.0,3.0,39.0,787.0,793.77,551.19
2016,8,11,12,15,617.5,279.0,3.1,39.0,873.0,877.74,611.82
2016,8,11,12,30,855.0,134.0,3.2,39.0,959.0,925.38,643.47
2016,8,11,12,45,850.0,137.0,3.3,39.0,955.0,899.34,627.35
2016,8,11,13,0,845.0,140.0,3.4,39.0,951.0,870.45,609.87
2016,8,11,13,15,842.5,139.0,3.5,39.0,940.5,837.5,589.68
2016,8,11,13,30,840.0,138.0,3.6,39.0,930.0,801.92,567.62
2016,8,11,13,45,831.5,140.0,3.7,39.0,910.5,761.81,542.38
2016,8,11,14,0,823.0,142.0,3.8,39.0,891.0,719.76,514.59
2016,8,11,14,15,816.5,140.0,3.85,39.0,864.5,674.03,482.97
2016,8,11,14,30,810.0,138.0,3.9,39.0,838.0,627.47,449.98
2016,8,11,14,45,799.0,137.0,3.95,39.0,804.5,575.86,412.63
2016,8,11,15,0,788.0,136.0,4.0,39.0,771.0,523.56,373.74
2016,8,11,15,15,775.5,133.0,4.0,38.5,732.0,468.45,332.38
2016,8,11,15,30,763.0,130.0,4.0,38.0,693.0,413.37,289.68
2016,8,11,15,45,747.5,126.5,4.0,38.0,648.5,357.13,244.43
2016,8,11,16,0,732.0,123.0,4.0,38.0,604.0,301.77,199.15
2016,8,11,16,15,710.5,118.5,3.95,37.5,555.0,240.2,150.03
2016,8,11,16,30,689.0,114.0,3.9,37.0,506.0,185.44,107.79
2016,8,11,16,45,663.0,108.0,3.85,37.0,454.5,131.53,71.4
2016,8,11,17,0,637.0,102.0,3.8,37.0,403.0,80.8,48.53
2016,8,11,17,15,598.5,95.5,3.65,36.5,349.5,65.11,47.6
2016,8,11,17,30,560.0,89.0,3.5,36.0,296.0,62.81,45.99
2016,8,11,17,45,505.5,80.5,3.4,36.0,243.5,58.66,42.67
2016,8,11,18,0,451.0,72.0,3.3,36.0,191.0,54.3,39.05
2016,8,11,18,15,370.5,60.5,2.95,35.5,142.5,45.64,31.78
2016,8,11,18,30,290.0,49.0,2.6,35.0,94.0,37.61,24.77
2016,8,11,18,45,177.5,33.0,2.3,34.5,56.5,25.69,13.88
2016,8,11,19,0,65.0,17.0,2.0,34.0,19.0,13.94,0.0
2016,8,11,19,15,32.5,8.5,2.05,33.5,9.5,7.73,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,58.0,20.5,3.05,26.5,26.5,48.29,0.0
2016,8,12,6,30,116.0,41.0,3.2,27.0,53.0,105.1,73.24
2016,8,12,6,45,218.0,57.5,3.35,27.5,97.5,182.57,138.3
2016,8,12,7,0,320.0,74.0,3.5,28.0,142.0,264.43,205.9
2016,8,12,7,15,401.0,80.0,3.55,28.5,192.0,332.95,262.08
2016,8,12,7,30,482.0,86.0,3.6,29.0,242.0,415.08,326.96
2016,8,12,7,45,491.5,104.5,3.65,30.0,289.0,460.82,360.86
2016,8,12,8,0,501.0,123.0,3.7,31.0,336.0,511.59,397.0
2016,8,12,8,15,572.5,121.5,3.65,31.5,397.5,592.32,455.25
2016,8,12,8,30,644.0,120.0,3.6,32.0,459.0,670.78,509.59
2016,8,12,8,45,675.5,122.5,3.6,32.5,511.0,723.63,543.44
2016,8,12,9,0,707.0,125.0,3.6,33.0,563.0,776.12,576.44
2016,8,12,9,15,726.0,129.0,3.4,33.5,609.5,818.43,600.95
2016,8,12,9,30,745.0,133.0,3.2,34.0,656.0,854.29,620.59
2016,8,12,9,45,760.0,135.5,3.05,35.0,698.0,887.14,636.83
2016,8,12,10,0,775.0,138.0,2.9,36.0,740.0,917.35,650.97
2016,8,12,10,15,785.5,140.5,2.7,36.5,775.5,940.3,661.15
2016,8,12,10,30,796.0,143.0,2.5,37.0,811.0,960.05,669.13
2016,8,12,10,45,802.5,145.5,2.35,37.5,839.5,972.46,672.87
2016,8,12,11,0,809.0,148.0,2.2,38.0,868.0,981.33,674.45
2016,8,12,11,15,814.0,149.5,2.15,38.5,890.0,984.05,673.37
2016,8,12,11,30,819.0,151.0,2.1,39.0,912.0,983.11,670.25
2016,8,12,11,45,799.5,167.5,2.05,39.5,920.0,969.54,659.7
2016,8,12,12,0,780.0,184.0,2.0,40.0,928.0,952.25,647.17
2016,8,12,12,15,781.0,184.5,2.05,40.0,933.5,935.95,637.76
2016,8,12,12,30,782.0,185.0,2.1,40.0,939.0,916.42,626.4
2016,8,12,12,45,778.5,187.0,2.15,40.0,935.5,891.12,611.52
2016,8,12,13,0,775.0,189.0,2.2,40.0,932.0,863.08,594.92
2016,8,12,13,15,772.0,188.0,2.2,40.0,921.5,830.2,574.83
2016,8,12,13,30,769.0,187.0,2.2,40.0,911.0,794.93,553.18
2016,8,12,13,45,762.5,186.5,2.25,40.0,892.0,755.21,527.76
2016,8,12,14,0,756.0,186.0,2.3,40.0,873.0,713.7,500.64
2016,8,12,14,15,748.5,184.0,2.25,40.0,847.0,668.63,470.08
2016,8,12,14,30,741.0,182.0,2.2,40.0,821.0,622.3,438.02
2016,8,12,14,45,711.5,190.0,2.2,40.0,784.0,569.25,400.71
2016,8,12,15,0,682.0,198.0,2.2,40.0,747.0,518.04,363.78
2016,8,12,15,15,667.5,193.5,2.15,39.5,708.0,465.23,325.47
2016,8,12,15,30,653.0,189.0,2.1,39.0,669.0,412.96,286.37
2016,8,12,15,45,637.0,182.0,2.1,39.0,625.0,358.99,244.58
2016,8,12,16,0,621.0,175.0,2.1,39.0,581.0,306.27,203.02
2016,8,12,16,15,520.0,190.0,2.05,38.5,511.5,253.03,164.5
2016,8,12,16,30,419.0,205.0,2.0,38.0,442.0,210.7,136.3
2016,8,12,16,45,402.0,185.5,1.95,38.0,394.0,163.73,104.51
2016,8,12,17,0,385.0,166.0,1.9,38.0,346.0,119.17,81.04
2016,8,12,17,15,346.0,152.5,1.8,37.5,299.0,109.65,83.02
2016,8,12,17,30,307.0,139.0,1.7,37.0,252.0,101.25,76.72
2016,8,12,17,45,267.5,120.0,1.6,36.5,206.0,88.86,67.02
2016,8,12,18,0,228.0,101.0,1.5,36.0,160.0,75.97,56.62
2016,8,12,18,15,174.0,79.5,1.35,35.0,118.0,60.82,44.17
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,45.15,30.93
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,29.01,16.22
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.0,1.45,26.0,10.0,8.79,0.0
2016,8,13,6,30,0.0,20.0,1.4,26.0,20.0,17.61,7.85
2016,8,13,6,45,0.0,42.5,1.35,26.5,42.5,38.82,25.57
2016,8,13,7,0,0.0,65.0,1.3,27.0,65.0,61.0,43.89
2016,8,13,7,15,6.0,88.0,1.3,27.0,90.0,86.7,64.98
2016,8,13,7,30,12.0,111.0,1.3,27.0,115.0,112.74,86.03
2016,8,13,7,45,74.0,143.0,1.3,27.0,174.0,195.72,152.78
2016,8,13,8,0,136.0,175.0,1.3,27.0,233.0,288.56,225.09
2016,8,13,8,15,107.0,198.0,1.25,27.0,247.0,296.28,229.06
2016,8,13,8,30,78.0,221.0,1.2,27.0,261.0,287.48,220.79
2016,8,13,8,45,272.5,217.5,1.15,27.5,382.0,473.38,361.2
2016,8,13,9,0,467.0,214.0,1.1,28.0,503.0,661.33,492.67
2016,8,13,9,15,518.5,214.0,1.05,28.0,558.5,720.82,530.05
2016,8,13,9,30,570.0,214.0,1.0,28.0,614.0,781.03,568.18
2016,8,13,9,45,591.0,218.0,0.95,28.5,655.5,823.09,591.77
2016,8,13,10,0,612.0,222.0,0.9,29.0,697.0,857.54,610.31
2016,8,13,10,15,480.0,301.0,0.9,29.0,684.5,813.02,576.64
2016,8,13,10,30,348.0,380.0,0.9,29.0,672.0,752.77,533.74
2016,8,13,10,45,328.5,400.0,0.95,29.0,683.0,753.19,533.76
2016,8,13,11,0,309.0,420.0,1.0,29.0,694.0,751.41,531.74
2016,8,13,11,15,179.0,416.5,1.05,29.0,576.0,598.72,428.76
2016,8,13,11,30,49.0,413.0,1.1,29.0,458.0,447.18,322.97
2016,8,13,11,45,72.0,441.5,1.15,29.5,509.5,494.84,356.76
2016,8,13,12,0,95.0,470.0,1.2,30.0,561.0,540.92,387.53
2016,8,13,12,15,127.5,480.5,1.2,30.0,603.0,587.35,418.93
2016,8,13,12,30,160.0,491.0,1.2,30.0,645.0,619.15,440.32
2016,8,13,12,45,108.0,466.0,1.25,30.0,570.0,530.42,379.8
2016,8,13,13,0,56.0,441.0,1.3,30.0,495.0,454.38,327.33
2016,8,13,13,15,166.0,450.5,1.3,30.0,607.0,554.95,399.48
2016,8,13,13,30,276.0,460.0,1.3,30.0,719.0,642.95,459.68
2016,8,13,13,45,313.0,437.5,1.3,30.0,726.0,633.19,453.2
2016,8,13,14,0,350.0,415.0,1.3,30.0,733.0,620.02,445.05
2016,8,13,14,15,338.0,406.0,1.3,29.5,705.0,581.6,419.67
2016,8,13,14,30,326.0,397.0,1.3,29.0,677.0,543.6,394.27
2016,8,13,14,45,200.0,382.5,1.3,29.0,552.5,438.88,320.38
2016,8,13,15,0,74.0,368.0,1.3,29.0,428.0,348.76,256.1
2016,8,13,15,15,147.5,355.0,1.3,28.5,466.0,360.16,265.16
2016,8,13,15,30,221.0,342.0,1.3,28.0,504.0,365.37,268.07
2016,8,13,15,45,145.5,313.0,1.3,28.0,417.0,299.52,220.32
2016,8,13,16,0,70.0,284.0,1.3,28.0,330.0,248.43,184.18
2016,8,13,16,15,35.0,210.0,1.3,28.0,233.0,179.28,133.41
2016,8,13,16,30,0.0,136.0,1.3,28.0,136.0,117.69,87.76
2016,8,13,16,45,0.0,77.5,1.3,28.0,77.5,68.59,49.43
2016,8,13,17,0,0.0,19.0,1.3,28.0,19.0,16.74,7.94
2016,8,13,17,15,0.0,16.5,1.25,27.5,16.5,14.52,6.75
2016,8,13,17,30,0.0,14.0,1.2,27.0,14.0,12.31,4.91
2016,8,13,17,45,0.0,11.5,1.15,27.0,11.5,10.11,3.03
2016,8,13,18,0,0.0,9.0,1.1,27.0,9.0,7.9,1.12
2016,8,13,18,15,0.0,6.5,1.05,26.5,6.5,5.7,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.51,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.75,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,25.0,7.5,6.58,0.0
2016,8,14,6,30,0.0,15.0,4.7,25.0,15.0,13.19,4.43
2016,8,14,6,45,0.0,29.0,4.85,25.0,29.0,25.55,14.99
2016,8,14,7,0,0.0,43.0,5.0,25.0,43.0,37.94,25.46
2016,8,14,7,15,0.0,58.5,5.15,25.0,58.5,52.02,37.2
2016,8,14,7,30,0.0,74.0,5.3,25.0,74.0,66.47,49.08
2016,8,14,7,45,0.0,67.5,5.45,25.5,67.5,59.66,43.33
2016,8,14,8,0,0.0,61.0,5.6,26.0,61.0,53.89,38.4
2016,8,14,8,15,52.0,142.5,5.75,26.0,170.0,179.51,140.76
2016,8,14,8,30,104.0,224.0,5.9,26.0,279.0,312.01,245.48
2016,8,14,8,45,112.0,250.0,6.05,26.0,315.0,362.9,283.91
2016,8,14,9,0,120.0,276.0,6.2,26.0,351.0,400.09,311.62
2016,8,14,9,15,129.0,301.0,6.15,26.0,387.0,436.87,338.62
2016,8,14,9,30,138.0,326.0,6.1,26.0,423.0,473.42,365.15
2016,8,14,9,45,116.0,343.5,6.1,26.5,428.5,471.95,361.53
2016,8,14,10,0,94.0,361.0,6.1,27.0,434.0,452.42,344.79
2016,8,14,10,15,117.5,385.5,5.95,27.0,481.0,516.67,391.85
2016,8,14,10,30,141.0,410.0,5.8,27.0,528.0,564.08,425.86
2016,8,14,10,45,75.5,314.0,5.7,27.0,377.5,380.29,288.69
2016,8,14,11,0,10.0,218.0,5.6,27.0,227.0,208.04,156.41
2016,8,14,11,15,16.0,279.0,5.45,27.0,294.0,271.01,204.37
2016,8,14,11,30,22.0,340.0,5.3,27.0,361.0,333.98,251.28
2016,8,14,11,45,12.5,244.5,5.15,27.0,256.5,233.97,175.65
2016,8,14,12,0,3.0,149.0,5.0,27.0,152.0,136.68,101.06
2016,8,14,12,15,1.5,135.5,4.8,27.0,137.0,122.87,90.38
2016,8,14,12,30,0.0,122.0,4.6,27.0,122.0,109.17,79.72
2016,8,14,12,45,7.5,205.0,4.45,27.0,212.5,190.68,142.54
2016,8,14,13,0,15.0,288.0,4.3,27.0,303.0,271.51,203.55
2016,8,14,13,15,11.0,232.5,4.1,27.0,243.5,216.96,162.28
2016,8,14,13,30,7.0,177.0,3.9,27.0,184.0,163.32,121.52
2016,8,14,13,45,36.0,298.5,3.7,27.0,331.0,294.72,221.54
2016,8,14,14,0,65.0,420.0,3.5,27.0,478.0,417.41,311.61
2016,8,14,14,15,33.5,283.0,3.35,27.0,313.0,271.9,203.82
2016,8,14,14,30,2.0,146.0,3.2,27.0,148.0,130.51,96.45
2016,8,14,14,45,7.5,198.0,3.1,27.0,204.5,178.37,133.62
2016,8,14,15,0,13.0,250.0,3.0,27.0,261.0,224.27,168.66
2016,8,14,15,15,16.0,254.5,3.0,26.5,267.0,227.38,171.5
2016,8,14,15,30,19.0,259.0,3.0,26.0,273.0,229.71,173.84
2016,8,14,15,45,38.0,267.5,3.0,26.0,293.0,234.0,177.0
2016,8,14,16,0,57.0,276.0,3.0,26.0,313.0,239.04,180.43
2016,8,14,16,15,28.5,206.5,3.0,26.0,225.0,175.26,132.35
2016,8,14,16,30,0.0,137.0,3.0,26.0,137.0,118.46,89.39
2016,8,14,16,45,0.0,91.0,3.0,26.0,91.0,80.34,59.36
2016,8,14,17,0,0.0,45.0,3.0,26.0,45.0,39.72,26.77
2016,8,14,17,15,0.0,39.0,2.95,25.5,39.0,34.39,23.84
2016,8,14,17,30,0.0,33.0,2.9,25.0,33.0,29.07,19.42
2016,8,14,17,45,0.0,27.0,2.85,25.0,27.0,23.77,14.87
2016,8,14,18,0,0.0,21.0,2.8,25.0,21.0,18.47,10.27
2016,8,14,18,15,0.0,15.5,2.6,24.5,15.5,13.62,6.02
2016,8,14,18,30,0.0,10.0,2.4,24.0,10.0,8.77,1.74
2016,8,14,18,45,0.0,5.5,2.25,23.5,5.5,4.82,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.91,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.01,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,22.05,11.31
2016,8,15,6,45,0.0,45.5,2.6,22.5,45.5,42.59,29.03
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,62.47,45.83
2016,8,15,7,15,6.5,88.0,2.75,23.0,90.0,87.33,66.65
2016,8,15,7,30,13.0,110.0,2.8,23.0,114.0,112.62,87.53
2016,8,15,7,45,6.5,95.0,2.85,23.0,97.0,90.78,69.44
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,70.94,52.87
2016,8,15,8,15,2.0,121.0,2.9,23.0,122.0,111.73,85.87
2016,8,15,8,30,4.0,162.0,2.9,23.0,164.0,153.37,118.92
2016,8,15,8,45,8.0,183.5,2.95,23.5,188.0,177.15,137.15
2016,8,15,9,0,12.0,205.0,3.0,24.0,212.0,201.16,155.32
2016,8,15,9,15,13.5,221.0,2.9,24.0,230.0,217.56,167.55
2016,8,15,9,30,15.0,237.0,2.8,24.0,248.0,234.01,179.73
2016,8,15,9,45,10.0,211.0,2.75,24.5,219.0,203.08,154.92
2016,8,15,10,0,5.0,185.0,2.7,25.0,190.0,172.99,130.93
2016,8,15,10,15,2.5,160.5,2.6,25.0,163.0,147.32,110.74
2016,8,15,10,30,0.0,136.0,2.5,25.0,136.0,122.09,90.85
2016,8,15,10,45,2.5,151.0,2.45,25.0,153.0,138.39,103.51
2016,8,15,11,0,5.0,166.0,2.4,25.0,170.0,154.68,116.04
2016,8,15,11,15,8.0,200.0,2.3,25.0,207.5,189.01,142.29
2016,8,15,11,30,11.0,234.0,2.2,25.0,245.0,223.28,168.16
2016,8,15,11,45,10.5,223.0,2.15,25.5,233.5,212.13,159.15
2016,8,15,12,0,10.0,212.0,2.1,26.0,222.0,201.04,150.37
2016,8,15,12,15,9.5,206.0,2.05,26.0,215.5,194.57,145.41
2016,8,15,12,30,9.0,200.0,2.0,26.0,209.0,188.11,140.47
2016,8,15,12,45,9.0,197.5,2.0,26.0,206.5,185.26,138.32
2016,8,15,13,0,9.0,195.0,2.0,26.0,204.0,182.38,136.15
2016,8,15,13,15,7.5,184.0,1.95,26.0,191.5,170.59,127.17
2016,8,15,13,30,6.0,173.0,1.9,26.0,179.0,158.96,118.32
2016,8,15,13,45,8.5,202.0,1.9,26.0,210.0,186.02,139.08
2016,8,15,14,0,11.0,231.0,1.9,26.0,241.0,212.5,159.19
2016,8,15,14,15,34.0,308.0,1.9,26.0,338.0,293.88,220.47
2016,8,15,14,30,57.0,385.0,1.9,26.0,435.0,368.5,275.21
2016,8,15,14,45,36.5,325.0,1.9,26.0,356.0,300.6,225.12
2016,8,15,15,0,16.0,265.0,1.9,26.0,277.0,238.42,179.13
2016,8,15,15,15,8.0,203.5,1.9,25.5,209.5,181.12,136.39
2016,8,15,15,30,0.0,142.0,1.9,25.0,142.0,124.81,93.47
2016,8,15,15,45,11.0,189.0,1.95,25.0,196.5,167.33,126.77
2016,8,15,16,0,22.0,236.0,2.0,25.0,251.0,205.8,156.38
2016,8,15,16,15,22.5,220.0,1.95,25.0,234.0,189.74,144.13
2016,8,15,16,30,23.0,204.0,1.9,25.0,217.0,173.61,131.97
2016,8,15,16,45,11.5,167.5,1.9,25.0,174.0,141.38,107.7
2016,8,15,17,0,0.0,131.0,1.9,25.0,131.0,111.02,84.42
2016,8,15,17,15,0.0,112.5,1.85,24.5,112.5,95.87,76.19
2016,8,15,17,30,0.0,94.0,1.8,24.0,94.0,80.74,63.74
2016,8,15,17,45,0.0,76.5,1.75,24.0,76.5,66.23,51.45
2016,8,15,18,0,0.0,59.0,1.7,24.0,59.0,51.58,38.81
2016,8,15,18,15,0.0,43.0,1.65,23.5,43.0,37.95,26.92
2016,8,15,18,30,0.0,27.0,1.6,23.0,27.0,23.79,14.42
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.19,4.12
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,5.0,15.5,2.55,22.0,16.0,16.93,0.0
2016,8,16,6,30,10.0,31.0,2.6,22.0,32.0,36.81,22.39
2016,8,16,6,45,36.5,53.0,2.65,22.0,60.0,73.18,53.84
2016,8,16,7,0,63.0,75.0,2.7,22.0,88.0,119.41,92.99
2016,8,16,7,15,79.0,98.5,2.75,22.5,120.0,156.94,124.46
2016,8,16,7,30,95.0,122.0,2.8,23.0,152.0,195.65,156.14
2016,8,16,7,45,47.5,98.0,2.85,23.5,113.0,127.2,99.87
2016,8,16,8,0,0.0,74.0,2.9,24.0,74.0,65.45,48.14
2016,8,16,8,15,0.0,97.5,2.85,24.0,97.5,87.29,65.73
2016,8,16,8,30,0.0,121.0,2.8,24.0,121.0,109.46,83.29
2016,8,16,8,45,9.5,170.0,2.8,24.5,176.0,164.89,127.09
2016,8,16,9,0,19.0,219.0,2.8,25.0,231.0,221.61,170.81
2016,8,16,9,15,17.5,229.0,2.7,25.0,241.0,229.34,176.0
2016,8,16,9,30,16.0,239.0,2.6,25.0,251.0,237.06,181.28
2016,8,16,9,45,41.5,292.5,2.55,25.5,324.5,330.2,251.58
2016,8,16,10,0,67.0,346.0,2.5,26.0,398.0,410.84,310.25
2016,8,16,10,15,116.0,377.5,2.35,26.0,472.5,507.65,380.16
2016,8,16,10,30,165.0,409.0,2.2,26.0,547.0,588.02,436.37
2016,8,16,10,45,183.0,409.5,2.1,26.5,568.0,604.09,445.65
2016,8,16,11,0,201.0,410.0,2.0,27.0,589.0,619.57,454.85
2016,8,16,11,15,529.0,264.5,1.9,27.0,749.5,827.81,603.46
2016,8,16,11,30,857.0,119.0,1.8,27.0,910.0,981.09,701.01
2016,8,16,11,45,586.5,289.0,1.7,27.0,834.5,890.95,638.06
2016,8,16,12,0,316.0,459.0,1.6,27.0,759.0,769.69,550.49
2016,8,16,12,15,290.0,467.0,1.55,27.0,743.5,740.69,531.19
2016,8,16,12,30,264.0,475.0,1.5,27.0,728.0,711.0,510.53
2016,8,16,12,45,137.0,342.0,1.5,27.5,473.5,449.31,330.12
2016,8,16,13,0,10.0,209.0,1.5,28.0,219.0,195.88,144.19
2016,8,16,13,15,5.0,162.0,1.55,27.5,167.0,148.8,109.66
2016,8,16,13,30,0.0,115.0,1.6,27.0,115.0,102.47,74.4
2016,8,16,13,45,0.0,82.5,1.7,27.0,82.5,73.47,52.07
2016,8,16,14,0,0.0,50.0,1.8,27.0,50.0,44.47,29.47
2016,8,16,14,15,0.0,60.5,1.85,27.0,60.5,53.8,36.86
2016,8,16,14,30,0.0,71.0,1.9,27.0,71.0,63.12,44.22
2016,8,16,14,45,0.0,48.0,2.0,27.0,48.0,42.61,28.14
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,22.15,12.0
2016,8,16,15,15,0.0,24.0,2.2,27.0,24.0,21.25,11.32
2016,8,16,15,30,0.0,23.0,2.3,27.0,23.0,20.35,10.64
2016,8,16,15,45,15.5,136.5,2.4,27.0,146.5,123.01,91.59
2016,8,16,16,0,31.0,250.0,2.5,27.0,270.0,212.91,160.65
2016,8,16,16,15,21.0,218.0,2.5,26.5,231.5,187.81,142.06
2016,8,16,16,30,11.0,186.0,2.5,26.0,193.0,158.23,120.16
2016,8,16,16,45,5.5,145.0,2.55,26.0,148.5,123.83,93.79
2016,8,16,17,0,0.0,104.0,2.6,26.0,104.0,90.22,67.55
2016,8,16,17,15,0.0,90.0,2.45,25.5,90.0,78.44,61.27
2016,8,16,17,30,0.0,76.0,2.3,25.0,76.0,66.62,51.53
2016,8,16,17,45,0.0,61.5,2.2,25.0,61.5,54.3,41.07
2016,8,16,18,0,0.0,47.0,2.1,25.0,47.0,41.48,30.01
2016,8,16,18,15,0.0,34.5,1.95,24.5,34.5,30.41,20.35
2016,8,16,18,30,0.0,22.0,1.8,24.0,22.0,19.36,10.59
2016,8,16,18,45,0.0,12.5,1.7,24.0,12.5,10.99,2.19
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.73,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.3,23.0,8.0,7.28,0.0
2016,8,17,6,30,0.0,16.0,2.4,23.0,16.0,14.07,5.0
2016,8,17,6,45,0.0,30.0,2.5,23.5,30.0,26.44,15.8
2016,8,17,7,0,0.0,44.0,2.6,24.0,44.0,38.83,26.29
2016,8,17,7,15,0.0,60.0,2.7,24.0,60.0,53.68,38.73
2016,8,17,7,30,0.0,76.0,2.8,24.0,76.0,68.64,51.06
2016,8,17,7,45,0.0,76.0,2.95,24.5,76.0,67.65,50.05
2016,8,17,8,0,0.0,76.0,3.1,25.0,76.0,67.23,49.44
2016,8,17,8,15,6.5,127.5,3.15,25.0,131.0,121.75,93.41
2016,8,17,8,30,13.0,179.0,3.2,25.0,186.0,178.26,138.02
2016,8,17,8,45,52.5,224.0,3.25,25.5,255.5,270.45,210.14
2016,8,17,9,0,92.0,269.0,3.3,26.0,325.0,354.18,273.66
2016,8,17,9,15,176.0,291.0,3.3,26.0,410.0,469.57,360.91
2016,8,17,9,30,260.0,313.0,3.3,26.0,495.0,590.13,448.92
2016,8,17,9,45,252.5,337.0,3.3,26.5,522.5,612.7,461.92
2016,8,17,10,0,245.0,361.0,3.3,27.0,550.0,633.48,474.04
2016,8,17,10,15,233.0,382.5,3.3,27.0,569.0,628.7,469.31
2016,8,17,10,30,221.0,404.0,3.3,27.0,588.0,638.96,475.1
2016,8,17,10,45,131.0,390.5,3.3,27.5,501.0,532.57,396.04
2016,8,17,11,0,41.0,377.0,3.3,28.0,414.0,409.42,304.05
2016,8,17,11,15,48.0,397.5,3.3,28.0,441.5,434.79,322.64
2016,8,17,11,30,55.0,418.0,3.3,28.0,469.0,459.49,340.09
2016,8,17,11,45,27.5,257.5,3.3,28.5,283.0,270.51,201.41
2016,8,17,12,0,0.0,97.0,3.3,29.0,97.0,86.7,61.66
2016,8,17,12,15,14.5,238.0,3.3,29.0,252.0,228.7,170.09
2016,8,17,12,30,29.0,379.0,3.3,29.0,407.0,381.69,282.29
2016,8,17,12,45,55.0,419.5,3.3,29.0,472.0,439.74,324.13
2016,8,17,13,0,81.0,460.0,3.3,29.0,537.0,494.95,363.65
2016,8,17,13,15,53.0,408.0,3.25,29.0,458.5,416.7,307.15
2016,8,17,13,30,25.0,356.0,3.2,29.0,380.0,341.77,252.68
2016,8,17,13,45,93.0,403.0,3.2,29.0,488.0,431.15,319.28
2016,8,17,14,0,161.0,450.0,3.2,29.0,596.0,514.36,379.23
2016,8,17,14,15,299.5,396.0,3.15,29.0,656.0,548.49,405.33
2016,8,17,14,30,438.0,342.0,3.1,29.0,716.0,568.37,420.35
2016,8,17,14,45,328.5,361.0,3.1,29.0,634.5,493.24,364.94
2016,8,17,15,0,219.0,380.0,3.1,29.0,553.0,430.36,318.63
2016,8,17,15,15,134.5,343.5,3.05,28.5,448.0,345.62,257.22
2016,8,17,15,30,50.0,307.0,3.0,28.0,343.0,274.81,205.8
2016,8,17,15,45,150.0,295.5,2.95,28.0,393.5,288.13,214.07
2016,8,17,16,0,250.0,284.0,2.9,28.0,444.0,287.43,209.76
2016,8,17,16,15,138.5,245.5,2.8,27.5,333.0,220.81,162.33
2016,8,17,16,30,27.0,207.0,2.7,27.0,222.0,176.18,132.98
2016,8,17,16,45,27.5,188.0,2.65,27.0,201.5,150.7,113.74
2016,8,17,17,0,28.0,169.0,2.6,27.0,181.0,131.8,100.04
2016,8,17,17,15,23.5,146.5,2.45,26.5,156.0,120.36,96.07
2016,8,17,17,30,19.0,124.0,2.3,26.0,131.0,102.62,81.65
2016,8,17,17,45,10.5,102.5,2.15,26.0,106.5,85.39,67.22
2016,8,17,18,0,2.0,81.0,2.0,26.0,82.0,68.02,52.37
2016,8,17,18,15,1.0,59.0,1.9,25.5,59.5,50.17,36.92
2016,8,17,18,30,0.0,37.0,1.8,25.0,37.0,32.11,21.06
2016,8,17,18,45,0.0,21.0,1.75,24.5,21.0,18.49,6.92
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.55,0.0
2016,8,17,19,15,0.0,2.5,1.8,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,7.73,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,14.96,5.59
2016,8,18,6,45,0.0,33.0,1.55,23.5,33.0,29.11,17.95
2016,8,18,7,0,0.0,49.0,1.7,24.0,49.0,43.94,30.47
2016,8,18,7,15,0.0,67.0,1.75,24.0,67.0,61.04,44.76
2016,8,18,7,30,0.0,85.0,1.8,24.0,85.0,78.01,58.71
2016,8,18,7,45,0.0,89.0,1.9,24.5,89.0,80.58,60.57
2016,8,18,8,0,0.0,93.0,2.0,25.0,93.0,83.59,62.69
2016,8,18,8,15,3.0,129.5,2.05,25.0,131.0,121.19,92.73
2016,8,18,8,30,6.0,166.0,2.1,25.0,169.0,159.37,122.66
2016,8,18,8,45,14.0,194.5,2.2,25.5,203.0,193.78,149.08
2016,8,18,9,0,22.0,223.0,2.3,26.0,237.0,228.65,175.4
2016,8,18,9,15,27.5,248.5,2.3,26.0,267.5,273.19,208.84
2016,8,18,9,30,33.0,274.0,2.3,26.0,298.0,304.39,231.75
2016,8,18,9,45,88.5,321.0,2.3,26.5,388.0,406.58,307.99
2016,8,18,10,0,144.0,368.0,2.3,27.0,478.0,527.18,394.21
2016,8,18,10,15,130.0,385.5,2.25,27.0,488.5,531.19,394.8
2016,8,18,10,30,116.0,403.0,2.2,27.0,499.0,534.02,395.3
2016,8,18,10,45,110.0,416.5,2.15,27.0,511.0,523.14,386.71
2016,8,18,11,0,104.0,430.0,2.1,27.0,523.0,528.25,389.37
2016,8,18,11,15,187.5,440.0,2.05,27.0,611.0,634.14,464.37
2016,8,18,11,30,271.0,450.0,2.0,27.0,699.0,736.29,533.75
2016,8,18,11,45,224.0,465.0,1.95,27.0,673.0,683.76,495.75
2016,8,18,12,0,177.0,480.0,1.9,27.0,647.0,644.9,467.81
2016,8,18,12,15,229.5,474.0,1.85,27.0,692.0,680.45,493.09
2016,8,18,12,30,282.0,468.0,1.8,27.0,737.0,722.2,521.4
2016,8,18,12,45,236.0,475.0,1.8,27.5,700.0,664.82,480.49
2016,8,18,13,0,190.0,482.0,1.8,28.0,663.0,618.07,447.15
2016,8,18,13,15,255.0,464.5,1.75,27.5,704.0,649.28,470.81
2016,8,18,13,30,320.0,447.0,1.7,27.0,745.0,668.9,485.81
2016,8,18,13,45,166.5,352.5,1.7,27.0,507.5,446.39,329.99
2016,8,18,14,0,13.0,258.0,1.7,27.0,270.0,237.72,176.5
2016,8,18,14,15,12.5,251.0,1.7,27.0,262.5,229.81,171.45
2016,8,18,14,30,12.0,244.0,1.7,27.0,255.0,221.95,165.76
2016,8,18,14,45,85.0,313.0,1.75,27.0,381.0,318.37,238.38
2016,8,18,15,0,158.0,382.0,1.8,27.0,507.0,400.73,297.96
2016,8,18,15,15,153.0,360.5,1.85,27.0,476.5,366.97,272.75
2016,8,18,15,30,148.0,339.0,1.9,27.0,446.0,333.89,248.27
2016,8,18,15,45,113.0,309.5,1.95,27.0,388.5,285.74,212.8
2016,8,18,16,0,78.0,280.0,2.0,27.0,331.0,247.25,184.69
2016,8,18,16,15,142.0,258.5,2.0,26.5,341.0,230.19,169.72
2016,8,18,16,30,206.0,237.0,2.0,26.0,351.0,210.05,151.94
2016,8,18,16,45,180.5,212.5,2.05,26.0,304.5,172.62,125.67
2016,8,18,17,0,155.0,188.0,2.1,26.0,258.0,138.84,104.94
2016,8,18,17,15,149.0,162.0,2.0,25.5,222.0,119.92,96.03
2016,8,18,17,30,143.0,136.0,1.9,25.0,186.0,102.77,82.08
2016,8,18,17,45,126.5,112.5,1.85,25.0,150.5,86.49,68.41
2016,8,18,18,0,110.0,89.0,1.8,25.0,115.0,69.71,53.99
2016,8,18,18,15,82.5,66.5,1.85,24.5,83.0,53.04,39.47
2016,8,18,18,30,55.0,44.0,1.9,24.0,51.0,35.94,24.26
2016,8,18,18,45,27.5,25.0,1.95,24.0,28.5,20.9,7.72
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.46,0.0
2016,8,18,19,15,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,19,6,15,56.5,17.5,2.0,24.0,22.5,34.88,0.0
2016,8,19,6,30,113.0,35.0,2.2,24.0,45.0,99.25,66.54
2016,8,19,6,45,216.0,51.0,2.4,24.5,88.0,177.67,135.35
2016,8,19,7,0,319.0,67.0,2.6,25.0,131.0,260.18,204.43
2016,8,19,7,15,389.5,78.5,2.8,25.0,182.0,329.95,262.82
2016,8,19,7,30,460.0,90.0,3.0,25.0,233.0,406.61,325.02
2016,8,19,7,45,516.5,96.5,3.2,25.5,287.0,480.36,382.33
2016,8,19,8,0,573.0,103.0,3.4,26.0,341.0,553.07,437.12
2016,8,19,8,15,368.5,162.5,3.5,26.5,324.0,484.18,380.11
2016,8,19,8,30,164.0,222.0,3.6,27.0,307.0,373.88,291.05
2016,8,19,8,45,114.0,240.5,3.7,27.5,302.5,356.21,275.25
2016,8,19,9,0,64.0,259.0,3.8,28.0,298.0,319.26,244.56
2016,8,19,9,15,406.0,192.5,3.8,28.0,471.0,601.26,462.18
2016,8,19,9,30,748.0,126.0,3.8,28.0,644.0,857.2,642.89
2016,8,19,9,45,768.5,125.5,3.8,28.5,687.0,891.99,661.83
2016,8,19,10,0,789.0,125.0,3.8,29.0,730.0,924.31,680.46
2016,8,19,10,15,799.5,127.0,3.75,29.0,765.5,946.85,693.56
2016,8,19,10,30,810.0,129.0,3.7,29.0,801.0,966.13,704.6
2016,8,19,10,45,819.5,129.5,3.7,29.5,830.5,968.31,703.42
2016,8,19,11,0,829.0,130.0,3.7,30.0,860.0,978.02,707.42
2016,8,19,11,15,834.0,131.0,3.65,30.0,881.5,980.13,707.64
2016,8,19,11,30,839.0,132.0,3.6,30.0,903.0,978.6,705.69
2016,8,19,11,45,826.5,143.5,3.6,30.0,912.5,966.31,697.25
2016,8,19,12,0,814.0,155.0,3.6,30.0,922.0,962.12,694.27
2016,8,19,12,15,444.0,306.0,3.55,30.0,725.0,743.26,543.26
2016,8,19,12,30,74.0,457.0,3.5,30.0,528.0,499.03,364.09
2016,8,19,12,45,234.0,436.0,3.45,30.0,658.5,634.8,464.19
2016,8,19,13,0,394.0,415.0,3.4,30.0,789.0,741.19,539.48
2016,8,19,13,15,321.0,438.0,3.35,30.0,740.0,681.06,495.82
2016,8,19,13,30,248.0,461.0,3.3,30.0,691.0,624.06,454.97
2016,8,19,13,45,257.0,448.0,3.25,30.0,682.5,602.05,440.13
2016,8,19,14,0,266.0,435.0,3.2,30.0,674.0,578.84,424.09
2016,8,19,14,15,200.0,426.0,3.1,30.0,602.5,507.04,372.48
2016,8,19,14,30,134.0,417.0,3.0,30.0,531.0,442.83,326.02
2016,8,19,14,45,173.5,397.5,2.95,30.0,538.5,436.42,321.95
2016,8,19,15,0,213.0,378.0,2.9,30.0,546.0,425.77,314.03
2016,8,19,15,15,273.0,344.0,2.7,30.0,547.5,405.85,298.53
2016,8,19,15,30,333.0,310.0,2.5,30.0,549.0,381.5,278.63
2016,8,19,15,45,259.0,299.5,2.4,30.0,478.0,322.88,235.06
2016,8,19,16,0,185.0,289.0,2.3,30.0,407.0,277.68,202.17
2016,8,19,16,15,204.0,261.5,2.15,29.5,381.5,244.96,176.52
2016,8,19,16,30,223.0,234.0,2.0,29.0,356.0,210.22,149.54
2016,8,19,16,45,409.0,170.0,1.9,29.0,364.5,150.47,98.91
2016,8,19,17,0,595.0,106.0,1.8,29.0,373.0,77.02,58.91
2016,8,19,17,15,551.0,99.0,1.7,28.5,319.5,68.9,52.54
2016,8,19,17,30,507.0,92.0,1.6,28.0,266.0,66.39,50.69
2016,8,19,17,45,447.5,81.5,1.55,27.5,214.5,59.65,45.14
2016,8,19,18,0,388.0,71.0,1.5,27.0,163.0,52.98,39.43
2016,8,19,18,15,297.5,57.5,1.55,26.5,116.5,43.65,31.21
2016,8,19,18,30,207.0,44.0,1.6,26.0,70.0,34.0,22.35
2016,8,19,18,45,103.5,22.0,1.7,26.0,35.0,17.2,4.33
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.5,1.85,24.0,6.5,5.91,0.0
2016,8,20,6,30,0.0,13.0,1.9,24.0,13.0,11.42,2.74
2016,8,20,6,45,0.0,27.0,2.0,24.5,27.0,23.78,13.52
2016,8,20,7,0,0.0,41.0,2.1,25.0,41.0,36.17,23.97
2016,8,20,7,15,0.0,57.5,2.15,25.0,57.5,51.27,36.58
2016,8,20,7,30,0.0,74.0,2.2,25.0,74.0,66.77,49.32
2016,8,20,7,45,0.0,73.5,2.3,25.0,73.5,65.29,48.02
2016,8,20,8,0,0.0,73.0,2.4,25.0,73.0,64.56,47.28
2016,8,20,8,15,0.0,101.0,2.5,25.0,101.0,90.78,68.3
2016,8,20,8,30,0.0,129.0,2.6,25.0,129.0,117.47,89.37
2016,8,20,8,45,0.5,145.0,2.75,25.5,145.5,132.81,101.0
2016,8,20,9,0,1.0,161.0,2.9,26.0,162.0,148.18,112.53
2016,8,20,9,15,2.0,167.0,2.9,26.0,169.0,154.27,116.93
2016,8,20,9,30,3.0,173.0,2.9,26.0,176.0,160.49,121.47
2016,8,20,9,45,5.0,187.5,2.95,26.5,192.0,175.93,132.91
2016,8,20,10,0,7.0,202.0,3.0,27.0,208.0,191.41,144.27
2016,8,20,10,15,12.5,243.5,2.95,27.0,254.0,236.4,178.33
2016,8,20,10,30,18.0,285.0,2.9,27.0,300.0,281.56,211.94
2016,8,20,10,45,24.5,319.5,2.9,27.5,341.0,336.42,251.83
