Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,0,31.0,354.0,2.9,28.0,382.0,376.5,280.2
2016,8,20,11,15,27.0,347.0,2.85,28.0,372.0,363.04,269.77
2016,8,20,11,30,23.0,340.0,2.8,28.0,362.0,335.68,249.46
2016,8,20,11,45,20.5,328.0,2.8,28.0,347.5,320.52,238.21
2016,8,20,12,0,18.0,316.0,2.8,28.0,333.0,305.54,227.07
2016,8,20,12,15,15.5,284.5,2.7,28.0,299.5,272.67,202.7
2016,8,20,12,30,13.0,253.0,2.6,28.0,266.0,240.32,178.64
2016,8,20,12,45,13.5,264.5,2.55,28.0,278.0,250.3,186.1
2016,8,20,13,0,14.0,276.0,2.5,28.0,290.0,260.03,193.28
2016,8,20,13,15,13.5,270.0,2.45,28.0,283.0,252.91,187.98
2016,8,20,13,30,13.0,264.0,2.4,28.0,276.0,245.82,182.77
2016,8,20,13,45,15.5,283.0,2.35,28.0,297.0,263.2,195.81
2016,8,20,14,0,18.0,302.0,2.3,28.0,318.0,279.96,208.28
2016,8,20,14,15,9.0,198.5,2.15,27.5,206.5,181.63,135.06
2016,8,20,14,30,0.0,95.0,2.0,27.0,95.0,84.43,60.77
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,70.2,49.85
2016,8,20,15,0,0.0,63.0,1.9,27.0,63.0,55.91,38.73
2016,8,20,15,15,0.0,41.0,1.75,27.0,41.0,36.33,23.32
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,16.8,7.81
2016,8,20,15,45,0.0,23.0,1.45,27.0,23.0,20.33,10.69
2016,8,20,16,0,0.0,27.0,1.3,27.0,27.0,23.86,13.57
2016,8,20,16,15,0.0,18.5,1.15,26.5,18.5,16.33,7.58
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.81,1.53
2016,8,20,16,45,0.0,54.0,0.85,26.0,54.0,47.71,33.24
2016,8,20,17,0,0.0,98.0,0.7,26.0,98.0,85.29,66.69
2016,8,20,17,15,0.0,83.5,0.6,25.5,83.5,73.11,56.72
2016,8,20,17,30,0.0,69.0,0.5,25.0,69.0,60.83,46.59
2016,8,20,17,45,0.0,55.0,0.4,25.0,55.0,48.57,36.17
2016,8,20,18,0,0.0,41.0,0.3,25.0,41.0,36.16,25.45
2016,8,20,18,15,0.0,29.0,0.35,25.0,29.0,25.54,16.11
2016,8,20,18,30,0.0,17.0,0.4,25.0,17.0,14.95,6.72
2016,8,20,18,45,0.0,8.5,0.45,25.0,8.5,7.46,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,22.0,6.0,5.46,0.0
2016,8,21,6,30,0.0,12.0,2.6,22.0,12.0,10.54,2.05
2016,8,21,6,45,0.0,24.5,2.6,22.0,24.5,21.57,11.88
2016,8,21,7,0,0.0,37.0,2.6,22.0,37.0,32.62,21.36
2016,8,21,7,15,0.0,51.0,2.55,22.0,51.0,45.03,31.88
2016,8,21,7,30,0.0,65.0,2.5,22.0,65.0,57.74,42.49
2016,8,21,7,45,0.0,62.0,2.5,22.5,62.0,54.77,39.88
2016,8,21,8,0,0.0,59.0,2.5,23.0,59.0,52.11,37.48
2016,8,21,8,15,0.0,97.5,2.55,23.0,97.5,87.41,66.15
2016,8,21,8,30,0.0,136.0,2.6,23.0,136.0,124.47,95.74
2016,8,21,8,45,0.0,138.0,2.65,23.5,138.0,125.57,96.02
2016,8,21,9,0,0.0,140.0,2.7,24.0,140.0,126.91,96.55
2016,8,21,9,15,49.0,227.5,2.6,24.0,261.5,270.5,210.0
2016,8,21,9,30,98.0,315.0,2.5,24.0,383.0,411.45,316.32
2016,8,21,9,45,109.0,339.0,2.45,24.5,419.0,447.39,340.82
2016,8,21,10,0,120.0,363.0,2.4,25.0,455.0,500.1,377.31
2016,8,21,10,15,170.0,382.0,2.1,25.0,519.5,568.6,425.5
2016,8,21,10,30,220.0,401.0,1.8,25.0,584.0,637.33,471.99
2016,8,21,10,45,146.0,406.0,1.5,25.5,529.0,566.13,416.81
2016,8,21,11,0,72.0,411.0,1.2,26.0,474.0,477.37,350.4
2016,8,21,11,15,48.5,380.0,0.95,26.0,423.0,418.58,307.62
2016,8,21,11,30,25.0,349.0,0.7,26.0,372.0,360.97,265.14
2016,8,21,11,45,114.0,412.5,0.45,26.0,519.0,523.86,379.67
2016,8,21,12,0,203.0,476.0,0.2,26.0,666.0,667.7,471.78
2016,8,21,12,15,117.5,433.0,0.5,26.0,543.5,535.0,383.92
2016,8,21,12,30,32.0,390.0,0.8,26.0,421.0,395.87,288.97
2016,8,21,12,45,20.0,288.0,1.1,26.5,307.0,284.84,210.74
2016,8,21,13,0,8.0,186.0,1.4,27.0,193.0,173.47,128.38
2016,8,21,13,15,16.5,268.5,1.55,27.0,284.0,254.11,189.33
2016,8,21,13,30,25.0,351.0,1.7,27.0,375.0,337.87,250.76
2016,8,21,13,45,53.0,387.5,1.9,27.0,436.0,387.68,287.5
2016,8,21,14,0,81.0,424.0,2.1,27.0,497.0,433.58,321.17
2016,8,21,14,15,67.0,399.0,2.2,26.5,458.0,394.65,293.71
2016,8,21,14,30,53.0,374.0,2.3,26.0,419.0,357.51,267.56
2016,8,21,14,45,46.5,350.0,2.45,26.0,388.0,327.3,245.82
2016,8,21,15,0,40.0,326.0,2.6,26.0,357.0,298.2,224.62
2016,8,21,15,15,27.0,281.5,2.6,26.0,302.5,251.0,189.5
2016,8,21,15,30,14.0,237.0,2.6,26.0,248.0,209.64,158.55
2016,8,21,15,45,21.5,239.0,2.65,26.0,254.0,211.14,159.96
2016,8,21,16,0,29.0,241.0,2.7,26.0,260.0,205.45,155.62
2016,8,21,16,15,21.5,214.0,2.65,25.5,227.5,184.38,140.16
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,158.92,121.23
2016,8,21,16,45,7.0,129.0,2.55,25.0,133.0,111.23,84.19
2016,8,21,17,0,0.0,71.0,2.5,25.0,71.0,62.78,47.97
2016,8,21,17,15,0.0,60.5,2.35,24.5,60.5,53.44,40.31
2016,8,21,17,30,0.0,50.0,2.2,24.0,50.0,44.12,32.5
2016,8,21,17,45,0.0,40.0,2.1,24.0,40.0,35.26,24.88
2016,8,21,18,0,0.0,30.0,2.0,24.0,30.0,26.41,17.15
2016,8,21,18,15,0.0,21.0,1.9,24.0,21.0,18.47,10.11
2016,8,21,18,30,0.0,12.0,1.8,24.0,12.0,10.54,3.04
2016,8,21,18,45,0.0,6.0,1.7,24.0,6.0,5.26,0.0
2016,8,21,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,23.0,4.0,3.64,0.0
2016,8,22,6,30,0.0,8.0,1.9,23.0,8.0,7.02,0.0
2016,8,22,6,45,0.0,16.5,2.1,23.5,16.5,14.5,6.07
2016,8,22,7,0,0.0,25.0,2.3,24.0,25.0,22.0,12.44
2016,8,22,7,15,0.0,35.5,2.35,24.5,35.5,31.28,20.21
2016,8,22,7,30,0.0,46.0,2.4,25.0,46.0,40.58,27.86
2016,8,22,7,45,0.0,88.5,2.45,25.5,88.5,80.3,60.16
2016,8,22,8,0,0.0,131.0,2.5,26.0,131.0,122.63,93.83
2016,8,22,8,15,0.0,120.0,2.6,26.0,120.0,109.63,83.07
2016,8,22,8,30,0.0,109.0,2.7,26.0,109.0,98.02,73.52
2016,8,22,8,45,1.5,142.0,2.85,26.5,143.0,130.81,99.12
2016,8,22,9,0,3.0,175.0,3.0,27.0,177.0,163.92,124.47
2016,8,22,9,15,12.5,213.5,3.05,27.0,222.5,209.98,159.97
2016,8,22,9,30,22.0,252.0,3.1,27.0,268.0,256.61,195.34
2016,8,22,9,45,33.5,287.5,3.2,27.5,313.0,318.99,241.6
2016,8,22,10,0,45.0,323.0,3.3,28.0,358.0,366.73,276.11
2016,8,22,10,15,223.5,334.0,3.35,28.0,517.5,586.94,440.21
2016,8,22,10,30,402.0,345.0,3.4,28.0,677.0,776.41,574.29
2016,8,22,10,45,609.0,241.5,3.45,28.5,765.5,896.53,658.13
2016,8,22,11,0,816.0,138.0,3.5,29.0,854.0,975.67,708.18
2016,8,22,11,15,509.5,298.5,3.5,29.0,749.5,843.98,616.15
2016,8,22,11,30,203.0,459.0,3.5,29.0,645.0,665.9,486.03
2016,8,22,11,45,109.5,377.0,3.55,29.0,478.0,484.06,357.83
2016,8,22,12,0,16.0,295.0,3.6,29.0,311.0,284.09,210.53
2016,8,22,12,15,436.0,212.5,3.6,29.0,625.5,648.11,486.08
2016,8,22,12,30,856.0,130.0,3.6,29.0,940.0,929.09,677.68
2016,8,22,12,45,856.5,129.5,3.6,29.0,937.5,904.01,659.04
2016,8,22,13,0,857.0,129.0,3.6,29.0,935.0,875.78,640.6
2016,8,22,13,15,854.5,128.5,3.6,29.0,924.0,841.97,618.42
2016,8,22,13,30,852.0,128.0,3.6,29.0,913.0,805.45,594.32
2016,8,22,13,45,847.0,127.0,3.6,29.5,893.5,763.99,565.59
2016,8,22,14,0,842.0,126.0,3.6,30.0,874.0,720.32,534.63
2016,8,22,14,15,572.5,259.0,3.6,30.0,760.5,616.67,456.74
2016,8,22,14,30,303.0,392.0,3.6,30.0,647.0,526.8,388.6
2016,8,22,14,45,555.5,256.5,3.6,30.0,699.0,535.75,397.29
2016,8,22,15,0,808.0,121.0,3.6,30.0,751.0,517.67,383.26
2016,8,22,15,15,795.5,118.5,3.6,29.5,711.0,461.07,338.84
2016,8,22,15,30,783.0,116.0,3.6,29.0,671.0,404.48,293.07
2016,8,22,15,45,761.5,114.5,3.6,29.0,624.0,345.99,244.23
2016,8,22,16,0,740.0,113.0,3.6,29.0,577.0,289.12,196.05
2016,8,22,16,15,717.5,109.0,3.4,29.0,527.0,227.04,144.41
2016,8,22,16,30,695.0,105.0,3.2,29.0,477.0,171.59,100.62
2016,8,22,16,45,661.5,100.5,3.05,29.0,424.0,117.46,65.04
2016,8,22,17,0,628.0,96.0,2.9,29.0,371.0,67.52,51.12
2016,8,22,17,15,584.0,89.5,2.7,28.5,317.0,62.44,47.18
2016,8,22,17,30,540.0,83.0,2.5,28.0,263.0,59.95,45.3
2016,8,22,17,45,474.0,74.5,2.35,27.5,210.0,55.59,41.7
2016,8,22,18,0,408.0,66.0,2.2,27.0,157.0,49.58,36.5
2016,8,22,18,15,312.0,53.0,2.25,26.5,110.5,40.47,28.41
2016,8,22,18,30,216.0,40.0,2.3,26.0,64.0,31.07,19.59
2016,8,22,18,45,108.0,20.0,2.35,26.0,32.0,15.72,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.0,3.7,24.0,21.0,34.81,0.0
2016,8,23,6,30,119.0,32.0,3.8,24.0,42.0,98.78,62.77
2016,8,23,6,45,224.0,48.5,3.9,24.5,85.5,180.68,137.53
2016,8,23,7,0,329.0,65.0,4.0,25.0,129.0,265.75,209.36
2016,8,23,7,15,164.5,36.5,4.2,25.0,68.5,149.01,118.29
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.03,0.15
2016,8,23,7,45,299.0,53.0,4.6,25.5,175.5,283.93,230.74
2016,8,23,8,0,598.0,98.0,4.8,26.0,343.0,569.27,454.03
2016,8,23,8,15,443.5,151.0,4.9,26.5,347.5,531.67,420.23
2016,8,23,8,30,289.0,204.0,5.0,27.0,352.0,470.24,368.97
2016,8,23,8,45,515.0,157.5,5.1,27.5,454.5,632.49,493.75
2016,8,23,9,0,741.0,111.0,5.2,28.0,557.0,797.71,611.49
2016,8,23,9,15,760.0,114.5,5.2,28.0,604.5,840.62,639.06
2016,8,23,9,30,779.0,118.0,5.2,28.0,652.0,881.47,665.55
2016,8,23,9,45,801.0,116.0,5.2,28.5,696.5,916.57,686.48
2016,8,23,10,0,823.0,114.0,5.2,29.0,741.0,939.08,698.68
2016,8,23,10,15,833.5,116.5,5.2,29.0,777.5,962.37,712.93
2016,8,23,10,30,844.0,119.0,5.2,29.0,814.0,982.32,724.97
2016,8,23,10,45,855.0,118.0,5.25,29.5,844.5,995.56,731.48
2016,8,23,11,0,866.0,117.0,5.3,30.0,875.0,1005.24,735.74
2016,8,23,11,15,871.0,118.0,5.25,30.0,897.0,1007.23,735.86
2016,8,23,11,30,876.0,119.0,5.2,30.0,919.0,1005.43,733.64
2016,8,23,11,45,877.5,121.0,5.2,30.5,932.0,997.34,726.3
2016,8,23,12,0,879.0,123.0,5.2,31.0,945.0,985.5,716.68
2016,8,23,12,15,880.5,123.0,5.2,31.0,950.5,968.05,704.98
2016,8,23,12,30,882.0,123.0,5.2,31.0,956.0,947.08,691.06
2016,8,23,12,45,881.0,123.0,5.2,31.0,953.0,920.42,673.4
2016,8,23,13,0,880.0,123.0,5.2,31.0,950.0,890.57,653.63
2016,8,23,13,15,877.5,122.5,5.15,31.0,938.5,855.95,630.33
2016,8,23,13,30,875.0,122.0,5.1,31.0,927.0,818.52,605.09
2016,8,23,13,45,870.0,121.5,5.1,31.0,907.0,776.52,576.83
2016,8,23,14,0,865.0,121.0,5.1,31.0,887.0,732.22,546.37
2016,8,23,14,15,858.5,119.5,5.05,31.0,859.5,683.95,510.94
2016,8,23,14,30,852.0,118.0,5.0,31.0,832.0,633.93,473.49
2016,8,23,14,45,579.5,235.5,4.95,31.0,712.0,531.72,395.41
2016,8,23,15,0,307.0,353.0,4.9,31.0,592.0,451.9,334.46
2016,8,23,15,15,547.0,236.5,4.8,31.0,634.0,442.72,325.95
2016,8,23,15,30,787.0,120.0,4.7,31.0,676.0,408.69,294.89
2016,8,23,15,45,765.0,119.0,4.65,31.0,629.0,350.11,245.93
2016,8,23,16,0,743.0,118.0,4.6,31.0,582.0,293.21,197.85
2016,8,23,16,15,719.5,113.5,4.35,30.5,531.0,230.02,145.94
2016,8,23,16,30,696.0,109.0,4.1,30.0,480.0,173.83,102.07
2016,8,23,16,45,660.0,105.0,3.9,30.0,426.0,119.76,66.96
2016,8,23,17,0,624.0,101.0,3.7,30.0,372.0,70.23,53.18
2016,8,23,17,15,579.0,94.0,3.4,29.0,317.5,66.08,50.14
2016,8,23,17,30,534.0,87.0,3.1,28.0,263.0,63.37,48.19
2016,8,23,17,45,466.5,77.5,2.85,27.5,209.5,58.32,44.0
2016,8,23,18,0,399.0,68.0,2.6,27.0,156.0,51.12,37.77
2016,8,23,18,15,299.0,54.0,2.55,26.5,109.0,41.27,29.03
2016,8,23,18,30,199.0,40.0,2.5,26.0,62.0,31.1,19.45
2016,8,23,18,45,99.5,20.0,2.5,26.0,31.0,15.75,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,14.0,2.75,23.5,23.0,49.8,0.0
2016,8,24,6,30,217.0,28.0,3.0,24.0,46.0,140.45,89.2
2016,8,24,6,45,335.5,39.5,3.3,24.5,92.0,223.42,170.29
2016,8,24,7,0,454.0,51.0,3.6,25.0,138.0,317.45,249.94
2016,8,24,7,15,523.5,58.5,3.75,25.0,191.5,391.21,312.37
2016,8,24,7,30,593.0,66.0,3.9,25.0,245.0,471.03,377.42
2016,8,24,7,45,647.5,69.5,4.1,25.5,302.0,541.21,432.21
2016,8,24,8,0,702.0,73.0,4.3,26.0,359.0,612.03,484.87
2016,8,24,8,15,732.5,77.0,4.3,26.5,413.5,670.81,525.46
2016,8,24,8,30,763.0,81.0,4.3,27.0,468.0,729.65,564.99
2016,8,24,8,45,790.0,82.5,4.35,27.5,521.0,782.14,599.18
2016,8,24,9,0,817.0,84.0,4.4,28.0,574.0,825.67,626.46
2016,8,24,9,15,832.5,86.5,4.4,28.0,622.0,866.21,652.38
2016,8,24,9,30,848.0,89.0,4.4,28.0,670.0,904.36,676.46
2016,8,24,9,45,861.0,90.5,4.4,28.5,713.0,936.29,694.78
2016,8,24,10,0,874.0,92.0,4.4,29.0,756.0,965.22,710.99
2016,8,24,10,15,882.5,93.5,4.4,29.0,792.0,986.45,723.48
2016,8,24,10,30,891.0,95.0,4.4,29.0,828.0,1004.12,733.74
2016,8,24,10,45,897.0,96.5,4.4,29.5,857.0,1015.58,738.56
2016,8,24,11,0,903.0,98.0,4.4,30.0,886.0,1023.18,741.01
2016,8,24,11,15,907.0,98.5,4.35,30.0,907.5,1023.8,740.27
2016,8,24,11,30,911.0,99.0,4.3,30.0,929.0,1020.49,737.18
2016,8,24,11,45,905.5,105.0,4.3,30.5,940.0,1009.47,728.08
2016,8,24,12,0,900.0,111.0,4.3,31.0,951.0,994.61,716.69
2016,8,24,12,15,900.5,111.0,4.25,31.0,955.5,975.91,704.13
2016,8,24,12,30,901.0,111.0,4.2,31.0,960.0,953.64,689.35
2016,8,24,12,45,898.0,112.0,4.2,31.0,956.0,925.69,671.17
2016,8,24,13,0,895.0,113.0,4.2,31.0,952.0,894.56,650.91
2016,8,24,13,15,892.0,112.5,4.15,31.0,940.0,859.03,627.45
2016,8,24,13,30,889.0,112.0,4.1,31.0,928.0,820.66,602.03
2016,8,24,13,45,881.5,113.0,4.1,31.0,907.0,777.54,573.44
2016,8,24,14,0,874.0,114.0,4.1,31.0,886.0,732.26,542.94
2016,8,24,14,15,596.0,249.5,4.05,31.0,768.5,624.27,461.76
2016,8,24,14,30,318.0,385.0,4.0,31.0,651.0,530.43,390.64
2016,8,24,14,45,567.0,253.5,3.95,31.0,703.0,539.35,399.03
2016,8,24,15,0,816.0,122.0,3.9,31.0,755.0,521.47,384.92
2016,8,24,15,15,803.5,119.5,3.85,31.0,714.0,464.24,339.3
2016,8,24,15,30,791.0,117.0,3.8,31.0,673.0,407.0,292.55
2016,8,24,15,45,771.0,114.5,3.75,31.0,626.0,347.56,243.19
2016,8,24,16,0,751.0,112.0,3.7,31.0,579.0,289.57,194.36
2016,8,24,16,15,728.0,108.0,3.5,30.5,528.0,231.49,146.45
2016,8,24,16,30,705.0,104.0,3.3,30.0,477.0,170.37,98.94
2016,8,24,16,45,671.5,99.5,3.1,29.5,423.0,115.56,63.65
2016,8,24,17,0,638.0,95.0,2.9,29.0,369.0,64.96,49.01
2016,8,24,17,15,593.5,88.0,2.6,28.5,314.5,61.75,46.62
2016,8,24,17,30,549.0,81.0,2.3,28.0,260.0,58.8,44.33
2016,8,24,17,45,480.5,72.5,2.05,28.0,207.0,54.36,40.55
2016,8,24,18,0,412.0,64.0,1.8,28.0,154.0,48.26,35.17
2016,8,24,18,15,314.5,50.5,1.75,27.5,107.0,38.7,26.71
2016,8,24,18,30,217.0,37.0,1.7,27.0,60.0,28.83,17.36
2016,8,24,18,45,108.5,18.5,1.65,26.5,30.0,14.59,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,47.77,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,134.97,83.96
2016,8,25,6,45,312.5,40.5,1.8,23.5,89.0,214.46,163.31
2016,8,25,7,0,418.0,54.0,2.0,24.0,134.0,302.88,238.08
2016,8,25,7,15,488.5,63.0,2.1,24.5,186.5,377.35,299.85
2016,8,25,7,30,559.0,72.0,2.2,25.0,239.0,458.01,363.96
2016,8,25,7,45,605.0,79.0,2.3,25.5,294.0,525.38,415.43
2016,8,25,8,0,651.0,86.0,2.4,26.0,349.0,595.33,466.87
2016,8,25,8,15,683.5,91.0,2.4,26.0,403.5,654.56,508.06
2016,8,25,8,30,716.0,96.0,2.4,26.0,458.0,714.21,548.39
2016,8,25,8,45,742.5,99.0,2.4,26.5,510.0,762.83,578.96
2016,8,25,9,0,769.0,102.0,2.4,27.0,562.0,814.15,610.75
2016,8,25,9,15,786.5,105.0,2.35,27.0,609.5,855.93,636.3
2016,8,25,9,30,804.0,108.0,2.3,27.0,657.0,895.49,660.08
2016,8,25,9,45,820.0,109.0,2.25,27.5,700.0,928.78,678.12
2016,8,25,10,0,836.0,110.0,2.2,28.0,743.0,949.33,687.75
2016,8,25,10,15,845.0,111.5,2.15,28.0,779.0,970.21,699.07
2016,8,25,10,30,854.0,113.0,2.1,28.0,815.0,987.68,708.21
2016,8,25,10,45,861.5,114.0,2.05,28.5,844.0,999.54,712.48
2016,8,25,11,0,869.0,115.0,2.0,29.0,873.0,1007.73,714.55
2016,8,25,11,15,873.5,116.0,1.95,29.0,894.0,1009.11,713.96
2016,8,25,11,30,878.0,117.0,1.9,29.0,915.0,1006.69,711.19
2016,8,25,11,45,883.0,116.0,1.9,29.5,928.5,998.91,704.49
2016,8,25,12,0,888.0,115.0,1.9,30.0,942.0,987.37,695.65
2016,8,25,12,15,888.5,115.0,1.9,30.0,946.5,968.76,683.96
2016,8,25,12,30,889.0,115.0,1.9,30.0,951.0,946.62,670.18
2016,8,25,12,45,888.0,115.0,1.9,30.0,947.5,919.7,653.45
2016,8,25,13,0,887.0,115.0,1.9,30.0,944.0,889.56,634.69
2016,8,25,13,15,884.0,114.5,1.9,30.0,931.5,854.18,612.52
2016,8,25,13,30,881.0,114.0,1.9,30.0,919.0,815.99,588.42
2016,8,25,13,45,876.0,113.0,1.9,30.0,899.0,773.18,561.1
2016,8,25,14,0,871.0,112.0,1.9,30.0,879.0,728.06,531.8
2016,8,25,14,15,712.0,204.5,1.9,30.0,818.0,662.54,483.52
2016,8,25,14,30,553.0,297.0,1.9,30.0,757.0,602.4,438.92
2016,8,25,14,45,424.0,325.0,1.95,30.0,669.0,517.43,378.28
2016,8,25,15,0,295.0,353.0,2.0,30.0,581.0,445.72,326.52
2016,8,25,15,15,213.5,340.0,2.0,30.0,500.5,378.26,277.75
2016,8,25,15,30,132.0,327.0,2.0,30.0,420.0,318.27,234.41
2016,8,25,15,45,140.0,303.5,2.0,30.0,396.0,289.6,212.84
2016,8,25,16,0,148.0,280.0,2.0,30.0,372.0,260.17,190.18
2016,8,25,16,15,298.0,230.0,1.9,29.5,393.5,235.21,165.56
2016,8,25,16,30,448.0,180.0,1.8,29.0,415.0,191.05,125.68
2016,8,25,16,45,538.0,137.0,1.75,29.0,388.5,133.25,82.27
2016,8,25,17,0,628.0,94.0,1.7,29.0,362.0,63.92,48.11
2016,8,25,17,15,583.5,87.0,1.55,28.5,308.0,61.11,46.08
2016,8,25,17,30,539.0,80.0,1.4,28.0,254.0,58.14,43.77
2016,8,25,17,45,472.0,71.0,1.3,27.5,201.0,53.26,39.71
2016,8,25,18,0,405.0,62.0,1.2,27.0,148.0,48.2,35.26
2016,8,25,18,15,308.0,48.5,1.2,26.5,102.5,37.21,25.54
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,27.29,16.01
2016,8,25,18,45,105.5,17.5,1.2,26.0,28.5,13.82,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,14.0,0.7,23.0,19.0,33.21,0.0
2016,8,26,6,30,119.0,28.0,0.8,23.0,38.0,101.08,60.35
2016,8,26,6,45,218.5,45.5,0.9,23.5,80.5,176.2,133.3
2016,8,26,7,0,318.0,63.0,1.0,24.0,123.0,259.81,203.16
2016,8,26,7,15,389.5,75.0,1.0,24.5,173.5,331.24,261.56
2016,8,26,7,30,461.0,87.0,1.0,25.0,224.0,409.73,323.01
2016,8,26,7,45,512.0,95.5,1.05,25.5,277.5,482.45,377.55
2016,8,26,8,0,563.0,104.0,1.1,26.0,331.0,553.8,429.04
2016,8,26,8,15,599.0,110.5,1.0,26.0,384.5,614.0,470.34
2016,8,26,8,30,635.0,117.0,0.9,26.0,438.0,675.02,509.83
2016,8,26,8,45,665.0,121.0,0.85,26.5,489.5,728.45,542.1
2016,8,26,9,0,695.0,125.0,0.8,27.0,541.0,781.38,573.07
2016,8,26,9,15,557.0,195.5,0.7,27.0,546.5,747.8,546.25
2016,8,26,9,30,419.0,266.0,0.6,27.0,552.0,709.24,514.55
2016,8,26,9,45,444.0,273.5,0.5,27.5,594.0,749.26,537.81
2016,8,26,10,0,469.0,281.0,0.4,28.0,636.0,788.12,558.65
2016,8,26,10,15,628.0,213.5,0.45,28.0,713.0,884.62,622.28
2016,8,26,10,30,787.0,146.0,0.5,28.0,790.0,968.41,671.84
2016,8,26,10,45,547.5,277.5,0.6,28.5,734.0,870.37,608.11
2016,8,26,11,0,308.0,409.0,0.7,29.0,678.0,748.4,525.37
2016,8,26,11,15,347.5,403.0,0.8,29.0,713.5,776.7,546.66
2016,8,26,11,30,387.0,397.0,0.9,29.0,749.0,803.05,564.86
2016,8,26,11,45,609.0,272.0,1.0,29.0,834.5,903.96,635.25
2016,8,26,12,0,831.0,147.0,1.1,29.0,920.0,963.4,673.44
2016,8,26,12,15,832.5,147.0,1.2,29.0,925.0,946.29,663.58
2016,8,26,12,30,834.0,147.0,1.3,29.0,930.0,925.83,652.52
2016,8,26,12,45,832.0,147.5,1.4,29.0,926.0,899.41,637.61
2016,8,26,13,0,830.0,148.0,1.5,29.0,922.0,870.04,620.67
2016,8,26,13,15,486.5,304.0,1.55,29.0,756.5,705.93,509.55
2016,8,26,13,30,143.0,460.0,1.6,29.0,591.0,537.12,388.41
2016,8,26,13,45,478.0,302.5,1.7,29.0,725.0,647.31,473.26
2016,8,26,14,0,813.0,145.0,1.8,29.0,859.0,718.6,526.78
2016,8,26,14,15,805.5,143.0,1.9,29.0,831.5,670.0,492.49
2016,8,26,14,30,798.0,141.0,2.0,29.0,804.0,619.96,457.12
2016,8,26,14,45,548.0,246.0,2.1,29.0,692.0,521.97,384.86
2016,8,26,15,0,298.0,351.0,2.2,29.0,580.0,445.59,328.26
2016,8,26,15,15,261.0,336.5,2.25,29.0,529.0,394.26,290.73
2016,8,26,15,30,224.0,322.0,2.3,29.0,478.0,350.08,257.93
2016,8,26,15,45,196.5,300.0,2.35,29.0,430.0,305.33,224.45
2016,8,26,16,0,169.0,278.0,2.4,29.0,382.0,264.08,193.53
2016,8,26,16,15,201.0,249.5,2.35,28.5,362.5,233.92,169.27
2016,8,26,16,30,233.0,221.0,2.3,28.0,343.0,200.13,142.45
2016,8,26,16,45,223.5,196.0,2.25,28.0,302.0,161.99,115.86
2016,8,26,17,0,214.0,171.0,2.2,28.0,261.0,126.32,100.19
2016,8,26,17,15,199.5,147.0,2.1,27.5,221.5,110.51,87.62
2016,8,26,17,30,185.0,123.0,2.0,27.0,182.0,94.13,74.26
2016,8,26,17,45,160.5,100.0,1.9,26.5,144.0,77.8,60.59
2016,8,26,18,0,136.0,77.0,1.8,26.0,106.0,60.99,46.16
2016,8,26,18,15,97.0,55.5,1.8,25.5,72.5,44.69,31.84
2016,8,26,18,30,58.0,34.0,1.8,25.0,39.0,28.02,16.38
2016,8,26,18,45,29.0,17.0,1.85,25.0,19.5,15.46,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,36.0,13.0,0.6,23.0,16.0,24.26,0.0
2016,8,27,6,30,72.0,26.0,0.7,23.0,32.0,70.29,39.25
2016,8,27,6,45,136.5,46.0,0.8,23.5,68.0,129.83,97.32
2016,8,27,7,0,201.0,66.0,0.9,24.0,104.0,193.12,150.78
2016,8,27,7,15,249.5,83.5,0.9,24.5,147.0,250.5,198.25
2016,8,27,7,30,298.0,101.0,0.9,25.0,190.0,312.68,247.8
2016,8,27,7,45,441.0,99.0,0.9,25.5,261.0,433.49,340.72
2016,8,27,8,0,584.0,97.0,0.9,26.0,332.0,562.01,434.46
2016,8,27,8,15,619.0,103.5,0.75,26.0,385.5,622.26,473.94
2016,8,27,8,30,654.0,110.0,0.6,26.0,439.0,683.24,511.86
2016,8,27,8,45,681.0,114.5,0.45,26.5,490.0,735.36,541.07
2016,8,27,9,0,708.0,119.0,0.3,27.0,541.0,786.76,568.58
2016,8,27,9,15,727.5,123.0,0.4,27.0,588.0,829.62,595.19
2016,8,27,9,30,747.0,127.0,0.5,27.0,635.0,865.83,617.61
2016,8,27,9,45,759.5,131.0,0.6,27.5,676.5,897.83,636.21
2016,8,27,10,0,772.0,135.0,0.7,28.0,718.0,927.0,653.04
2016,8,27,10,15,783.0,137.5,0.8,28.0,754.0,950.0,667.39
2016,8,27,10,30,794.0,140.0,0.9,28.0,790.0,969.75,679.91
2016,8,27,10,45,800.0,143.5,1.05,28.5,818.0,982.12,687.58
2016,8,27,11,0,806.0,147.0,1.2,29.0,846.0,990.87,693.1
2016,8,27,11,15,468.0,300.0,1.3,29.0,709.0,807.11,574.26
2016,8,27,11,30,130.0,453.0,1.4,29.0,572.0,589.3,422.68
2016,8,27,11,45,479.5,300.0,1.5,29.0,744.0,801.61,576.28
2016,8,27,12,0,829.0,147.0,1.6,29.0,916.0,961.9,681.12
2016,8,27,12,15,830.0,147.5,1.65,29.0,921.0,944.73,669.0
2016,8,27,12,30,831.0,148.0,1.7,29.0,926.0,924.23,656.82
2016,8,27,12,45,828.0,149.0,1.8,29.5,922.0,897.35,639.85
2016,8,27,13,0,825.0,150.0,1.9,30.0,918.0,875.83,626.27
2016,8,27,13,15,822.0,149.5,1.95,30.0,906.0,840.91,604.66
2016,8,27,13,30,819.0,149.0,2.0,30.0,894.0,803.35,581.25
2016,8,27,13,45,811.0,149.5,2.05,30.0,873.5,760.48,554.06
2016,8,27,14,0,803.0,150.0,2.1,30.0,853.0,715.73,523.67
2016,8,27,14,15,601.5,249.5,2.1,29.5,766.5,627.67,460.35
2016,8,27,14,30,400.0,349.0,2.1,29.0,680.0,550.79,404.39
2016,8,27,14,45,279.0,359.0,2.15,29.0,585.0,464.1,342.11
2016,8,27,15,0,158.0,369.0,2.2,29.0,490.0,390.73,288.88
2016,8,27,15,15,222.5,339.0,2.15,29.0,499.0,381.23,281.56
2016,8,27,15,30,287.0,309.0,2.1,29.0,508.0,361.36,265.19
2016,8,27,15,45,487.0,220.5,2.1,29.0,530.0,332.96,238.46
2016,8,27,16,0,687.0,132.0,2.1,29.0,552.0,281.52,190.5
2016,8,27,16,15,661.5,127.0,2.0,28.5,502.0,225.3,144.67
2016,8,27,16,30,636.0,122.0,1.9,28.0,452.0,171.91,103.71
2016,8,27,16,45,603.0,114.5,1.85,28.0,399.5,119.18,70.02
2016,8,27,17,0,570.0,107.0,1.8,28.0,347.0,73.72,56.56
2016,8,27,17,15,523.5,98.5,1.65,27.5,293.5,70.22,53.96
2016,8,27,17,30,477.0,90.0,1.5,27.0,240.0,65.29,50.01
2016,8,27,17,45,413.0,78.0,1.4,27.0,189.0,57.69,43.51
2016,8,27,18,0,349.0,66.0,1.3,27.0,138.0,49.78,36.52
2016,8,27,18,15,256.5,49.5,1.3,26.5,93.5,37.98,26.07
2016,8,27,18,30,164.0,33.0,1.3,26.0,49.0,25.74,14.18
2016,8,27,18,45,82.0,16.5,1.3,25.5,24.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,13.0,1.7,22.5,17.5,32.81,0.0
2016,8,28,6,30,121.0,26.0,1.9,23.0,35.0,98.77,55.09
2016,8,28,6,45,216.0,44.0,2.1,23.5,77.0,174.4,132.1
2016,8,28,7,0,311.0,62.0,2.3,24.0,119.0,256.41,201.7
2016,8,28,7,15,381.0,74.5,2.35,24.0,169.5,327.37,261.41
2016,8,28,7,30,451.0,87.0,2.4,24.0,220.0,405.24,324.65
2016,8,28,7,45,501.5,96.0,2.45,24.5,273.0,477.62,380.58
2016,8,28,8,0,552.0,105.0,2.5,25.0,326.0,548.84,433.65
2016,8,28,8,15,588.0,112.5,2.6,25.5,379.0,609.81,477.46
2016,8,28,8,30,624.0,120.0,2.7,26.0,432.0,671.64,520.0
2016,8,28,8,45,655.0,123.5,2.8,26.5,483.5,725.0,555.18
2016,8,28,9,0,686.0,127.0,2.9,27.0,535.0,777.93,589.4
2016,8,28,9,15,706.0,131.5,2.95,27.0,581.5,821.17,617.3
2016,8,28,9,30,726.0,136.0,3.0,27.0,628.0,862.59,643.75
2016,8,28,9,45,746.5,136.5,3.15,27.5,671.0,892.36,661.52
2016,8,28,10,0,767.0,137.0,3.3,28.0,714.0,925.24,681.38
2016,8,28,10,15,778.0,139.5,3.35,28.0,749.5,948.11,695.24
2016,8,28,10,30,789.0,142.0,3.4,28.0,785.0,967.74,707.1
2016,8,28,10,45,505.5,284.5,3.45,28.5,702.5,836.86,614.43
2016,8,28,11,0,222.0,427.0,3.5,29.0,620.0,665.45,488.04
2016,8,28,11,15,523.0,285.0,3.5,29.0,753.5,847.61,621.72
2016,8,28,11,30,824.0,143.0,3.5,29.0,887.0,980.49,710.74
2016,8,28,11,45,534.0,302.5,3.55,29.0,787.5,858.59,625.76
2016,8,28,12,0,244.0,462.0,3.6,29.0,688.0,696.93,508.22
2016,8,28,12,15,275.0,456.5,3.65,29.0,713.0,722.76,527.4
2016,8,28,12,30,306.0,451.0,3.7,29.0,738.0,733.23,535.18
2016,8,28,12,45,566.0,299.0,3.75,29.0,826.0,817.33,600.01
2016,8,28,13,0,826.0,147.0,3.8,29.0,914.0,865.82,636.0
2016,8,28,13,15,823.5,146.5,3.8,29.0,902.5,832.29,613.34
2016,8,28,13,30,821.0,146.0,3.8,29.0,891.0,802.03,593.39
2016,8,28,13,45,497.0,291.0,3.85,29.0,739.0,651.61,483.9
2016,8,28,14,0,173.0,436.0,3.9,29.0,587.0,513.25,379.63
2016,8,28,14,15,143.5,418.0,3.9,29.0,540.5,464.04,344.52
2016,8,28,14,30,114.0,400.0,3.9,29.0,494.0,417.78,310.89
2016,8,28,14,45,431.5,274.5,3.95,29.0,607.5,480.02,359.31
2016,8,28,15,0,749.0,149.0,4.0,29.0,721.0,508.37,378.72
2016,8,28,15,15,440.5,235.5,3.95,29.0,567.5,392.61,291.22
2016,8,28,15,30,132.0,322.0,3.9,29.0,414.0,314.25,234.19
2016,8,28,15,45,73.5,266.5,3.85,29.0,317.0,244.02,182.29
2016,8,28,16,0,15.0,211.0,3.8,29.0,220.0,183.36,137.77
2016,8,28,16,15,327.0,165.0,3.65,28.5,334.0,188.02,129.79
2016,8,28,16,30,639.0,119.0,3.5,28.0,448.0,169.08,101.84
2016,8,28,16,45,606.5,111.5,3.4,28.0,395.5,116.2,68.02
2016,8,28,17,0,574.0,104.0,3.3,28.0,343.0,71.69,54.93
2016,8,28,17,15,527.5,95.5,2.9,27.5,290.0,68.09,52.21
2016,8,28,17,30,481.0,87.0,2.5,27.0,237.0,63.27,48.32
2016,8,28,17,45,414.5,75.5,2.15,26.5,185.5,55.96,42.13
2016,8,28,18,0,348.0,64.0,1.8,26.0,134.0,48.35,35.44
2016,8,28,18,15,254.0,48.0,1.65,25.5,90.0,36.88,25.2
2016,8,28,18,30,160.0,32.0,1.5,25.0,46.0,25.0,13.26
2016,8,28,18,45,80.0,16.0,1.4,25.0,23.0,14.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,6,15,59.5,13.0,2.9,23.0,17.0,32.54,0.0
2016,8,29,6,30,119.0,26.0,3.1,23.0,34.0,97.91,52.29
2016,8,29,6,45,224.0,42.0,3.3,23.5,76.0,176.05,133.47
2016,8,29,7,0,329.0,58.0,3.5,24.0,118.0,261.38,206.31
2016,8,29,7,15,402.0,69.5,3.65,24.0,168.5,333.93,267.99
2016,8,29,7,30,475.0,81.0,3.8,24.0,219.0,419.04,337.63
2016,8,29,7,45,318.5,121.5,3.95,24.5,223.0,365.39,293.86
2016,8,29,8,0,162.0,162.0,4.1,25.0,227.0,300.37,239.35
2016,8,29,8,15,81.0,108.0,4.2,25.5,140.5,178.21,140.76
2016,8,29,8,30,0.0,54.0,4.3,26.0,54.0,47.71,33.11
2016,8,29,8,45,16.0,142.0,4.4,26.5,151.5,143.53,110.05
2016,8,29,9,0,32.0,230.0,4.5,27.0,249.0,261.79,201.79
2016,8,29,9,15,30.5,245.5,4.55,27.0,265.0,275.81,211.6
2016,8,29,9,30,29.0,261.0,4.6,27.0,281.0,289.66,221.45
2016,8,29,9,45,45.5,297.5,4.65,27.5,331.0,343.74,261.72
2016,8,29,10,0,62.0,334.0,4.7,28.0,381.0,398.02,301.32
2016,8,29,10,15,70.5,357.0,4.7,28.0,412.5,429.39,323.84
2016,8,29,10,30,79.0,380.0,4.7,28.0,444.0,460.42,346.0
2016,8,29,10,45,87.5,399.0,4.75,28.5,472.5,486.62,363.92
2016,8,29,11,0,96.0,418.0,4.8,29.0,501.0,512.24,381.28
2016,8,29,11,15,180.5,429.5,4.8,29.0,591.0,622.02,461.31
2016,8,29,11,30,265.0,441.0,4.8,29.0,681.0,728.0,536.31
2016,8,29,11,45,141.5,378.0,4.8,29.0,506.5,519.16,386.22
2016,8,29,12,0,18.0,315.0,4.8,29.0,332.0,305.33,227.11
2016,8,29,12,15,77.5,393.5,4.8,29.0,466.0,448.3,334.01
2016,8,29,12,30,137.0,472.0,4.8,29.0,600.0,586.28,433.11
2016,8,29,12,45,68.5,291.0,4.85,29.0,355.0,332.41,248.82
2016,8,29,13,0,0.0,110.0,4.9,29.0,110.0,98.16,70.61
2016,8,29,13,15,435.0,111.0,4.9,29.0,504.5,479.76,369.79
2016,8,29,13,30,870.0,112.0,4.9,29.0,899.0,804.63,601.93
2016,8,29,13,45,477.5,264.5,4.9,29.0,695.0,613.12,460.1
2016,8,29,14,0,85.0,417.0,4.9,29.0,491.0,431.53,321.08
2016,8,29,14,15,60.5,377.5,4.9,29.0,429.5,372.82,278.48
2016,8,29,14,30,36.0,338.0,4.9,29.0,368.0,317.44,237.55
2016,8,29,14,45,147.0,346.5,4.9,29.0,459.5,380.83,285.9
2016,8,29,15,0,258.0,355.0,4.9,29.0,551.0,428.45,320.57
2016,8,29,15,15,523.0,230.5,4.8,28.5,599.5,424.83,316.29
2016,8,29,15,30,788.0,106.0,4.7,28.0,648.0,392.38,286.09
2016,8,29,15,45,394.0,114.0,4.65,28.0,385.0,217.65,156.18
2016,8,29,16,0,0.0,122.0,4.6,28.0,122.0,107.03,79.47
2016,8,29,16,15,348.5,109.0,4.4,27.5,287.0,150.07,100.0
2016,8,29,16,30,697.0,96.0,4.2,27.0,452.0,158.15,91.4
2016,8,29,16,45,662.0,91.5,4.05,27.0,398.5,103.81,57.04
2016,8,29,17,0,627.0,87.0,3.9,27.0,345.0,59.55,44.96
2016,8,29,17,15,581.5,80.0,3.55,26.5,291.5,56.5,42.63
2016,8,29,17,30,536.0,73.0,3.2,26.0,238.0,53.29,40.04
2016,8,29,17,45,464.5,64.5,2.85,25.5,186.0,48.57,36.01
2016,8,29,18,0,393.0,56.0,2.5,25.0,134.0,43.71,31.63
2016,8,29,18,15,291.5,42.5,2.35,24.5,89.5,32.79,21.82
2016,8,29,18,30,190.0,29.0,2.2,24.0,45.0,22.72,11.09
2016,8,29,18,45,95.0,14.5,2.05,24.0,22.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,12.0,2.15,22.5,17.0,36.08,0.0
2016,8,30,6,30,144.0,24.0,2.4,23.0,34.0,105.02,53.49
2016,8,30,6,45,249.5,39.0,2.65,23.5,76.5,184.38,139.61
2016,8,30,7,0,355.0,54.0,2.9,24.0,119.0,270.45,213.2
2016,8,30,7,15,426.5,64.5,2.95,24.0,169.5,347.37,278.06
2016,8,30,7,30,498.0,75.0,3.0,24.0,220.0,427.72,343.59
2016,8,30,7,45,298.0,118.0,3.05,24.5,210.0,347.79,278.99
2016,8,30,8,0,98.0,161.0,3.1,25.0,200.0,253.13,200.22
2016,8,30,8,15,248.0,169.5,3.15,25.5,288.0,393.59,312.0
2016,8,30,8,30,398.0,178.0,3.2,26.0,376.0,548.99,429.52
2016,8,30,8,45,355.5,211.5,3.25,26.5,403.0,549.01,425.75
2016,8,30,9,0,313.0,245.0,3.3,27.0,430.0,559.93,430.33
2016,8,30,9,15,332.5,264.0,3.35,27.0,475.0,606.41,462.98
2016,8,30,9,30,352.0,283.0,3.4,27.0,520.0,652.44,494.68
2016,8,30,9,45,342.0,307.0,3.5,27.5,550.0,674.92,507.81
2016,8,30,10,0,332.0,331.0,3.6,28.0,580.0,695.12,519.39
2016,8,30,10,15,323.0,352.0,3.65,28.0,604.0,710.77,528.74
2016,8,30,10,30,314.0,373.0,3.7,28.0,628.0,724.31,536.7
