Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,45,271.5,398.5,3.75,28.5,624.5,706.75,521.3
2016,8,30,11,0,229.0,424.0,3.8,29.0,621.0,670.45,493.51
2016,8,30,11,15,224.5,436.5,3.8,29.0,634.0,674.26,495.48
2016,8,30,11,30,220.0,449.0,3.8,29.0,647.0,676.74,496.4
2016,8,30,11,45,161.0,452.5,3.85,29.0,598.5,614.72,451.42
2016,8,30,12,0,102.0,456.0,3.9,29.0,550.0,539.84,397.3
2016,8,30,12,15,112.0,462.0,3.9,29.0,566.0,549.41,404.45
2016,8,30,12,30,122.0,468.0,3.9,29.0,582.0,568.8,418.06
2016,8,30,12,45,481.0,302.5,3.95,29.5,747.0,744.4,549.75
2016,8,30,13,0,840.0,137.0,4.0,30.0,912.0,868.96,637.15
2016,8,30,13,15,445.0,270.0,3.95,29.5,680.5,640.3,475.65
2016,8,30,13,30,50.0,403.0,3.9,29.0,449.0,406.6,300.66
2016,8,30,13,45,273.5,371.0,3.9,29.0,609.5,549.44,409.31
2016,8,30,14,0,497.0,339.0,3.9,29.0,770.0,664.86,493.15
2016,8,30,14,15,278.0,353.5,3.8,29.0,593.5,499.86,372.18
2016,8,30,14,30,59.0,368.0,3.7,29.0,417.0,356.94,265.68
2016,8,30,14,45,194.0,352.0,3.65,29.0,501.5,411.46,307.33
2016,8,30,15,0,329.0,336.0,3.6,29.0,586.0,448.71,333.79
2016,8,30,15,15,271.5,326.0,3.45,29.0,524.5,390.25,289.61
2016,8,30,15,30,214.0,316.0,3.3,29.0,463.0,340.86,252.51
2016,8,30,15,45,292.5,276.5,3.2,29.0,461.5,314.35,229.92
2016,8,30,16,0,371.0,237.0,3.1,29.0,460.0,281.44,200.79
2016,8,30,16,15,376.5,212.0,2.85,28.5,420.5,235.49,163.88
2016,8,30,16,30,382.0,187.0,2.6,28.0,381.0,189.11,128.06
2016,8,30,16,45,410.5,158.0,2.4,28.0,344.5,135.55,89.98
2016,8,30,17,0,439.0,129.0,2.2,28.0,308.0,88.95,69.33
2016,8,30,17,15,394.0,116.5,1.95,27.5,259.0,82.19,64.05
2016,8,30,17,30,349.0,104.0,1.7,27.0,210.0,75.06,58.25
2016,8,30,17,45,291.0,87.0,1.45,26.5,162.5,64.15,49.01
2016,8,30,18,0,233.0,70.0,1.2,26.0,115.0,54.35,40.4
2016,8,30,18,15,157.0,49.5,1.15,25.5,75.5,39.06,26.85
2016,8,30,18,30,81.0,29.0,1.1,25.0,36.0,23.35,10.8
2016,8,30,18,45,40.5,14.5,1.05,25.0,18.0,13.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,38.0,12.0,1.95,23.0,14.5,24.25,0.0
2016,8,31,6,30,76.0,24.0,2.1,23.0,29.0,69.14,31.33
2016,8,31,6,45,172.0,43.5,2.3,23.5,70.5,155.3,116.82
2016,8,31,7,0,268.0,63.0,2.5,24.0,112.0,237.44,186.59
2016,8,31,7,15,339.0,77.5,2.45,24.5,161.5,309.26,246.53
2016,8,31,7,30,410.0,92.0,2.4,25.0,211.0,388.17,309.91
2016,8,31,7,45,354.0,119.5,2.35,25.5,238.0,402.22,319.59
2016,8,31,8,0,298.0,147.0,2.3,26.0,265.0,395.39,312.6
2016,8,31,8,15,455.5,134.5,2.35,26.5,345.0,528.73,414.3
2016,8,31,8,30,613.0,122.0,2.4,27.0,425.0,667.96,514.73
2016,8,31,8,45,650.0,123.5,2.5,27.5,477.5,723.78,550.83
2016,8,31,9,0,687.0,125.0,2.6,28.0,530.0,779.5,586.69
2016,8,31,9,15,707.5,129.5,2.65,28.0,577.0,823.19,614.59
2016,8,31,9,30,728.0,134.0,2.7,28.0,624.0,865.05,641.08
2016,8,31,9,45,380.5,216.0,2.75,28.5,473.5,629.27,472.57
2016,8,31,10,0,33.0,298.0,2.8,29.0,323.0,330.73,246.89
2016,8,31,10,15,78.0,345.5,2.8,29.0,408.0,425.06,317.67
2016,8,31,10,30,123.0,393.0,2.8,29.0,493.0,537.26,397.65
2016,8,31,10,45,154.5,410.5,2.85,29.5,540.5,584.93,429.94
2016,8,31,11,0,186.0,428.0,2.9,30.0,588.0,631.73,461.45
2016,8,31,11,15,112.0,404.0,2.9,30.0,501.0,527.07,386.17
2016,8,31,11,30,38.0,380.0,2.9,30.0,414.0,407.92,299.67
2016,8,31,11,45,202.5,398.5,2.9,30.5,584.5,601.13,440.26
2016,8,31,12,0,367.0,417.0,2.9,31.0,755.0,785.91,566.22
2016,8,31,12,15,282.5,444.0,2.9,31.0,704.5,718.95,517.64
2016,8,31,12,30,198.0,471.0,2.9,31.0,654.0,642.82,464.17
2016,8,31,12,45,152.0,464.5,2.95,31.0,605.0,583.78,423.17
2016,8,31,13,0,106.0,458.0,3.0,31.0,556.0,518.58,377.29
2016,8,31,13,15,448.0,312.5,3.0,31.0,716.5,682.38,499.88
2016,8,31,13,30,790.0,167.0,3.0,31.0,877.0,796.25,582.26
2016,8,31,13,45,784.0,165.5,3.0,31.0,857.0,753.66,552.57
2016,8,31,14,0,778.0,164.0,3.0,31.0,837.0,709.19,521.58
2016,8,31,14,15,769.5,162.0,2.95,31.0,809.0,660.94,487.11
2016,8,31,14,30,761.0,160.0,2.9,31.0,781.0,611.47,451.0
2016,8,31,14,45,752.5,155.5,2.85,31.0,746.5,558.87,411.78
2016,8,31,15,0,744.0,151.0,2.8,31.0,712.0,505.55,370.95
2016,8,31,15,15,728.5,147.5,2.7,31.0,670.5,446.51,324.76
2016,8,31,15,30,713.0,144.0,2.6,31.0,629.0,390.31,279.42
2016,8,31,15,45,694.5,138.5,2.55,31.0,583.0,332.37,231.95
2016,8,31,16,0,676.0,133.0,2.5,31.0,537.0,275.93,185.12
2016,8,31,16,15,649.5,127.5,2.35,30.5,486.5,219.71,139.73
2016,8,31,16,30,623.0,122.0,2.2,30.0,436.0,166.51,99.62
2016,8,31,16,45,589.0,114.0,2.05,30.0,383.5,114.19,67.37
2016,8,31,17,0,555.0,106.0,1.9,30.0,331.0,73.9,56.3
2016,8,31,17,15,506.0,97.0,1.7,29.5,277.5,69.97,53.33
2016,8,31,17,30,457.0,88.0,1.5,29.0,224.0,64.19,48.65
2016,8,31,17,45,390.0,75.0,1.3,28.5,173.5,55.78,41.55
2016,8,31,18,0,323.0,62.0,1.1,28.0,123.0,47.02,33.89
2016,8,31,18,15,226.5,45.0,1.05,27.5,80.5,34.71,22.94
2016,8,31,18,30,130.0,28.0,1.0,27.0,38.0,21.94,8.81
2016,8,31,18,45,65.0,14.0,0.95,26.5,19.0,12.73,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,59.0,11.5,1.6,22.5,15.5,31.25,0.0
2016,9,1,6,30,118.0,23.0,1.9,23.0,31.0,92.81,40.41
2016,9,1,6,45,213.5,41.0,2.25,23.5,72.5,171.92,129.44
2016,9,1,7,0,309.0,59.0,2.6,24.0,114.0,254.55,200.19
2016,9,1,7,15,380.0,72.0,2.5,24.5,164.5,326.89,260.69
2016,9,1,7,30,451.0,85.0,2.4,25.0,215.0,406.29,324.36
2016,9,1,7,45,501.5,94.5,2.35,26.0,268.5,479.4,379.71
2016,9,1,8,0,552.0,104.0,2.3,27.0,322.0,551.41,431.81
2016,9,1,8,15,588.5,111.5,2.3,27.5,375.0,612.91,475.1
2016,9,1,8,30,625.0,119.0,2.3,28.0,428.0,675.27,516.84
2016,9,1,8,45,650.0,125.5,2.35,28.5,478.5,727.09,550.12
2016,9,1,9,0,675.0,132.0,2.4,29.0,529.0,778.08,582.19
2016,9,1,9,15,695.5,137.0,2.4,29.0,576.0,821.99,609.73
2016,9,1,9,30,716.0,142.0,2.4,29.0,623.0,864.1,635.77
2016,9,1,9,45,454.0,249.0,2.4,29.5,561.0,737.31,543.9
2016,9,1,10,0,192.0,356.0,2.4,30.0,499.0,569.22,419.52
2016,9,1,10,15,483.5,254.0,2.4,30.0,639.0,782.61,574.0
2016,9,1,10,30,775.0,152.0,2.4,30.0,779.0,967.53,695.21
2016,9,1,10,45,474.0,290.0,2.45,30.5,677.5,813.46,587.55
2016,9,1,11,0,173.0,428.0,2.5,31.0,576.0,619.09,447.73
2016,9,1,11,15,488.5,293.0,2.5,31.0,727.0,823.36,594.91
2016,9,1,11,30,804.0,158.0,2.5,31.0,878.0,989.86,703.8
2016,9,1,11,45,550.0,301.0,2.55,31.5,797.0,874.75,624.22
2016,9,1,12,0,296.0,444.0,2.6,32.0,716.0,744.31,530.88
2016,9,1,12,15,348.0,423.5,2.6,32.0,745.0,761.59,544.51
2016,9,1,12,30,400.0,403.0,2.6,32.0,774.0,775.5,554.77
2016,9,1,12,45,356.5,421.5,2.65,32.0,751.0,736.84,528.0
2016,9,1,13,0,313.0,440.0,2.7,32.0,728.0,698.56,501.65
2016,9,1,13,15,554.0,302.0,2.7,32.0,802.5,761.32,550.17
2016,9,1,13,30,795.0,164.0,2.7,32.0,877.0,797.23,578.41
2016,9,1,13,45,786.5,164.5,2.7,32.0,856.0,754.32,549.34
2016,9,1,14,0,778.0,165.0,2.7,32.0,835.0,709.67,518.46
2016,9,1,14,15,769.5,162.5,2.65,31.5,806.5,660.88,484.9
2016,9,1,14,30,761.0,160.0,2.6,31.0,778.0,610.9,449.55
2016,9,1,14,45,689.5,190.5,2.6,31.0,731.5,552.01,405.64
2016,9,1,15,0,618.0,221.0,2.6,31.0,685.0,498.94,365.29
2016,9,1,15,15,567.5,223.5,2.5,31.0,630.5,437.28,318.32
2016,9,1,15,30,517.0,226.0,2.4,31.0,576.0,381.04,274.75
2016,9,1,15,45,458.0,226.5,2.35,31.0,520.0,325.69,231.87
2016,9,1,16,0,399.0,227.0,2.3,31.0,464.0,280.16,196.69
2016,9,1,16,15,235.5,218.0,2.15,30.5,354.5,211.76,149.75
2016,9,1,16,30,72.0,209.0,2.0,30.0,245.0,173.95,128.11
2016,9,1,16,45,63.0,186.0,1.9,30.0,214.5,148.03,109.7
2016,9,1,17,0,54.0,163.0,1.8,30.0,184.0,125.12,98.48
2016,9,1,17,15,44.5,138.0,1.6,29.5,153.5,107.47,84.4
2016,9,1,17,30,35.0,113.0,1.4,29.0,123.0,89.38,69.63
2016,9,1,17,45,22.5,88.0,1.25,28.5,94.0,70.85,54.12
2016,9,1,18,0,10.0,63.0,1.1,28.0,65.0,52.97,38.79
2016,9,1,18,15,5.0,40.0,1.05,27.5,41.0,34.27,22.48
2016,9,1,18,30,0.0,17.0,1.0,27.0,17.0,14.97,3.4
2016,9,1,18,45,0.0,8.5,1.0,26.5,8.5,7.73,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,23.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,24.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.51,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.4,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.28,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.16,0.0
2016,9,2,8,45,0.0,27.0,2.05,26.5,27.0,23.82,13.7
2016,9,2,9,0,0.0,47.0,2.0,27.0,47.0,41.54,27.85
2016,9,2,9,15,11.5,148.0,1.9,27.5,156.0,145.15,109.78
2016,9,2,9,30,23.0,249.0,1.8,28.0,265.0,256.38,194.08
2016,9,2,9,45,41.5,288.5,1.7,28.5,319.0,331.29,248.74
2016,9,2,10,0,60.0,328.0,1.6,29.0,373.0,390.99,290.89
2016,9,2,10,15,48.0,330.5,1.5,29.0,367.5,379.49,281.03
2016,9,2,10,30,36.0,333.0,1.4,29.0,362.0,367.81,271.5
2016,9,2,10,45,150.0,373.5,1.35,29.5,501.5,541.43,395.73
2016,9,2,11,0,264.0,414.0,1.3,30.0,641.0,713.55,510.27
2016,9,2,11,15,478.0,321.5,1.3,30.0,743.5,842.68,597.62
2016,9,2,11,30,692.0,229.0,1.3,30.0,846.0,959.13,673.31
2016,9,2,11,45,690.0,234.5,1.3,30.0,857.5,950.52,666.14
2016,9,2,12,0,688.0,240.0,1.3,30.0,869.0,938.61,658.58
2016,9,2,12,15,427.5,354.5,1.35,30.0,746.5,780.83,553.02
2016,9,2,12,30,167.0,469.0,1.4,30.0,624.0,612.71,437.12
2016,9,2,12,45,141.5,463.5,1.45,30.5,594.5,573.98,411.25
2016,9,2,13,0,116.0,458.0,1.5,31.0,565.0,536.26,384.82
2016,9,2,13,15,62.5,330.0,1.5,31.0,387.5,355.29,258.99
2016,9,2,13,30,9.0,202.0,1.5,31.0,210.0,187.4,136.81
2016,9,2,13,45,9.0,206.5,1.55,31.0,214.5,190.58,139.76
2016,9,2,14,0,9.0,211.0,1.6,31.0,219.0,193.65,142.18
2016,9,2,14,15,337.5,212.5,1.65,30.5,486.0,419.35,313.02
2016,9,2,14,30,666.0,214.0,1.7,30.0,753.0,599.12,439.66
2016,9,2,14,45,434.0,285.0,1.8,30.0,630.0,489.0,358.56
2016,9,2,15,0,202.0,356.0,1.9,30.0,507.0,402.04,295.44
2016,9,2,15,15,342.5,296.5,1.95,30.0,535.0,397.61,291.45
2016,9,2,15,30,483.0,237.0,2.0,30.0,563.0,376.3,272.31
2016,9,2,15,45,283.5,247.5,2.05,30.0,435.0,288.71,209.07
2016,9,2,16,0,84.0,258.0,2.1,30.0,307.0,230.41,170.16
2016,9,2,16,15,91.5,235.0,2.05,29.5,284.0,205.04,151.04
2016,9,2,16,30,99.0,212.0,2.0,29.0,261.0,178.92,131.42
2016,9,2,16,45,299.0,165.5,1.95,29.0,288.5,137.32,95.01
2016,9,2,17,0,499.0,119.0,1.9,29.0,316.0,83.03,64.14
2016,9,2,17,15,449.0,107.5,1.75,28.5,263.5,76.65,59.17
2016,9,2,17,30,399.0,96.0,1.6,28.0,211.0,69.94,53.69
2016,9,2,17,45,331.0,80.5,1.5,27.5,161.5,59.85,45.12
2016,9,2,18,0,263.0,65.0,1.4,27.0,112.0,49.32,35.87
2016,9,2,18,15,176.0,44.5,1.3,26.5,71.0,34.36,22.54
2016,9,2,18,30,89.0,24.0,1.2,26.0,30.0,19.49,4.7
2016,9,2,18,45,44.5,12.0,1.2,25.5,15.0,10.91,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.0,1.75,22.0,13.5,24.21,0.0
2016,9,3,6,30,80.0,22.0,1.9,22.0,27.0,67.86,22.07
2016,9,3,6,45,172.0,42.0,2.05,22.5,67.5,155.27,116.55
2016,9,3,7,0,264.0,62.0,2.2,23.0,108.0,236.21,185.96
2016,9,3,7,15,334.5,77.0,2.2,23.5,157.5,308.33,246.43
2016,9,3,7,30,405.0,92.0,2.2,24.0,207.0,387.51,310.29
2016,9,3,7,45,460.0,102.5,2.25,25.0,260.5,456.81,363.51
2016,9,3,8,0,515.0,113.0,2.3,26.0,314.0,530.2,417.56
2016,9,3,8,15,553.0,121.0,2.25,26.5,366.5,597.76,465.38
2016,9,3,8,30,591.0,129.0,2.2,27.0,419.0,660.69,508.22
2016,9,3,8,45,623.0,134.0,2.15,27.5,470.0,715.68,543.39
2016,9,3,9,0,655.0,139.0,2.1,28.0,521.0,770.3,577.37
2016,9,3,9,15,676.0,144.0,2.0,28.0,568.0,814.07,603.95
2016,9,3,9,30,697.0,149.0,1.9,28.0,615.0,856.09,628.91
2016,9,3,9,45,466.0,249.0,1.85,28.5,569.0,750.38,551.51
2016,9,3,10,0,235.0,349.0,1.8,29.0,523.0,604.85,444.5
2016,9,3,10,15,495.5,255.0,1.8,29.0,646.0,797.01,581.63
2016,9,3,10,30,756.0,161.0,1.8,29.0,769.0,959.31,686.54
2016,9,3,10,45,766.5,162.5,1.8,29.5,798.0,973.3,691.17
2016,9,3,11,0,777.0,164.0,1.8,30.0,827.0,983.81,695.31
2016,9,3,11,15,782.5,165.5,1.8,30.0,848.0,985.67,695.61
2016,9,3,11,30,788.0,167.0,1.8,30.0,869.0,983.89,693.88
2016,9,3,11,45,755.5,192.0,1.85,30.5,873.0,964.26,680.43
2016,9,3,12,0,723.0,217.0,1.9,31.0,877.0,949.88,670.54
2016,9,3,12,15,464.5,341.5,1.95,31.0,766.5,803.85,572.2
2016,9,3,12,30,206.0,466.0,2.0,31.0,656.0,646.38,462.4
2016,9,3,12,45,463.0,342.5,2.05,31.0,766.0,766.94,550.99
2016,9,3,13,0,720.0,219.0,2.1,31.0,876.0,854.82,613.76
2016,9,3,13,15,507.0,324.0,2.15,31.0,783.5,742.42,534.37
2016,9,3,13,30,294.0,429.0,2.2,31.0,691.0,636.57,459.19
2016,9,3,13,45,204.5,424.5,2.25,31.0,605.0,541.5,393.45
2016,9,3,14,0,115.0,420.0,2.3,31.0,519.0,459.24,335.08
2016,9,3,14,15,401.5,310.5,2.35,31.0,637.0,546.65,401.92
2016,9,3,14,30,688.0,201.0,2.4,31.0,755.0,600.72,441.49
2016,9,3,14,45,432.5,278.5,2.5,31.0,621.5,482.53,354.77
2016,9,3,15,0,177.0,356.0,2.6,31.0,488.0,389.53,286.67
2016,9,3,15,15,407.5,266.5,2.65,30.5,546.5,400.79,294.22
2016,9,3,15,30,638.0,177.0,2.7,30.0,605.0,386.76,279.0
2016,9,3,15,45,622.5,168.0,2.8,30.0,560.0,331.07,233.5
2016,9,3,16,0,607.0,159.0,2.9,30.0,515.0,276.74,188.67
2016,9,3,16,15,578.5,151.5,2.9,29.5,465.0,222.78,145.56
2016,9,3,16,30,550.0,144.0,2.9,29.0,415.0,171.25,107.16
2016,9,3,16,45,513.0,134.0,2.9,29.0,363.0,121.52,76.89
2016,9,3,17,0,476.0,124.0,2.9,29.0,311.0,86.48,67.11
2016,9,3,17,15,425.0,111.5,2.7,28.5,258.5,79.5,61.59
2016,9,3,17,30,374.0,99.0,2.5,28.0,206.0,72.15,55.56
2016,9,3,17,45,303.5,82.5,2.35,27.5,156.5,61.37,46.37
2016,9,3,18,0,233.0,66.0,2.2,27.0,107.0,51.38,37.53
2016,9,3,18,15,151.0,44.0,2.2,26.5,67.0,34.89,22.82
2016,9,3,18,30,69.0,22.0,2.2,26.0,27.0,17.91,1.97
2016,9,3,18,45,34.5,11.0,2.2,26.0,13.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.0,10.0,0.9,22.5,12.0,19.79,0.0
2016,9,4,6,30,60.0,20.0,1.1,23.0,24.0,56.33,14.08
2016,9,4,6,45,140.5,42.5,1.3,23.5,63.5,131.96,97.75
2016,9,4,7,0,221.0,65.0,1.5,24.0,103.0,208.09,162.58
2016,9,4,7,15,288.5,83.0,1.75,24.5,152.0,289.64,229.95
2016,9,4,7,30,356.0,101.0,2.0,25.0,201.0,368.05,293.12
2016,9,4,7,45,408.0,114.0,2.25,25.5,253.5,435.87,346.15
2016,9,4,8,0,460.0,127.0,2.5,26.0,306.0,507.58,400.41
2016,9,4,8,15,498.0,137.5,2.65,26.5,358.0,568.71,444.81
2016,9,4,8,30,536.0,148.0,2.8,27.0,410.0,631.34,489.09
2016,9,4,8,45,407.0,197.5,2.95,27.5,410.0,596.67,458.75
2016,9,4,9,0,278.0,247.0,3.1,28.0,410.0,534.89,409.19
2016,9,4,9,15,459.5,212.0,3.1,28.0,506.5,684.89,520.15
2016,9,4,9,30,641.0,177.0,3.1,28.0,603.0,835.39,624.94
2016,9,4,9,45,660.0,181.0,3.1,28.5,645.0,871.09,645.08
2016,9,4,10,0,679.0,185.0,3.1,29.0,687.0,904.45,664.29
2016,9,4,10,15,691.5,189.0,3.1,29.0,722.5,928.71,678.72
2016,9,4,10,30,704.0,193.0,3.1,29.0,758.0,949.97,691.27
2016,9,4,10,45,716.0,194.0,3.1,29.5,787.0,964.28,697.97
2016,9,4,11,0,728.0,195.0,3.1,30.0,816.0,975.26,702.65
2016,9,4,11,15,734.5,197.0,3.1,30.0,836.5,978.28,703.75
2016,9,4,11,30,741.0,199.0,3.1,30.0,857.0,977.77,702.79
2016,9,4,11,45,758.0,191.0,3.1,30.5,872.5,966.02,693.37
2016,9,4,12,0,775.0,183.0,3.1,31.0,888.0,959.05,687.26
2016,9,4,12,15,776.0,183.5,3.1,31.0,892.5,941.25,675.66
2016,9,4,12,30,777.0,184.0,3.1,31.0,897.0,920.17,662.09
2016,9,4,12,45,458.0,322.0,3.1,31.5,742.0,743.18,538.47
2016,9,4,13,0,139.0,460.0,3.1,32.0,587.0,558.72,404.01
2016,9,4,13,15,183.5,451.0,3.15,32.0,616.0,576.52,418.55
2016,9,4,13,30,228.0,442.0,3.2,32.0,645.0,590.5,429.26
2016,9,4,13,45,501.0,303.5,3.25,32.0,735.0,665.43,487.07
2016,9,4,14,0,774.0,165.0,3.3,32.0,825.0,705.41,518.82
2016,9,4,14,15,544.5,267.0,3.3,31.5,723.5,602.88,443.78
2016,9,4,14,30,315.0,369.0,3.3,31.0,622.0,515.11,379.13
2016,9,4,14,45,304.0,353.0,3.35,31.0,588.0,472.48,348.52
2016,9,4,15,0,293.0,337.0,3.4,31.0,554.0,430.73,317.77
2016,9,4,15,15,289.0,316.0,3.4,30.5,519.5,389.09,287.06
2016,9,4,15,30,285.0,295.0,3.4,30.0,485.0,347.88,255.91
2016,9,4,15,45,202.0,277.5,3.4,30.0,407.0,288.17,211.67
2016,9,4,16,0,119.0,260.0,3.4,30.0,329.0,236.28,174.19
2016,9,4,16,15,348.5,196.0,3.3,29.5,371.5,215.75,149.52
2016,9,4,16,30,578.0,132.0,3.2,29.0,414.0,165.15,101.43
2016,9,4,16,45,541.5,122.5,3.1,29.0,362.0,114.02,70.59
2016,9,4,17,0,505.0,113.0,3.0,29.0,310.0,79.25,61.11
2016,9,4,17,15,452.5,102.0,2.75,28.5,257.0,73.06,56.21
2016,9,4,17,30,400.0,91.0,2.5,28.0,204.0,66.57,50.86
2016,9,4,17,45,327.0,76.5,2.25,27.5,154.5,57.08,42.74
2016,9,4,18,0,254.0,62.0,2.0,27.0,105.0,47.19,33.98
2016,9,4,18,15,160.5,41.5,2.0,26.5,65.5,33.04,21.17
2016,9,4,18,30,67.0,21.0,2.0,26.0,26.0,17.11,0.0
2016,9,4,18,45,33.5,10.5,2.0,26.0,13.0,9.55,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.5,2.05,22.5,14.5,33.0,0.0
2016,9,5,6,30,131.0,21.0,2.3,23.0,29.0,95.02,21.15
2016,9,5,6,45,254.5,35.0,2.55,23.5,71.0,185.47,138.81
2016,9,5,7,0,378.0,49.0,2.8,24.0,113.0,284.22,223.5
2016,9,5,7,15,456.5,58.0,3.0,24.5,165.0,362.11,289.21
2016,9,5,7,30,535.0,67.0,3.2,25.0,217.0,447.08,358.08
2016,9,5,7,45,267.5,90.5,3.4,25.5,165.5,311.2,249.71
2016,9,5,8,0,0.0,114.0,3.6,26.0,114.0,106.27,80.68
2016,9,5,8,15,1.5,134.5,3.65,26.5,135.0,126.98,97.06
2016,9,5,8,30,3.0,155.0,3.7,27.0,156.0,147.75,112.97
2016,9,5,8,45,129.0,202.5,3.8,27.5,277.5,333.0,259.98
2016,9,5,9,0,255.0,250.0,3.9,28.0,399.0,518.64,399.63
2016,9,5,9,15,131.5,226.5,3.9,28.0,303.5,365.62,281.52
2016,9,5,9,30,8.0,203.0,3.9,28.0,208.0,195.84,148.02
2016,9,5,9,45,57.5,275.0,3.95,28.5,317.0,332.77,253.08
2016,9,5,10,0,107.0,347.0,4.0,29.0,426.0,459.87,346.44
2016,9,5,10,15,59.5,296.5,4.0,29.0,341.0,355.02,267.26
2016,9,5,10,30,12.0,246.0,4.0,29.0,256.0,239.12,178.97
2016,9,5,10,45,436.5,178.5,4.0,29.5,549.5,664.57,502.17
2016,9,5,11,0,861.0,111.0,4.0,30.0,843.0,1001.66,728.21
2016,9,5,11,15,866.0,112.0,4.0,30.0,863.5,1002.8,725.63
2016,9,5,11,30,871.0,113.0,4.0,30.0,884.0,1000.12,723.26
2016,9,5,11,45,501.5,285.0,4.05,30.5,730.5,811.76,593.43
2016,9,5,12,0,132.0,457.0,4.1,31.0,577.0,585.95,426.94
2016,9,5,12,15,498.5,289.5,4.1,31.0,745.5,785.52,576.35
2016,9,5,12,30,865.0,122.0,4.1,31.0,914.0,931.85,676.81
2016,9,5,12,45,562.5,285.0,4.15,31.0,799.5,803.14,586.9
2016,9,5,13,0,260.0,448.0,4.2,31.0,685.0,661.07,482.01
2016,9,5,13,15,309.5,426.0,4.2,31.0,704.0,665.48,487.02
2016,9,5,13,30,359.0,404.0,4.2,31.0,723.0,665.67,488.22
2016,9,5,13,45,351.5,398.5,4.2,31.0,704.5,633.25,465.4
2016,9,5,14,0,344.0,393.0,4.2,31.0,686.0,600.48,442.25
2016,9,5,14,15,199.5,374.0,4.15,30.5,542.5,464.02,344.09
2016,9,5,14,30,55.0,355.0,4.1,30.0,399.0,343.9,255.77
2016,9,5,14,45,55.0,338.0,4.1,30.0,380.5,322.85,240.78
2016,9,5,15,0,55.0,321.0,4.1,30.0,362.0,301.93,225.49
2016,9,5,15,15,49.0,297.0,4.05,30.0,332.0,272.97,204.07
2016,9,5,15,30,43.0,273.0,4.0,30.0,302.0,245.1,183.35
2016,9,5,15,45,47.0,256.0,3.95,30.0,285.5,226.72,169.5
2016,9,5,16,0,51.0,239.0,3.9,30.0,269.0,207.87,155.11
2016,9,5,16,15,75.0,222.5,3.75,29.5,261.5,192.48,142.79
2016,9,5,16,30,99.0,206.0,3.6,29.0,254.0,173.81,128.07
2016,9,5,16,45,95.5,180.5,3.5,29.0,222.0,144.76,107.31
2016,9,5,17,0,92.0,155.0,3.4,29.0,190.0,119.8,94.81
2016,9,5,17,15,81.5,130.5,3.15,28.5,158.0,102.28,80.64
2016,9,5,17,30,71.0,106.0,2.9,28.0,126.0,84.34,65.77
2016,9,5,17,45,204.5,79.0,2.7,27.5,117.0,60.71,45.75
2016,9,5,18,0,338.0,52.0,2.5,27.0,108.0,39.84,27.77
2016,9,5,18,15,216.5,36.5,2.5,26.5,67.0,28.37,17.22
2016,9,5,18,30,95.0,21.0,2.5,26.0,26.0,16.55,0.0
2016,9,5,18,45,47.5,10.5,2.55,26.0,13.0,9.55,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,10.5,2.35,23.0,13.0,24.83,0.0
2016,9,6,6,30,85.0,21.0,2.5,23.0,26.0,68.74,8.49
2016,9,6,6,45,199.0,38.0,2.65,23.5,66.5,164.45,122.38
2016,9,6,7,0,313.0,55.0,2.8,24.0,107.0,255.23,200.5
2016,9,6,7,15,394.0,66.0,2.95,24.5,158.0,331.37,264.75
2016,9,6,7,30,475.0,77.0,3.1,25.0,209.0,421.06,337.29
2016,9,6,7,45,237.5,101.0,3.3,25.5,167.0,289.4,232.1
2016,9,6,8,0,0.0,125.0,3.5,26.0,125.0,118.3,90.35
2016,9,6,8,15,121.0,162.5,3.65,26.5,221.5,276.25,218.48
2016,9,6,8,30,242.0,200.0,3.8,27.0,318.0,437.37,343.09
2016,9,6,8,45,171.0,227.5,3.95,27.5,315.5,399.33,310.45
2016,9,6,9,0,100.0,255.0,4.1,28.0,313.0,354.42,273.11
2016,9,6,9,15,186.0,275.0,4.1,28.5,394.0,472.37,362.08
2016,9,6,9,30,272.0,295.0,4.1,29.0,475.0,595.65,451.2
2016,9,6,9,45,549.0,200.0,4.15,29.5,593.5,778.11,585.19
2016,9,6,10,0,826.0,105.0,4.2,30.0,712.0,943.69,694.93
2016,9,6,10,15,835.5,106.5,4.2,30.0,747.5,964.29,706.05
2016,9,6,10,30,845.0,108.0,4.2,30.0,783.0,981.48,716.01
2016,9,6,10,45,854.5,108.0,4.2,30.0,812.0,993.48,722.67
2016,9,6,11,0,864.0,108.0,4.2,30.0,841.0,1001.82,727.11
2016,9,6,11,15,535.0,275.0,4.2,30.0,733.0,853.72,625.43
2016,9,6,11,30,206.0,442.0,4.2,30.0,625.0,658.59,482.22
2016,9,6,11,45,542.0,276.5,4.25,30.5,765.5,843.39,618.63
2016,9,6,12,0,878.0,111.0,4.3,31.0,906.0,976.29,706.96
2016,9,6,12,15,499.0,284.5,4.3,31.0,737.0,781.16,572.04
2016,9,6,12,30,120.0,458.0,4.3,31.0,568.0,559.57,408.47
2016,9,6,12,45,292.5,415.0,4.3,31.0,680.5,674.16,493.97
2016,9,6,13,0,465.0,372.0,4.3,31.0,793.0,774.85,566.1
2016,9,6,13,15,667.0,241.5,4.3,31.0,835.5,800.49,588.42
2016,9,6,13,30,869.0,111.0,4.3,31.0,878.0,799.5,589.89
2016,9,6,13,45,862.5,111.0,4.35,31.0,856.5,755.84,560.64
2016,9,6,14,0,856.0,111.0,4.4,31.0,835.0,710.04,529.24
2016,9,6,14,15,607.0,231.5,4.4,31.0,736.0,613.05,455.72
2016,9,6,14,30,358.0,352.0,4.4,31.0,637.0,526.45,389.78
2016,9,6,14,45,463.5,294.5,4.4,31.0,645.5,511.81,379.56
2016,9,6,15,0,569.0,237.0,4.4,31.0,654.0,484.27,358.13
2016,9,6,15,15,627.5,193.0,4.35,30.5,627.5,435.97,320.37
2016,9,6,15,30,686.0,149.0,4.3,30.0,601.0,378.99,274.06
2016,9,6,15,45,663.0,144.0,4.3,30.0,554.0,321.43,226.29
2016,9,6,16,0,640.0,139.0,4.3,30.0,507.0,266.03,179.96
2016,9,6,16,15,516.5,155.5,4.15,29.5,434.0,211.05,139.34
2016,9,6,16,30,393.0,172.0,4.0,29.0,361.0,170.53,113.56
2016,9,6,16,45,444.0,142.0,3.85,29.0,330.5,120.83,79.44
2016,9,6,17,0,495.0,112.0,3.7,29.0,300.0,78.8,60.77
2016,9,6,17,15,437.0,101.5,3.4,28.5,247.0,72.9,56.1
2016,9,6,17,30,379.0,91.0,3.1,28.0,194.0,66.74,50.99
2016,9,6,17,45,294.5,76.5,2.8,27.5,145.0,57.19,42.77
2016,9,6,18,0,210.0,62.0,2.5,27.0,96.0,48.35,34.81
2016,9,6,18,15,105.0,41.0,2.5,26.5,58.0,32.45,20.26
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.09,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.1,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,18.93,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,55.13,0.67
2016,9,7,6,45,152.0,40.5,2.95,24.5,63.0,136.47,100.21
2016,9,7,7,0,252.0,60.0,3.1,25.0,102.0,230.13,179.81
2016,9,7,7,15,334.0,73.5,3.25,25.5,152.0,306.67,244.08
2016,9,7,7,30,416.0,87.0,3.4,26.0,202.0,391.62,313.04
2016,9,7,7,45,473.0,96.5,3.6,26.5,255.5,461.78,368.25
2016,9,7,8,0,530.0,106.0,3.8,27.0,309.0,542.59,429.45
2016,9,7,8,15,570.0,113.0,3.9,27.5,362.0,605.57,475.22
2016,9,7,8,30,610.0,120.0,4.0,28.0,415.0,669.64,519.79
2016,9,7,8,45,305.0,113.0,4.1,28.5,260.5,411.68,323.12
2016,9,7,9,0,0.0,106.0,4.2,29.0,106.0,94.77,69.49
2016,9,7,9,15,0.0,87.0,4.2,29.0,87.0,77.11,55.61
2016,9,7,9,30,0.0,68.0,4.2,29.0,68.0,60.24,42.16
2016,9,7,9,45,379.0,104.0,4.25,29.5,382.0,510.36,395.84
2016,9,7,10,0,758.0,140.0,4.3,30.0,696.0,927.42,686.44
2016,9,7,10,15,769.5,142.5,4.3,30.0,731.5,950.12,697.37
2016,9,7,10,30,781.0,145.0,4.3,30.0,767.0,969.57,708.88
2016,9,7,10,45,791.0,146.5,4.3,30.5,796.0,982.99,715.07
2016,9,7,11,0,801.0,148.0,4.3,31.0,825.0,992.84,719.06
2016,9,7,11,15,489.5,295.5,4.25,31.0,712.5,829.62,605.75
2016,9,7,11,30,178.0,443.0,4.2,31.0,600.0,631.99,461.28
2016,9,7,11,45,218.5,444.5,4.2,31.0,640.0,666.71,487.0
2016,9,7,12,0,259.0,446.0,4.2,31.0,680.0,712.75,518.92
2016,9,7,12,15,557.5,287.5,4.15,31.0,793.5,840.05,613.69
2016,9,7,12,30,856.0,129.0,4.1,31.0,907.0,929.92,675.34
2016,9,7,12,45,853.0,130.0,4.1,31.5,902.0,901.65,654.78
2016,9,7,13,0,850.0,131.0,4.1,32.0,897.0,870.36,633.09
2016,9,7,13,15,847.0,130.5,4.05,32.0,884.0,834.81,609.62
2016,9,7,13,30,844.0,130.0,4.0,32.0,871.0,796.58,584.28
2016,9,7,13,45,836.0,130.0,4.0,32.0,849.5,752.52,555.03
2016,9,7,14,0,828.0,130.0,4.0,32.0,828.0,706.55,522.93
2016,9,7,14,15,455.0,250.0,3.95,32.0,632.0,528.52,391.84
2016,9,7,14,30,82.0,370.0,3.9,32.0,436.0,372.98,274.87
2016,9,7,14,45,92.0,355.5,3.85,32.0,426.0,357.63,264.34
2016,9,7,15,0,102.0,341.0,3.8,32.0,416.0,341.1,252.28
2016,9,7,15,15,418.5,234.5,3.7,31.5,512.5,378.23,278.15
2016,9,7,15,30,735.0,128.0,3.6,31.0,609.0,378.69,271.55
2016,9,7,15,45,525.0,181.5,3.55,31.0,511.5,307.69,217.84
2016,9,7,16,0,315.0,235.0,3.5,31.0,414.0,261.81,186.34
2016,9,7,16,15,473.0,173.0,3.3,30.5,413.0,215.47,143.66
2016,9,7,16,30,631.0,111.0,3.1,30.0,412.0,151.7,88.73
2016,9,7,16,45,587.5,105.5,2.9,30.0,358.0,100.52,59.78
2016,9,7,17,0,544.0,100.0,2.7,30.0,304.0,71.07,54.08
2016,9,7,17,15,487.0,91.0,2.45,29.5,250.5,65.84,49.94
2016,9,7,17,30,430.0,82.0,2.2,29.0,197.0,60.5,45.52
2016,9,7,17,45,345.0,69.0,1.95,28.5,147.0,51.84,38.07
2016,9,7,18,0,260.0,56.0,1.7,28.0,97.0,42.87,30.05
2016,9,7,18,15,130.0,38.0,1.7,27.5,58.5,30.27,18.16
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,16.95,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.5,2.8,23.5,10.0,11.36,0.0
2016,9,8,6,30,15.0,19.0,3.1,24.0,20.0,26.53,0.0
2016,9,8,6,45,106.5,43.0,3.4,24.5,59.5,119.99,87.24
2016,9,8,7,0,198.0,67.0,3.7,25.0,99.0,202.18,157.61
2016,9,8,7,15,280.5,83.0,3.75,25.0,149.0,276.88,220.92
2016,9,8,7,30,363.0,99.0,3.8,25.0,199.0,373.2,299.58
2016,9,8,7,45,444.5,105.0,3.85,25.5,255.0,453.44,363.2
2016,9,8,8,0,526.0,111.0,3.9,26.0,311.0,540.3,429.67
2016,9,8,8,15,567.5,118.5,3.9,26.5,365.0,610.54,480.66
2016,9,8,8,30,609.0,126.0,3.9,27.0,419.0,676.45,526.57
2016,9,8,8,45,658.0,124.5,3.9,27.5,474.0,739.18,568.46
2016,9,8,9,0,707.0,123.0,3.9,28.0,529.0,802.3,609.57
2016,9,8,9,15,728.0,127.0,3.9,28.0,576.5,846.21,637.74
2016,9,8,9,30,749.0,131.0,3.9,28.0,624.0,888.21,664.4
2016,9,8,9,45,774.0,130.0,3.9,28.5,668.5,920.63,683.0
2016,9,8,10,0,799.0,129.0,3.9,29.0,713.0,956.23,703.62
2016,9,8,10,15,810.0,131.0,3.9,29.5,749.0,978.39,715.17
2016,9,8,10,30,821.0,133.0,3.9,30.0,785.0,997.14,724.59
2016,9,8,10,45,833.0,132.5,3.95,30.5,814.5,1010.55,730.92
2016,9,8,11,0,845.0,132.0,4.0,31.0,844.0,1008.69,727.52
2016,9,8,11,15,850.5,133.0,4.0,31.0,865.0,1009.82,727.49
2016,9,8,11,30,856.0,134.0,4.0,31.0,886.0,1007.19,725.15
2016,9,8,11,45,857.5,135.5,4.0,31.5,898.0,997.29,716.84
2016,9,8,12,0,859.0,137.0,4.0,32.0,910.0,983.72,706.36
2016,9,8,12,15,859.5,137.0,4.0,32.0,913.5,964.12,693.57
2016,9,8,12,30,860.0,137.0,4.0,32.0,917.0,941.08,678.64
2016,9,8,12,45,857.5,138.0,4.05,32.0,912.0,912.94,660.68
2016,9,8,13,0,855.0,139.0,4.1,32.0,907.0,881.72,640.67
2016,9,8,13,15,851.0,138.0,4.1,32.0,893.5,844.51,616.36
2016,9,8,13,30,847.0,137.0,4.1,32.0,880.0,804.68,590.2
2016,9,8,13,45,839.0,137.0,4.1,32.0,857.5,760.32,560.77
2016,9,8,14,0,831.0,137.0,4.1,32.0,835.0,717.36,530.46
2016,9,8,14,15,822.5,135.0,4.05,32.0,805.5,666.19,493.45
2016,9,8,14,30,814.0,133.0,4.0,32.0,776.0,613.69,454.64
2016,9,8,14,45,802.0,131.0,4.0,32.0,739.0,558.17,412.75
2016,9,8,15,0,790.0,129.0,4.0,32.0,702.0,502.2,369.29
2016,9,8,15,15,774.0,125.5,3.95,31.5,659.0,443.01,322.85
2016,9,8,15,30,758.0,122.0,3.9,31.0,616.0,384.41,275.39
2016,9,8,15,45,733.0,119.5,3.85,31.0,567.0,320.8,222.78
2016,9,8,16,0,708.0,117.0,3.8,31.0,518.0,262.74,174.13
2016,9,8,16,15,679.0,112.0,3.6,30.5,466.0,204.5,127.03
2016,9,8,16,30,650.0,107.0,3.4,30.0,414.0,149.6,86.51
2016,9,8,16,45,606.0,101.5,3.2,30.0,359.5,97.21,57.23
2016,9,8,17,0,562.0,96.0,3.0,30.0,305.0,68.28,51.77
2016,9,8,17,15,503.5,87.5,2.7,29.0,250.5,64.36,48.81
2016,9,8,17,30,445.0,79.0,2.4,28.0,196.0,58.49,44.01
2016,9,8,17,45,354.0,66.5,2.15,27.5,145.5,50.09,36.73
2016,9,8,18,0,263.0,54.0,1.9,27.0,95.0,41.43,28.91
2016,9,8,18,15,148.5,35.0,1.85,26.5,56.5,27.26,15.56
2016,9,8,18,30,34.0,16.0,1.8,26.0,18.0,14.55,0.0
2016,9,8,18,45,17.0,8.0,1.8,26.0,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.0,9.0,2.75,23.5,9.5,11.82,0.0
2016,9,9,6,30,20.0,18.0,3.0,24.0,19.0,31.63,0.0
2016,9,9,6,45,110.5,41.0,3.3,24.5,58.0,119.23,86.33
2016,9,9,7,0,201.0,64.0,3.6,25.0,97.0,199.99,155.83
2016,9,9,7,15,282.5,80.5,3.7,25.0,146.5,286.58,228.43
2016,9,9,7,30,364.0,97.0,3.8,25.0,196.0,372.18,298.82
2016,9,9,7,45,439.5,104.0,3.95,25.5,251.0,449.57,360.37
2016,9,9,8,0,515.0,111.0,4.1,26.0,306.0,533.03,424.5
2016,9,9,8,15,556.5,118.5,4.1,26.5,359.5,602.73,475.33
2016,9,9,8,30,598.0,126.0,4.1,27.0,413.0,668.21,521.25
2016,9,9,8,45,644.5,125.5,4.1,27.5,466.5,729.57,562.4
2016,9,9,9,0,691.0,125.0,4.1,28.0,520.0,791.22,602.74
2016,9,9,9,15,712.5,129.0,4.1,28.5,567.5,835.1,629.84
2016,9,9,9,30,734.0,133.0,4.1,29.0,615.0,877.13,655.35
2016,9,9,9,45,760.0,131.5,4.1,29.5,659.0,909.37,673.91
2016,9,9,10,0,786.0,130.0,4.1,30.0,703.0,945.11,694.7
2016,9,9,10,15,797.5,132.0,4.1,30.0,739.0,967.52,707.91
2016,9,9,10,30,809.0,134.0,4.1,30.0,775.0,986.59,719.05
2016,9,9,10,45,823.0,132.5,4.1,30.5,805.0,1000.77,725.65
2016,9,9,11,0,837.0,131.0,4.1,31.0,835.0,999.79,722.51
2016,9,9,11,15,842.5,132.0,4.05,31.0,855.5,1000.89,722.16
2016,9,9,11,30,848.0,133.0,4.0,31.0,876.0,998.24,719.52
2016,9,9,11,45,863.0,126.0,4.0,31.0,891.5,993.16,715.78
2016,9,9,12,0,878.0,119.0,4.0,31.0,907.0,984.17,709.65
2016,9,9,12,15,879.0,119.0,4.0,31.0,910.5,964.82,696.93
2016,9,9,12,30,880.0,119.0,4.0,31.0,914.0,941.93,682.04
2016,9,9,12,45,879.0,118.5,4.0,31.5,909.5,913.3,662.1
2016,9,9,13,0,878.0,118.0,4.0,32.0,905.0,881.46,640.12
2016,9,9,13,15,875.0,117.5,3.95,32.0,891.5,844.88,616.06
2016,9,9,13,30,872.0,117.0,3.9,32.0,878.0,805.52,590.06
