Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,45,867.0,115.5,3.9,32.0,856.5,761.13,560.69
2016,9,9,14,0,862.0,114.0,3.9,32.0,835.0,714.49,528.71
2016,9,9,14,15,854.0,112.5,3.85,31.5,805.5,663.86,493.0
2016,9,9,14,30,846.0,111.0,3.8,31.0,776.0,611.71,455.15
2016,9,9,14,45,830.0,112.0,3.8,31.0,738.5,556.06,412.8
2016,9,9,15,0,814.0,113.0,3.8,31.0,701.0,498.73,368.05
2016,9,9,15,15,799.5,110.0,3.75,31.0,658.0,439.35,320.42
2016,9,9,15,30,785.0,107.0,3.7,31.0,615.0,380.3,271.73
2016,9,9,15,45,764.5,104.0,3.65,31.0,567.0,320.03,221.23
2016,9,9,16,0,744.0,101.0,3.6,31.0,519.0,261.41,171.74
2016,9,9,16,15,717.0,96.5,3.4,30.5,467.0,197.81,120.27
2016,9,9,16,30,690.0,92.0,3.2,30.0,415.0,141.24,78.49
2016,9,9,16,45,652.5,86.5,3.05,29.5,361.0,86.69,48.43
2016,9,9,17,0,615.0,81.0,2.9,29.0,307.0,57.18,42.7
2016,9,9,17,15,560.0,74.0,2.7,28.5,252.5,53.9,40.11
2016,9,9,17,30,505.0,67.0,2.5,28.0,198.0,50.51,37.28
2016,9,9,17,45,421.0,56.5,2.3,27.5,147.0,43.88,31.47
2016,9,9,18,0,337.0,46.0,2.1,27.0,96.0,37.02,25.18
2016,9,9,18,15,168.5,32.0,2.15,26.5,57.0,24.98,13.39
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,16.37,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,37.0,9.0,0.7,22.5,11.0,8.19,0.0
2016,9,10,6,30,74.0,18.0,0.7,23.0,22.0,59.64,0.0
2016,9,10,6,45,194.0,34.5,0.7,23.5,62.0,159.83,116.61
2016,9,10,7,0,314.0,51.0,0.7,24.0,102.0,253.41,196.7
2016,9,10,7,15,193.0,77.0,0.75,24.0,112.5,218.24,172.05
2016,9,10,7,30,72.0,103.0,0.8,24.0,123.0,158.05,124.21
2016,9,10,7,45,83.5,127.5,0.9,24.5,155.5,194.95,154.05
2016,9,10,8,0,95.0,152.0,1.0,25.0,188.0,232.44,183.18
2016,9,10,8,15,47.5,84.5,1.1,25.5,102.5,117.99,91.43
2016,9,10,8,30,0.0,17.0,1.2,26.0,17.0,14.98,6.58
2016,9,10,8,45,42.0,132.5,1.35,26.5,156.5,166.0,128.64
2016,9,10,9,0,84.0,248.0,1.5,27.0,296.0,333.71,256.27
2016,9,10,9,15,98.5,274.0,1.65,27.0,335.0,375.79,286.43
2016,9,10,9,30,113.0,300.0,1.8,27.0,374.0,418.09,317.03
2016,9,10,9,45,111.5,321.0,2.0,27.0,398.5,439.11,331.55
2016,9,10,10,0,110.0,342.0,2.2,27.0,423.0,459.51,345.69
2016,9,10,10,15,229.0,347.0,2.3,27.0,525.0,599.96,448.53
2016,9,10,10,30,348.0,352.0,2.4,27.0,627.0,742.2,548.04
2016,9,10,10,45,582.0,244.5,2.5,27.0,724.0,884.27,648.8
2016,9,10,11,0,816.0,137.0,2.6,27.0,821.0,996.91,722.23
2016,9,10,11,15,821.5,138.0,2.7,27.0,841.5,997.79,721.88
2016,9,10,11,30,827.0,139.0,2.8,27.0,862.0,983.36,712.82
2016,9,10,11,45,843.0,131.5,2.9,27.5,877.0,978.9,709.04
2016,9,10,12,0,859.0,124.0,3.0,28.0,892.0,970.57,702.76
2016,9,10,12,15,860.0,124.0,3.05,28.0,896.0,951.46,690.61
2016,9,10,12,30,861.0,124.0,3.1,28.0,900.0,928.88,676.3
2016,9,10,12,45,861.0,123.0,3.15,28.0,895.0,901.06,658.57
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,870.04,638.69
2016,9,10,13,15,857.5,121.0,3.25,28.0,876.5,833.06,614.7
2016,9,10,13,30,854.0,120.0,3.3,28.0,863.0,793.4,588.75
2016,9,10,13,45,849.0,119.0,3.35,28.5,841.5,750.12,558.96
2016,9,10,14,0,844.0,118.0,3.4,29.0,820.0,704.64,526.39
2016,9,10,14,15,480.5,247.0,3.4,29.0,644.0,541.45,405.06
2016,9,10,14,30,117.0,376.0,3.4,29.0,468.0,400.55,298.29
2016,9,10,14,45,462.5,242.5,3.4,29.0,579.0,466.17,349.23
2016,9,10,15,0,808.0,109.0,3.4,29.0,690.0,491.15,365.24
2016,9,10,15,15,563.5,192.0,3.35,28.5,585.0,404.82,299.23
2016,9,10,15,30,319.0,275.0,3.3,28.0,480.0,342.84,253.61
2016,9,10,15,45,526.0,187.5,3.3,28.0,494.5,310.33,222.14
2016,9,10,16,0,733.0,100.0,3.3,28.0,509.0,256.69,170.38
2016,9,10,16,15,706.0,95.5,3.15,27.5,457.5,193.85,119.03
2016,9,10,16,30,679.0,91.0,3.0,27.0,406.0,138.02,77.53
2016,9,10,16,45,634.0,87.0,2.9,27.0,351.5,85.05,48.68
2016,9,10,17,0,589.0,83.0,2.8,27.0,297.0,58.76,44.43
2016,9,10,17,15,533.5,75.0,2.7,26.5,243.5,54.77,41.21
2016,9,10,17,30,478.0,67.0,2.6,26.0,190.0,50.62,37.68
2016,9,10,17,45,387.0,56.5,2.55,26.0,139.5,44.0,31.75
2016,9,10,18,0,296.0,46.0,2.5,26.0,89.0,35.47,23.93
2016,9,10,18,15,176.5,29.5,2.55,25.5,52.0,23.07,11.52
2016,9,10,18,30,57.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,9,10,18,45,28.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.5,2.1,19.5,10.5,7.73,0.0
2016,9,11,6,30,75.0,17.0,2.3,20.0,21.0,58.51,0.0
2016,9,11,6,45,185.5,35.0,2.55,20.5,60.5,157.3,116.03
2016,9,11,7,0,296.0,53.0,2.8,21.0,100.0,247.28,195.96
2016,9,11,7,15,376.0,65.5,2.65,21.5,150.5,324.12,261.5
2016,9,11,7,30,456.0,78.0,2.5,22.0,201.0,409.11,330.93
2016,9,11,7,45,510.5,87.5,2.35,23.0,254.5,485.89,389.91
2016,9,11,8,0,565.0,97.0,2.2,24.0,308.0,561.62,445.18
2016,9,11,8,15,603.5,103.5,2.05,24.5,361.5,624.18,488.51
2016,9,11,8,30,642.0,110.0,1.9,25.0,415.0,687.64,530.11
2016,9,11,8,45,669.0,116.0,1.8,25.5,466.0,741.05,563.39
2016,9,11,9,0,696.0,122.0,1.7,26.0,517.0,793.66,595.1
2016,9,11,9,15,717.0,126.5,1.65,26.5,564.5,837.73,620.63
2016,9,11,9,30,738.0,131.0,1.6,27.0,612.0,879.91,644.41
2016,9,11,9,45,753.5,134.5,1.6,27.5,654.0,907.57,658.96
2016,9,11,10,0,769.0,138.0,1.6,28.0,696.0,938.3,675.52
2016,9,11,10,15,781.0,140.5,1.6,28.0,731.5,961.4,688.45
2016,9,11,10,30,793.0,143.0,1.6,28.0,767.0,981.18,699.42
2016,9,11,10,45,802.5,144.5,1.6,28.5,796.0,993.86,704.65
2016,9,11,11,0,812.0,146.0,1.6,29.0,825.0,1002.9,707.8
2016,9,11,11,15,557.5,280.5,1.6,29.0,752.5,883.82,629.7
2016,9,11,11,30,303.0,415.0,1.6,29.0,680.0,745.19,532.94
2016,9,11,11,45,596.5,263.0,1.65,29.5,792.5,888.32,634.53
2016,9,11,12,0,890.0,111.0,1.7,30.0,905.0,987.33,695.79
2016,9,11,12,15,891.0,111.5,1.7,30.0,909.0,968.17,682.6
2016,9,11,12,30,892.0,112.0,1.7,30.0,913.0,945.4,668.55
2016,9,11,12,45,892.0,111.0,1.75,30.5,908.0,916.74,650.11
2016,9,11,13,0,892.0,110.0,1.8,31.0,903.0,884.76,629.59
2016,9,11,13,15,889.0,109.5,1.8,31.0,889.5,847.59,606.42
2016,9,11,13,30,886.0,109.0,1.8,31.0,876.0,807.59,581.29
2016,9,11,13,45,882.0,107.0,1.85,31.0,854.5,762.78,553.18
2016,9,11,14,0,878.0,105.0,1.9,31.0,833.0,715.62,522.5
2016,9,11,14,15,870.5,104.0,1.9,31.0,804.0,664.92,486.91
2016,9,11,14,30,863.0,103.0,1.9,31.0,775.0,612.6,449.17
2016,9,11,14,45,843.5,105.5,1.95,31.0,736.0,555.46,407.03
2016,9,11,15,0,824.0,108.0,2.0,31.0,697.0,496.84,362.46
2016,9,11,15,15,809.5,105.5,2.0,30.5,654.5,437.27,316.21
2016,9,11,15,30,795.0,103.0,2.0,30.0,612.0,378.01,268.53
2016,9,11,15,45,777.0,99.5,2.05,30.0,564.0,317.45,218.2
2016,9,11,16,0,759.0,96.0,2.1,30.0,516.0,258.21,168.45
2016,9,11,16,15,732.5,91.5,2.0,29.5,463.5,198.27,120.0
2016,9,11,16,30,706.0,87.0,1.9,29.0,411.0,136.56,74.67
2016,9,11,16,45,670.5,81.5,1.85,29.0,357.0,81.17,44.94
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,53.91,39.97
2016,9,11,17,15,580.0,69.0,1.65,28.0,248.0,50.44,37.28
2016,9,11,17,30,525.0,62.0,1.5,27.0,193.0,46.84,34.3
2016,9,11,17,45,442.5,51.5,1.35,26.5,142.0,40.02,28.29
2016,9,11,18,0,360.0,41.0,1.2,26.0,91.0,32.93,21.76
2016,9,11,18,15,221.5,26.5,1.2,25.5,52.5,21.67,9.88
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,10.91,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,21.0,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,80.27,0.0
2016,9,12,6,45,234.0,32.5,0.6,21.5,62.5,177.52,129.42
2016,9,12,7,0,357.0,48.0,0.6,22.0,103.0,276.17,215.36
2016,9,12,7,15,437.5,58.0,0.7,22.5,154.5,356.07,281.69
2016,9,12,7,30,518.0,68.0,0.8,23.0,206.0,443.16,350.77
2016,9,12,7,45,568.5,76.0,0.95,24.0,260.5,513.63,403.91
2016,9,12,8,0,619.0,84.0,1.1,25.0,315.0,587.08,456.65
2016,9,12,8,15,655.5,90.0,1.25,25.5,369.0,649.51,499.45
2016,9,12,8,30,692.0,96.0,1.4,26.0,423.0,712.64,541.61
2016,9,12,8,45,716.0,101.5,1.55,27.0,474.0,764.58,573.95
2016,9,12,9,0,740.0,107.0,1.7,28.0,525.0,810.82,601.82
2016,9,12,9,15,759.5,110.5,1.7,28.0,572.5,853.67,627.94
2016,9,12,9,30,779.0,114.0,1.7,28.0,620.0,894.34,652.33
2016,9,12,9,45,792.5,117.5,1.7,28.5,662.0,926.73,669.81
2016,9,12,10,0,806.0,121.0,1.7,29.0,704.0,956.14,685.31
2016,9,12,10,15,816.5,123.0,1.7,29.5,739.0,977.64,695.76
2016,9,12,10,30,827.0,125.0,1.7,30.0,774.0,995.69,704.15
2016,9,12,10,45,835.0,126.5,1.75,30.5,802.5,995.61,702.08
2016,9,12,11,0,843.0,128.0,1.8,31.0,831.0,1003.26,705.14
2016,9,12,11,15,551.0,276.5,1.85,31.0,741.0,873.26,620.79
2016,9,12,11,30,259.0,425.0,1.9,31.0,651.0,711.98,508.18
2016,9,12,11,45,559.0,278.0,1.95,31.0,773.0,862.76,616.9
2016,9,12,12,0,859.0,131.0,2.0,31.0,895.0,977.19,690.64
2016,9,12,12,15,859.5,131.5,2.0,31.0,898.5,957.82,677.15
2016,9,12,12,30,860.0,132.0,2.0,31.0,902.0,934.97,662.93
2016,9,12,12,45,857.0,132.5,2.05,31.5,896.0,905.63,643.83
2016,9,12,13,0,854.0,133.0,2.1,32.0,890.0,873.26,622.81
2016,9,12,13,15,850.5,132.5,2.1,32.0,876.0,836.67,599.83
2016,9,12,13,30,847.0,132.0,2.1,32.0,862.0,797.43,574.99
2016,9,12,13,45,494.5,270.0,2.15,32.0,694.0,628.56,457.16
2016,9,12,14,0,142.0,408.0,2.2,32.0,526.0,468.74,340.74
2016,9,12,14,15,164.5,392.5,2.2,31.5,523.5,457.07,334.49
2016,9,12,14,30,187.0,377.0,2.2,31.0,521.0,442.98,325.42
2016,9,12,14,45,485.5,251.5,2.2,31.0,602.0,485.19,357.3
2016,9,12,15,0,784.0,126.0,2.2,31.0,683.0,492.33,360.17
2016,9,12,15,15,516.0,205.5,2.2,31.0,563.0,393.23,286.32
2016,9,12,15,30,248.0,285.0,2.2,31.0,443.0,324.09,236.77
2016,9,12,15,45,474.5,199.5,2.2,31.0,471.0,302.75,214.11
2016,9,12,16,0,701.0,114.0,2.2,31.0,499.0,253.93,166.5
2016,9,12,16,15,671.5,108.5,2.1,30.5,447.5,195.72,120.04
2016,9,12,16,30,642.0,103.0,2.0,30.0,396.0,140.96,80.56
2016,9,12,16,45,597.0,97.5,1.9,30.0,341.5,89.3,53.41
2016,9,12,17,0,552.0,92.0,1.8,30.0,287.0,66.12,49.99
2016,9,12,17,15,494.0,82.5,1.65,29.0,233.5,61.24,46.19
2016,9,12,17,30,436.0,73.0,1.5,28.0,180.0,54.46,40.54
2016,9,12,17,45,345.5,60.0,1.35,27.5,130.5,45.53,32.74
2016,9,12,18,0,255.0,47.0,1.2,27.0,81.0,36.31,24.35
2016,9,12,18,15,144.5,28.0,1.2,26.5,45.5,21.95,9.16
2016,9,12,18,30,34.0,9.0,1.2,26.0,10.0,8.19,0.0
2016,9,12,18,45,17.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,33.5,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,67.0,16.0,0.8,23.0,19.0,53.69,0.0
2016,9,13,6,45,184.5,33.5,0.9,23.5,58.0,156.05,112.02
2016,9,13,7,0,302.0,51.0,1.0,24.0,97.0,249.27,193.57
2016,9,13,7,15,384.5,63.0,1.2,24.5,147.5,327.36,258.84
2016,9,13,7,30,467.0,75.0,1.4,25.0,198.0,418.78,331.92
2016,9,13,7,45,293.0,112.5,1.6,25.5,196.0,347.11,275.65
2016,9,13,8,0,119.0,150.0,1.8,26.0,194.0,262.15,206.47
2016,9,13,8,15,96.0,172.5,1.75,26.5,212.0,258.7,202.63
2016,9,13,8,30,73.0,195.0,1.7,27.0,230.0,265.94,206.35
2016,9,13,8,45,75.5,219.0,1.7,27.5,258.5,294.94,227.24
2016,9,13,9,0,78.0,243.0,1.7,28.0,287.0,323.73,247.48
2016,9,13,9,15,189.0,262.5,1.6,28.0,382.0,464.32,352.66
2016,9,13,9,30,300.0,282.0,1.5,28.0,477.0,611.58,456.67
2016,9,13,9,45,266.0,310.0,1.45,28.5,491.5,613.93,453.41
2016,9,13,10,0,232.0,338.0,1.4,29.0,506.0,595.05,437.22
2016,9,13,10,15,188.0,359.5,1.3,29.5,500.0,574.46,419.42
2016,9,13,10,30,144.0,381.0,1.2,30.0,494.0,551.75,400.33
2016,9,13,10,45,192.5,393.0,1.15,30.5,550.0,610.74,439.87
2016,9,13,11,0,241.0,405.0,1.1,31.0,606.0,668.87,477.09
2016,9,13,11,15,186.5,418.5,1.1,31.0,576.5,623.04,444.14
2016,9,13,11,30,132.0,432.0,1.1,31.0,547.0,576.7,411.54
2016,9,13,11,45,140.5,439.5,1.1,31.0,563.5,586.49,418.35
2016,9,13,12,0,149.0,447.0,1.1,31.0,580.0,595.09,423.9
2016,9,13,12,15,164.5,449.5,1.15,31.0,596.5,603.98,430.32
2016,9,13,12,30,180.0,452.0,1.2,31.0,613.0,611.23,435.67
2016,9,13,12,45,176.0,449.0,1.25,31.5,606.0,593.88,423.4
2016,9,13,13,0,172.0,446.0,1.3,32.0,599.0,576.06,411.0
2016,9,13,13,15,184.0,438.0,1.4,32.0,599.0,566.36,405.56
2016,9,13,13,30,196.0,430.0,1.5,32.0,599.0,555.22,398.96
2016,9,13,13,45,194.0,418.0,1.6,32.0,581.5,528.58,381.41
2016,9,13,14,0,192.0,406.0,1.7,32.0,564.0,501.76,363.56
2016,9,13,14,15,302.0,362.0,1.75,32.0,600.0,522.18,379.68
2016,9,13,14,30,412.0,318.0,1.8,32.0,636.0,529.7,385.58
2016,9,13,14,45,591.5,222.5,1.9,32.0,654.0,518.29,378.1
2016,9,13,15,0,771.0,127.0,2.0,32.0,672.0,485.84,353.36
2016,9,13,15,15,754.5,123.5,2.05,31.5,629.0,427.38,308.26
2016,9,13,15,30,738.0,120.0,2.1,31.0,586.0,369.64,262.23
2016,9,13,15,45,713.0,117.0,2.2,31.0,537.5,306.87,211.03
2016,9,13,16,0,688.0,114.0,2.3,31.0,489.0,249.7,163.71
2016,9,13,16,15,658.0,108.5,2.25,30.5,437.5,192.26,117.98
2016,9,13,16,30,628.0,103.0,2.2,30.0,386.0,138.36,79.31
2016,9,13,16,45,582.5,97.0,2.2,30.0,332.5,87.28,52.73
2016,9,13,17,0,537.0,91.0,2.2,30.0,279.0,65.5,49.5
2016,9,13,17,15,477.0,81.5,2.0,29.5,226.0,60.59,45.54
2016,9,13,17,30,417.0,72.0,1.8,29.0,173.0,53.74,39.74
2016,9,13,17,45,324.5,59.0,1.65,28.5,124.5,44.79,31.92
2016,9,13,18,0,232.0,46.0,1.5,28.0,76.0,35.55,23.5
2016,9,13,18,15,116.0,27.0,1.5,27.5,42.0,21.17,7.45
2016,9,13,18,30,0.0,8.0,1.5,27.0,8.0,7.28,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.5,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,8.5,0.8,23.0,8.5,0.0,0.0
2016,9,14,6,30,0.0,17.0,1.0,23.0,17.0,15.46,0.0
2016,9,14,6,45,144.5,33.5,1.2,23.5,55.5,137.49,97.7
2016,9,14,7,0,289.0,50.0,1.4,24.0,94.0,241.6,187.99
2016,9,14,7,15,369.5,62.5,1.45,24.5,143.5,318.53,252.41
2016,9,14,7,30,450.0,75.0,1.5,25.0,193.0,408.43,324.28
2016,9,14,7,45,507.5,83.5,1.55,25.5,246.5,481.47,380.41
2016,9,14,8,0,565.0,92.0,1.6,26.0,300.0,558.13,436.89
2016,9,14,8,15,603.5,98.5,1.7,26.5,353.0,620.58,480.41
2016,9,14,8,30,642.0,105.0,1.8,27.0,406.0,683.95,522.96
2016,9,14,8,45,668.0,110.5,1.95,27.5,456.0,735.77,556.73
2016,9,14,9,0,694.0,116.0,2.1,28.0,506.0,786.73,589.36
2016,9,14,9,15,714.5,120.0,2.2,28.5,552.5,829.52,615.57
2016,9,14,9,30,735.0,124.0,2.3,29.0,599.0,865.06,636.7
2016,9,14,9,45,467.0,232.5,2.45,29.5,541.5,739.89,547.62
2016,9,14,10,0,199.0,341.0,2.6,30.0,484.0,566.38,419.42
2016,9,14,10,15,124.0,340.0,2.65,30.0,431.0,488.82,362.78
2016,9,14,10,30,49.0,339.0,2.7,30.0,378.0,391.38,290.29
2016,9,14,10,45,199.5,357.5,2.8,30.5,522.0,579.24,427.92
2016,9,14,11,0,350.0,376.0,2.9,31.0,666.0,765.76,556.24
2016,9,14,11,15,307.0,398.5,2.95,31.0,657.5,740.43,536.15
2016,9,14,11,30,264.0,421.0,3.0,31.0,649.0,713.5,516.48
2016,9,14,11,45,234.5,432.5,3.1,31.5,637.0,672.37,487.13
2016,9,14,12,0,205.0,444.0,3.2,32.0,625.0,646.67,468.02
2016,9,14,12,15,517.0,292.5,3.25,32.0,751.5,806.66,585.2
2016,9,14,12,30,829.0,141.0,3.3,32.0,878.0,914.13,658.81
2016,9,14,12,45,827.0,141.5,3.35,32.0,872.5,886.29,640.18
2016,9,14,13,0,825.0,142.0,3.4,32.0,867.0,863.15,625.65
2016,9,14,13,15,821.5,141.0,3.4,32.0,853.5,825.85,601.39
2016,9,14,13,30,818.0,140.0,3.4,32.0,840.0,785.99,575.35
2016,9,14,13,45,814.5,137.0,3.4,32.0,819.0,741.83,546.0
2016,9,14,14,0,811.0,134.0,3.4,32.0,798.0,695.53,513.43
2016,9,14,14,15,802.5,132.0,3.4,32.0,768.5,644.98,477.08
2016,9,14,14,30,794.0,130.0,3.4,32.0,739.0,593.16,438.9
2016,9,14,14,45,572.5,216.0,3.45,32.0,644.0,501.87,370.35
2016,9,14,15,0,351.0,302.0,3.5,32.0,549.0,427.57,314.64
2016,9,14,15,15,354.5,279.5,3.45,31.5,515.5,384.52,282.39
2016,9,14,15,30,358.0,257.0,3.4,31.0,482.0,340.96,248.72
2016,9,14,15,45,303.0,244.5,3.35,31.0,424.0,287.35,207.74
2016,9,14,16,0,248.0,232.0,3.3,31.0,366.0,240.35,172.32
2016,9,14,16,15,276.5,202.0,3.15,30.5,337.5,201.57,141.04
2016,9,14,16,30,305.0,172.0,3.0,30.0,309.0,159.68,108.92
2016,9,14,16,45,447.5,125.0,2.9,30.0,295.0,101.96,67.55
2016,9,14,17,0,590.0,78.0,2.8,30.0,281.0,55.78,41.37
2016,9,14,17,15,532.0,70.0,2.45,29.5,227.5,51.6,38.0
2016,9,14,17,30,474.0,62.0,2.1,29.0,174.0,47.27,34.29
2016,9,14,17,45,390.5,50.0,1.8,28.5,125.5,39.17,27.19
2016,9,14,18,0,307.0,38.0,1.5,28.0,77.0,30.7,19.43
2016,9,14,18,15,153.5,19.0,1.45,27.5,38.5,14.9,2.46
2016,9,14,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,20.2,0.0
2016,9,15,6,45,89.0,34.5,1.25,23.5,46.0,102.14,70.82
2016,9,15,7,0,152.0,59.0,1.5,24.0,81.0,170.6,131.8
2016,9,15,7,15,214.5,81.5,1.4,24.5,128.5,241.1,190.69
2016,9,15,7,30,277.0,104.0,1.3,25.0,176.0,317.54,252.27
2016,9,15,7,45,329.5,121.0,1.2,26.0,227.0,385.17,303.99
2016,9,15,8,0,382.0,138.0,1.1,27.0,278.0,471.25,366.47
2016,9,15,8,15,421.5,151.5,1.1,27.5,329.0,533.76,410.34
2016,9,15,8,30,461.0,165.0,1.1,28.0,380.0,598.02,454.01
2016,9,15,8,45,495.5,174.0,1.1,28.5,430.0,653.98,490.55
2016,9,15,9,0,530.0,183.0,1.1,29.0,480.0,710.34,526.33
2016,9,15,9,15,554.0,191.0,1.2,29.0,525.0,755.72,555.95
2016,9,15,9,30,578.0,199.0,1.3,29.0,570.0,800.0,584.6
2016,9,15,9,45,354.5,269.5,1.45,29.5,502.0,654.4,480.69
2016,9,15,10,0,131.0,340.0,1.6,30.0,434.0,498.5,366.65
2016,9,15,10,15,384.5,281.5,1.7,30.0,576.5,720.85,527.04
2016,9,15,10,30,638.0,223.0,1.8,30.0,719.0,920.28,660.92
2016,9,15,10,45,319.0,159.5,1.95,30.5,407.5,517.55,385.42
2016,9,15,11,0,0.0,96.0,2.1,31.0,96.0,85.5,60.28
2016,9,15,11,15,101.5,263.0,2.15,31.0,350.5,372.78,278.13
2016,9,15,11,30,203.0,430.0,2.2,31.0,605.0,646.34,468.65
2016,9,15,11,45,435.5,337.5,2.3,31.5,719.0,801.71,575.96
2016,9,15,12,0,668.0,245.0,2.4,32.0,833.0,925.09,659.5
2016,9,15,12,15,669.0,245.5,2.45,32.0,836.5,907.41,647.14
2016,9,15,12,30,670.0,246.0,2.5,32.0,840.0,886.73,634.11
2016,9,15,12,45,668.5,245.0,2.55,32.0,834.5,859.52,616.77
2016,9,15,13,0,667.0,244.0,2.6,32.0,829.0,829.77,597.62
2016,9,15,13,15,662.0,242.5,2.6,32.0,815.5,794.29,574.12
2016,9,15,13,30,657.0,241.0,2.6,32.0,802.0,756.88,549.05
2016,9,15,13,45,645.5,240.5,2.6,32.0,779.5,713.84,519.7
2016,9,15,14,0,634.0,240.0,2.6,32.0,757.0,669.86,489.2
2016,9,15,14,15,622.5,236.0,2.6,32.0,727.5,622.13,455.57
2016,9,15,14,30,611.0,232.0,2.6,32.0,698.0,574.04,420.91
2016,9,15,14,45,622.0,212.5,2.65,32.0,667.0,524.6,384.78
2016,9,15,15,0,633.0,193.0,2.7,32.0,636.0,472.88,345.72
2016,9,15,15,15,614.0,187.0,2.7,31.5,594.0,417.93,303.58
2016,9,15,15,30,595.0,181.0,2.7,31.0,552.0,364.39,261.3
2016,9,15,15,45,575.5,171.5,2.75,31.0,506.0,307.97,215.61
2016,9,15,16,0,556.0,162.0,2.8,31.0,460.0,254.87,172.27
2016,9,15,16,15,523.0,152.5,2.65,30.5,410.0,201.66,130.83
2016,9,15,16,30,490.0,143.0,2.5,30.0,360.0,152.46,96.14
2016,9,15,16,45,458.5,128.5,2.45,30.0,309.5,103.89,69.37
2016,9,15,17,0,427.0,114.0,2.4,30.0,259.0,81.29,62.67
2016,9,15,17,15,369.0,99.0,2.1,29.5,208.0,72.11,55.16
2016,9,15,17,30,311.0,84.0,1.8,29.0,157.0,62.51,47.02
2016,9,15,17,45,242.0,64.0,1.55,28.5,111.5,48.57,34.95
2016,9,15,18,0,173.0,44.0,1.3,28.0,66.0,34.94,22.74
2016,9,15,18,15,86.5,22.0,1.25,27.5,33.0,17.94,2.24
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,33.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,67.0,14.0,0.8,23.0,16.0,41.42,0.0
2016,9,16,6,45,184.0,31.0,0.95,24.0,54.0,154.2,107.85
2016,9,16,7,0,301.0,48.0,1.1,25.0,92.0,246.76,190.6
2016,9,16,7,15,382.5,60.0,0.9,25.5,142.0,324.36,254.65
2016,9,16,7,30,464.0,72.0,0.7,26.0,192.0,415.51,325.34
2016,9,16,7,45,520.0,80.5,0.5,26.5,245.5,488.13,378.02
2016,9,16,8,0,576.0,89.0,0.3,27.0,299.0,564.22,429.68
2016,9,16,8,15,614.5,95.5,0.4,27.5,352.0,627.07,471.66
2016,9,16,8,30,653.0,102.0,0.5,28.0,405.0,690.81,512.98
2016,9,16,8,45,679.0,107.5,0.6,28.5,455.5,742.95,545.5
2016,9,16,9,0,705.0,113.0,0.7,29.0,506.0,794.18,576.92
2016,9,16,9,15,726.0,117.0,0.7,29.5,553.0,837.64,601.2
2016,9,16,9,30,747.0,121.0,0.7,30.0,600.0,874.01,620.64
2016,9,16,9,45,762.0,124.0,0.7,30.5,641.0,906.35,637.39
2016,9,16,10,0,777.0,127.0,0.7,31.0,682.0,935.86,652.27
2016,9,16,10,15,788.5,129.5,0.7,31.0,717.0,958.23,664.08
2016,9,16,10,30,800.0,132.0,0.7,31.0,752.0,977.26,674.03
2016,9,16,10,45,807.0,134.5,0.7,31.5,779.5,988.21,677.9
2016,9,16,11,0,814.0,137.0,0.7,32.0,807.0,995.49,679.82
2016,9,16,11,15,819.5,138.5,0.7,32.0,827.0,996.41,679.54
2016,9,16,11,30,825.0,140.0,0.7,32.0,847.0,993.56,677.27
2016,9,16,11,45,840.0,133.0,0.75,32.5,861.5,976.41,666.39
2016,9,16,12,0,855.0,126.0,0.8,33.0,876.0,967.02,660.4
2016,9,16,12,15,856.0,126.0,0.85,33.0,879.5,947.44,649.6
2016,9,16,12,30,857.0,126.0,0.9,33.0,883.0,924.39,636.83
2016,9,16,12,45,855.0,126.5,1.0,33.5,877.0,895.78,620.16
2016,9,16,13,0,853.0,127.0,1.1,34.0,871.0,864.08,601.43
2016,9,16,13,15,849.5,126.0,1.15,34.0,857.0,826.81,579.54
2016,9,16,13,30,846.0,125.0,1.2,34.0,843.0,786.9,555.75
2016,9,16,13,45,840.5,123.5,1.25,34.0,821.0,742.59,528.78
2016,9,16,14,0,835.0,122.0,1.3,34.0,799.0,696.18,498.54
2016,9,16,14,15,826.5,120.0,1.4,33.5,769.5,645.52,465.52
2016,9,16,14,30,818.0,118.0,1.5,33.0,740.0,594.11,430.58
2016,9,16,14,45,800.0,119.0,1.6,33.0,702.0,537.67,389.78
2016,9,16,15,0,782.0,120.0,1.7,33.0,664.0,481.38,347.58
2016,9,16,15,15,766.0,117.0,1.75,33.0,621.0,422.91,302.17
2016,9,16,15,30,750.0,114.0,1.8,33.0,578.0,365.07,255.77
2016,9,16,15,45,729.0,109.5,1.85,33.0,530.0,301.68,204.34
2016,9,16,16,0,708.0,105.0,1.9,33.0,482.0,243.31,156.33
2016,9,16,16,15,678.5,100.0,1.85,32.5,430.5,185.23,110.64
2016,9,16,16,30,649.0,95.0,1.8,32.0,379.0,130.6,72.37
2016,9,16,16,45,609.0,88.0,1.75,32.0,325.5,77.78,46.26
2016,9,16,17,0,569.0,81.0,1.7,32.0,272.0,58.46,43.24
2016,9,16,17,15,508.5,72.0,1.55,31.0,219.0,53.58,39.38
2016,9,16,17,30,448.0,63.0,1.4,30.0,166.0,48.5,35.12
2016,9,16,17,45,360.0,50.5,1.25,29.5,118.0,39.99,27.64
2016,9,16,18,0,272.0,38.0,1.1,29.0,70.0,29.59,18.18
2016,9,16,18,15,136.0,19.0,1.1,28.5,35.0,14.95,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,6.5,1.15,23.5,8.0,0.0,0.0
2016,9,17,6,30,89.0,13.0,1.4,24.0,16.0,50.03,0.0
2016,9,17,6,45,212.0,28.5,1.7,24.5,54.5,164.46,114.05
2016,9,17,7,0,335.0,44.0,2.0,25.0,93.0,262.88,203.84
2016,9,17,7,15,417.5,55.0,1.85,25.5,143.5,344.0,271.78
2016,9,17,7,30,500.0,66.0,1.7,26.0,194.0,432.76,342.44
2016,9,17,7,45,551.0,74.0,1.55,27.0,247.5,502.77,394.57
2016,9,17,8,0,602.0,82.0,1.4,28.0,301.0,575.83,445.53
2016,9,17,8,15,639.5,88.0,1.15,28.5,354.0,638.23,485.29
2016,9,17,8,30,677.0,94.0,0.9,29.0,407.0,701.43,523.1
2016,9,17,8,45,699.5,100.0,0.65,29.5,457.0,751.97,549.96
2016,9,17,9,0,722.0,106.0,0.4,30.0,507.0,801.31,574.28
2016,9,17,9,15,742.0,110.0,0.45,30.5,554.0,839.66,595.72
2016,9,17,9,30,762.0,114.0,0.5,31.0,601.0,880.66,618.69
2016,9,17,9,45,772.0,119.5,0.55,31.5,641.0,911.27,634.99
2016,9,17,10,0,782.0,125.0,0.6,32.0,681.0,938.81,649.49
2016,9,17,10,15,793.0,127.5,0.7,32.0,716.0,960.67,662.94
2016,9,17,10,30,804.0,130.0,0.8,32.0,751.0,979.16,674.54
2016,9,17,10,45,808.5,133.5,0.9,32.5,778.0,988.65,679.51
2016,9,17,11,0,813.0,137.0,1.0,33.0,805.0,994.43,682.45
2016,9,17,11,15,818.5,138.5,1.05,33.0,824.5,995.27,683.06
2016,9,17,11,30,824.0,140.0,1.1,33.0,844.0,992.35,681.6
2016,9,17,11,45,490.0,290.5,1.15,33.5,711.0,807.72,563.65
2016,9,17,12,0,156.0,441.0,1.2,34.0,578.0,596.93,419.38
2016,9,17,12,15,201.5,438.5,1.2,34.0,616.0,628.92,443.2
2016,9,17,12,30,247.0,436.0,1.2,34.0,654.0,657.88,462.8
2016,9,17,12,45,135.0,381.0,1.3,34.0,500.0,491.65,350.71
2016,9,17,13,0,23.0,326.0,1.4,34.0,346.0,315.0,226.78
2016,9,17,13,15,421.0,233.0,1.45,34.0,589.5,583.65,424.1
2016,9,17,13,30,819.0,140.0,1.5,34.0,833.0,784.29,559.7
2016,9,17,13,45,814.0,138.0,1.55,34.0,811.0,739.71,529.45
2016,9,17,14,0,809.0,136.0,1.6,34.0,789.0,693.11,498.46
2016,9,17,14,15,799.5,134.0,1.6,34.0,759.0,641.81,463.07
2016,9,17,14,30,790.0,132.0,1.6,34.0,729.0,589.37,425.89
2016,9,17,14,45,534.0,222.5,1.65,34.0,617.0,483.36,349.55
2016,9,17,15,0,278.0,313.0,1.7,34.0,505.0,400.84,290.02
2016,9,17,15,15,489.5,223.0,1.7,33.5,534.5,392.97,282.57
2016,9,17,15,30,701.0,133.0,1.7,33.0,564.0,359.45,252.34
2016,9,17,15,45,677.0,128.0,1.75,33.0,516.0,300.75,204.75
2016,9,17,16,0,653.0,123.0,1.8,33.0,468.0,244.37,158.86
2016,9,17,16,15,621.0,116.5,1.75,32.5,416.5,188.07,115.1
2016,9,17,16,30,589.0,110.0,1.7,32.0,365.0,135.69,78.82
2016,9,17,16,45,546.5,101.5,1.65,32.0,312.5,85.57,54.06
2016,9,17,17,0,504.0,93.0,1.6,32.0,260.0,68.14,51.25
2016,9,17,17,15,441.5,82.0,1.45,31.0,207.5,60.34,44.99
2016,9,17,17,30,379.0,71.0,1.3,30.0,155.0,53.27,39.06
2016,9,17,17,45,290.5,55.5,1.2,29.5,108.5,42.38,29.56
2016,9,17,18,0,202.0,40.0,1.1,29.0,62.0,31.1,19.2
2016,9,17,18,15,101.0,20.0,1.15,28.5,31.0,15.75,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,24.0,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,28.56,0.0
2016,9,18,6,45,144.0,31.5,1.8,24.5,49.5,137.17,93.26
2016,9,18,7,0,247.0,51.0,2.0,25.0,86.0,223.09,172.47
2016,9,18,7,15,329.5,65.0,2.0,25.5,135.0,300.89,237.97
2016,9,18,7,30,412.0,79.0,2.0,26.0,184.0,387.25,307.71
2016,9,18,7,45,471.5,88.5,2.0,26.5,237.0,459.17,363.59
2016,9,18,8,0,531.0,98.0,2.0,27.0,290.0,542.3,425.21
2016,9,18,8,15,571.5,105.5,2.0,27.5,342.5,606.25,470.17
2016,9,18,8,30,612.0,113.0,2.0,28.0,395.0,671.26,513.65
2016,9,18,8,45,641.5,119.0,2.0,28.5,445.0,725.6,548.31
2016,9,18,9,0,671.0,125.0,2.0,29.0,495.0,779.32,581.71
2016,9,18,9,15,692.5,129.5,1.9,29.0,541.5,822.81,607.82
2016,9,18,9,30,714.0,134.0,1.8,29.0,588.0,864.46,632.24
2016,9,18,9,45,728.5,138.0,1.75,29.5,628.5,896.53,649.24
2016,9,18,10,0,743.0,142.0,1.7,30.0,669.0,925.89,664.34
2016,9,18,10,15,755.0,145.0,1.6,30.5,704.0,942.32,670.5
2016,9,18,10,30,767.0,148.0,1.5,31.0,739.0,961.88,678.68
2016,9,18,10,45,775.5,150.0,1.4,31.5,766.0,973.4,681.74
2016,9,18,11,0,784.0,152.0,1.3,32.0,793.0,981.36,682.71
2016,9,18,11,15,790.0,153.5,1.15,32.0,813.0,982.61,680.22
2016,9,18,11,30,796.0,155.0,1.0,32.0,833.0,980.18,675.56
2016,9,18,11,45,828.5,137.5,0.85,32.5,851.5,980.01,670.9
2016,9,18,12,0,861.0,120.0,0.7,33.0,870.0,965.84,657.9
2016,9,18,12,15,862.0,120.0,0.6,33.0,873.0,946.04,644.18
2016,9,18,12,30,863.0,120.0,0.5,33.0,876.0,922.75,628.57
2016,9,18,12,45,862.5,119.0,0.4,33.0,870.5,893.76,609.71
2016,9,18,13,0,862.0,118.0,0.3,33.0,865.0,861.6,589.14
2016,9,18,13,15,859.0,117.5,0.35,33.0,851.0,824.83,568.49
2016,9,18,13,30,856.0,117.0,0.4,33.0,837.0,785.34,545.94
2016,9,18,13,45,851.5,115.0,0.45,33.0,815.0,740.82,519.89
2016,9,18,14,0,847.0,113.0,0.5,33.0,793.0,694.09,490.67
2016,9,18,14,15,683.0,189.5,0.55,33.0,724.5,617.3,437.98
2016,9,18,14,30,519.0,266.0,0.6,33.0,656.0,546.07,388.54
2016,9,18,14,45,658.0,188.0,0.7,33.0,657.0,520.0,371.75
2016,9,18,15,0,797.0,110.0,0.8,33.0,658.0,477.06,340.43
2016,9,18,15,15,699.0,140.5,0.85,33.0,597.5,410.51,290.69
2016,9,18,15,30,601.0,171.0,0.9,33.0,537.0,355.4,248.84
2016,9,18,15,45,662.5,134.0,0.95,33.0,506.5,300.44,203.43
2016,9,18,16,0,724.0,97.0,1.0,33.0,476.0,241.78,153.55
2016,9,18,16,15,694.0,92.0,1.0,32.5,424.0,178.81,104.67
2016,9,18,16,30,664.0,87.0,1.0,32.0,372.0,123.29,66.43
2016,9,18,16,45,623.0,81.0,1.0,32.0,318.5,70.42,41.66
2016,9,18,17,0,582.0,75.0,1.0,32.0,265.0,54.25,39.74
2016,9,18,17,15,519.5,67.0,0.95,31.0,211.5,49.96,36.34
2016,9,18,17,30,457.0,59.0,0.9,30.0,158.0,45.54,32.59
2016,9,18,17,45,360.0,47.0,0.85,29.5,110.5,37.29,25.31
2016,9,18,18,0,263.0,35.0,0.8,29.0,63.0,27.34,16.01
2016,9,18,18,15,131.5,17.5,0.85,28.5,31.5,13.82,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,28.5,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,57.0,13.0,1.9,24.0,14.0,36.43,0.0
2016,9,19,6,45,193.5,28.5,2.2,25.0,52.5,156.7,105.53
2016,9,19,7,0,330.0,44.0,2.5,26.0,91.0,261.06,201.58
2016,9,19,7,15,418.0,54.0,2.55,26.5,141.5,344.33,271.79
2016,9,19,7,30,506.0,64.0,2.6,27.0,192.0,435.61,345.4
2016,9,19,7,45,569.0,70.0,2.65,27.5,247.0,511.81,404.51
2016,9,19,8,0,632.0,76.0,2.7,28.0,302.0,592.06,463.26
2016,9,19,8,15,669.0,81.0,2.6,28.5,356.0,653.94,505.15
2016,9,19,8,30,706.0,86.0,2.5,29.0,410.0,716.51,545.99
2016,9,19,8,45,733.0,90.0,2.45,30.0,461.5,765.5,575.14
2016,9,19,9,0,760.0,94.0,2.4,31.0,513.0,817.49,605.47
2016,9,19,9,15,779.5,97.0,2.25,31.5,560.0,859.86,628.94
2016,9,19,9,30,799.0,100.0,2.1,32.0,607.0,900.0,650.34
2016,9,19,9,45,813.0,102.5,2.0,32.5,648.5,931.66,666.24
2016,9,19,10,0,827.0,105.0,1.9,33.0,690.0,949.92,673.49
2016,9,19,10,15,837.5,107.0,1.85,33.0,725.0,971.07,684.58
2016,9,19,10,30,848.0,109.0,1.8,33.0,760.0,988.78,693.51
2016,9,19,10,45,856.5,110.0,1.8,33.5,788.0,999.75,697.59
2016,9,19,11,0,865.0,111.0,1.8,34.0,816.0,1006.99,699.58
2016,9,19,11,15,870.0,112.0,1.9,34.0,835.5,1006.87,699.94
2016,9,19,11,30,875.0,113.0,2.0,34.0,855.0,1002.91,698.13
2016,9,19,11,45,879.5,112.0,2.1,34.5,867.0,992.49,691.03
2016,9,19,12,0,884.0,111.0,2.2,35.0,879.0,978.28,681.73
2016,9,19,12,15,884.5,111.0,2.25,35.0,881.5,957.55,669.36
2016,9,19,12,30,885.0,111.0,2.3,35.0,884.0,933.27,654.84
2016,9,19,12,45,884.0,110.5,2.4,35.0,878.5,903.71,637.4
2016,9,19,13,0,883.0,110.0,2.5,35.0,873.0,870.91,617.78
2016,9,19,13,15,879.5,109.5,2.55,35.0,858.5,832.98,594.3
2016,9,19,13,30,876.0,109.0,2.6,35.0,844.0,792.3,568.84
