Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,45,870.0,108.0,2.7,35.0,821.0,746.75,540.14
2016,9,19,14,0,864.0,107.0,2.8,35.0,798.0,699.06,508.36
2016,9,19,14,15,856.0,105.5,2.85,35.0,767.5,647.72,472.2
2016,9,19,14,30,848.0,104.0,2.9,35.0,737.0,594.88,433.92
2016,9,19,14,45,836.0,102.0,2.95,35.0,699.5,538.24,391.73
2016,9,19,15,0,824.0,100.0,3.0,35.0,662.0,479.43,346.64
2016,9,19,15,15,808.0,97.5,3.0,34.5,618.5,419.09,299.51
2016,9,19,15,30,792.0,95.0,3.0,34.0,575.0,359.29,251.23
2016,9,19,15,45,770.0,91.5,3.0,34.0,526.0,297.75,200.23
2016,9,19,16,0,748.0,88.0,3.0,34.0,477.0,238.09,150.69
2016,9,19,16,15,719.0,84.0,2.85,33.5,425.0,179.08,104.14
2016,9,19,16,30,690.0,80.0,2.7,33.0,373.0,118.94,62.33
2016,9,19,16,45,648.0,74.5,2.55,33.0,318.5,64.88,37.63
2016,9,19,17,0,606.0,69.0,2.4,33.0,264.0,49.9,35.98
2016,9,19,17,15,543.0,61.5,2.2,32.0,210.5,45.77,32.69
2016,9,19,17,30,480.0,54.0,2.0,31.0,157.0,41.53,29.08
2016,9,19,17,45,378.5,43.0,1.8,30.5,109.0,33.97,22.39
2016,9,19,18,0,277.0,32.0,1.6,30.0,61.0,26.13,14.72
2016,9,19,18,15,138.5,16.0,1.6,29.5,30.5,13.08,0.0
2016,9,19,18,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.0,1.35,23.5,7.0,0.0,0.0
2016,9,20,6,30,70.0,12.0,1.6,24.0,14.0,41.21,0.0
2016,9,20,6,45,207.5,27.5,1.85,24.5,52.5,161.76,107.42
2016,9,20,7,0,345.0,43.0,2.1,25.0,91.0,268.72,207.83
2016,9,20,7,15,432.0,53.5,2.0,25.5,142.0,352.74,278.54
2016,9,20,7,30,519.0,64.0,1.9,26.0,193.0,444.72,352.1
2016,9,20,7,45,579.5,70.0,1.85,27.0,248.5,519.84,408.78
2016,9,20,8,0,640.0,76.0,1.8,28.0,304.0,598.71,464.3
2016,9,20,8,15,677.5,81.0,1.7,28.5,358.0,661.3,505.6
2016,9,20,8,30,715.0,86.0,1.6,29.0,412.0,724.59,545.69
2016,9,20,8,45,742.5,90.0,1.5,29.5,464.0,774.23,574.94
2016,9,20,9,0,770.0,94.0,1.4,30.0,516.0,826.93,605.28
2016,9,20,9,15,789.0,97.0,1.45,30.5,563.5,869.05,629.59
2016,9,20,9,30,808.0,100.0,1.5,31.0,611.0,908.88,652.17
2016,9,20,9,45,821.5,103.0,1.55,31.5,652.5,940.76,669.51
2016,9,20,10,0,835.0,106.0,1.6,32.0,694.0,969.56,684.9
2016,9,20,10,15,845.5,108.0,1.65,32.5,729.0,980.27,689.09
2016,9,20,10,30,856.0,110.0,1.7,33.0,764.0,997.94,697.89
2016,9,20,10,45,862.5,112.0,1.8,33.5,791.5,1007.91,702.62
2016,9,20,11,0,869.0,114.0,1.9,34.0,819.0,1014.09,705.21
2016,9,20,11,15,873.5,115.0,1.9,34.0,839.0,1013.32,703.93
2016,9,20,11,30,878.0,116.0,1.9,34.0,859.0,1008.69,700.52
2016,9,20,11,45,884.5,114.5,1.95,34.5,871.0,999.54,693.71
2016,9,20,12,0,891.0,113.0,2.0,35.0,883.0,986.53,684.7
2016,9,20,12,15,891.5,113.0,2.0,35.0,886.0,965.53,671.77
2016,9,20,12,30,892.0,113.0,2.0,35.0,889.0,940.95,656.75
2016,9,20,12,45,595.5,262.5,2.0,35.0,779.0,809.16,571.42
2016,9,20,13,0,299.0,412.0,2.0,35.0,669.0,662.4,469.09
2016,9,20,13,15,589.5,262.0,2.0,35.0,757.5,750.34,535.05
2016,9,20,13,30,880.0,112.0,2.0,35.0,846.0,797.19,568.72
2016,9,20,13,45,595.0,240.5,2.05,35.0,731.5,673.77,483.35
2016,9,20,14,0,310.0,369.0,2.1,35.0,617.0,553.97,397.84
2016,9,20,14,15,580.0,238.0,2.05,35.0,677.5,593.43,428.92
2016,9,20,14,30,850.0,107.0,2.0,35.0,738.0,597.42,432.53
2016,9,20,14,45,821.0,112.5,2.0,35.0,696.5,537.89,388.37
2016,9,20,15,0,792.0,118.0,2.0,35.0,655.0,479.31,344.01
2016,9,20,15,15,774.5,115.0,2.0,34.5,611.0,419.57,298.14
2016,9,20,15,30,757.0,112.0,2.0,34.0,567.0,360.65,251.31
2016,9,20,15,45,732.5,108.0,2.0,34.0,518.0,296.31,199.13
2016,9,20,16,0,708.0,104.0,2.0,34.0,469.0,237.39,150.94
2016,9,20,16,15,676.0,99.0,1.9,33.5,416.5,179.05,105.61
2016,9,20,16,30,644.0,94.0,1.8,33.0,364.0,124.51,68.53
2016,9,20,16,45,597.5,87.5,1.7,33.0,309.5,72.52,45.12
2016,9,20,17,0,551.0,81.0,1.6,33.0,255.0,59.36,43.8
2016,9,20,17,15,485.0,71.0,1.45,32.0,202.0,53.62,39.19
2016,9,20,17,30,419.0,61.0,1.3,31.0,149.0,47.66,34.13
2016,9,20,17,45,317.0,47.5,1.15,30.0,102.0,36.55,24.5
2016,9,20,18,0,215.0,34.0,1.0,29.0,55.0,26.59,14.83
2016,9,20,18,15,107.5,17.0,1.0,28.5,27.5,15.46,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,19.9,0.0
2016,9,21,6,45,125.0,30.0,0.8,24.5,46.0,114.62,73.26
2016,9,21,7,0,223.0,51.0,0.9,25.0,82.0,212.03,162.49
2016,9,21,7,15,303.5,68.0,0.95,25.5,131.0,291.26,228.41
2016,9,21,7,30,384.0,85.0,1.0,26.0,180.0,378.73,298.15
2016,9,21,7,45,454.0,94.5,1.1,27.0,234.5,456.59,357.41
2016,9,21,8,0,524.0,104.0,1.2,28.0,289.0,539.96,418.03
2016,9,21,8,15,565.5,112.0,1.2,28.5,342.5,610.46,466.65
2016,9,21,8,30,607.0,120.0,1.2,29.0,396.0,676.77,509.87
2016,9,21,8,45,644.5,124.0,1.25,29.5,448.5,735.6,547.02
2016,9,21,9,0,682.0,128.0,1.3,30.0,501.0,794.19,583.09
2016,9,21,9,15,704.5,133.0,1.35,30.0,548.0,839.37,610.83
2016,9,21,9,30,727.0,138.0,1.4,30.0,595.0,882.68,637.18
2016,9,21,9,45,754.0,136.5,1.45,30.5,639.0,920.4,658.43
2016,9,21,10,0,781.0,135.0,1.5,31.0,683.0,949.83,674.33
2016,9,21,10,15,793.5,138.0,1.55,31.0,718.5,973.4,688.0
2016,9,21,10,30,806.0,141.0,1.6,31.0,754.0,993.58,699.7
2016,9,21,10,45,822.5,138.5,1.65,31.5,784.0,1008.16,706.66
2016,9,21,11,0,839.0,136.0,1.7,32.0,814.0,1019.04,711.51
2016,9,21,11,15,844.5,137.0,1.8,32.0,834.0,1018.86,711.88
2016,9,21,11,30,850.0,138.0,1.9,32.0,854.0,1014.82,710.09
2016,9,21,11,45,864.0,132.0,2.0,32.5,868.0,997.01,698.49
2016,9,21,12,0,878.0,126.0,2.1,33.0,882.0,986.72,691.72
2016,9,21,12,15,879.0,126.0,2.2,33.0,885.0,966.2,679.95
2016,9,21,12,30,880.0,126.0,2.3,33.0,888.0,942.13,665.99
2016,9,21,12,45,880.0,124.5,2.4,33.5,882.5,912.26,646.95
2016,9,21,13,0,880.0,123.0,2.5,34.0,877.0,879.13,625.78
2016,9,21,13,15,876.5,122.5,2.55,34.0,862.0,840.99,602.13
2016,9,21,13,30,873.0,122.0,2.6,34.0,847.0,800.11,576.5
2016,9,21,13,45,868.0,120.0,2.65,34.0,824.5,754.19,547.25
2016,9,21,14,0,863.0,118.0,2.7,34.0,802.0,706.08,514.48
2016,9,21,14,15,615.5,219.0,2.75,34.0,697.0,598.47,436.48
2016,9,21,14,30,368.0,320.0,2.8,34.0,592.0,500.55,364.9
2016,9,21,14,45,596.5,214.0,2.85,34.0,628.5,507.64,370.6
2016,9,21,15,0,825.0,108.0,2.9,34.0,665.0,484.39,351.27
2016,9,21,15,15,809.0,105.5,2.9,33.5,621.0,423.84,303.69
2016,9,21,15,30,793.0,103.0,2.9,33.0,577.0,363.86,255.13
2016,9,21,15,45,773.0,98.5,2.9,33.0,527.5,301.87,203.63
2016,9,21,16,0,753.0,94.0,2.9,33.0,478.0,241.55,153.46
2016,9,21,16,15,723.0,89.5,2.8,32.5,425.0,177.33,103.06
2016,9,21,16,30,693.0,85.0,2.7,32.0,372.0,120.43,64.23
2016,9,21,16,45,652.0,78.0,2.6,31.5,317.0,65.1,39.86
2016,9,21,17,0,611.0,71.0,2.5,31.0,262.0,51.88,37.98
2016,9,21,17,15,547.0,63.0,2.2,30.0,208.0,47.42,34.35
2016,9,21,17,30,483.0,55.0,1.9,29.0,154.0,42.83,30.37
2016,9,21,17,45,381.0,42.5,1.65,28.0,105.0,33.94,22.52
2016,9,21,18,0,279.0,30.0,1.4,27.0,56.0,24.68,13.11
2016,9,21,18,15,139.5,15.0,1.4,26.5,28.0,13.64,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,15,26.5,5.0,0.9,21.5,5.5,0.0,0.0
2016,9,22,6,30,53.0,10.0,1.1,22.0,11.0,32.15,0.0
2016,9,22,6,45,165.5,28.5,1.35,22.5,47.5,142.59,90.87
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,237.18,183.9
2016,9,22,7,15,361.5,60.5,1.5,23.5,134.0,316.72,251.36
2016,9,22,7,30,445.0,74.0,1.4,24.0,184.0,404.93,322.44
2016,9,22,7,45,497.5,85.0,1.3,25.0,237.0,480.9,379.73
2016,9,22,8,0,550.0,96.0,1.2,26.0,290.0,556.48,433.57
2016,9,22,8,15,590.5,104.0,1.3,26.5,343.0,621.75,479.13
2016,9,22,8,30,631.0,112.0,1.4,27.0,396.0,688.01,523.47
2016,9,22,8,45,657.0,119.0,1.5,28.0,446.5,741.04,556.36
2016,9,22,9,0,683.0,126.0,1.6,29.0,497.0,793.13,587.86
2016,9,22,9,15,704.5,131.0,1.7,29.5,543.5,837.34,614.67
2016,9,22,9,30,726.0,136.0,1.8,30.0,590.0,879.63,639.92
2016,9,22,9,45,741.0,140.0,1.95,30.5,631.0,912.16,659.13
2016,9,22,10,0,756.0,144.0,2.1,31.0,672.0,941.9,676.56
2016,9,22,10,15,767.5,147.0,2.15,31.0,706.5,957.28,685.2
2016,9,22,10,30,779.0,150.0,2.2,31.0,741.0,976.13,696.3
2016,9,22,10,45,787.5,152.0,2.25,31.5,768.0,987.37,701.24
2016,9,22,11,0,796.0,154.0,2.3,32.0,795.0,994.98,704.1
2016,9,22,11,15,801.0,155.5,2.35,32.0,814.0,994.82,703.7
2016,9,22,11,30,806.0,157.0,2.4,32.0,833.0,990.94,701.18
2016,9,22,11,45,805.5,160.0,2.5,32.5,843.0,979.49,693.12
2016,9,22,12,0,805.0,163.0,2.6,33.0,853.0,964.47,682.96
2016,9,22,12,15,589.0,276.5,2.65,33.0,782.5,859.56,613.74
2016,9,22,12,30,373.0,390.0,2.7,33.0,712.0,739.87,530.16
2016,9,22,12,45,585.0,277.0,2.8,33.5,777.5,812.46,583.9
2016,9,22,13,0,797.0,164.0,2.9,34.0,843.0,854.92,613.78
2016,9,22,13,15,792.0,163.0,2.95,34.0,828.0,816.57,588.97
2016,9,22,13,30,787.0,162.0,3.0,34.0,813.0,775.88,562.93
2016,9,22,13,45,776.5,162.0,3.1,34.0,789.5,729.98,531.95
2016,9,22,14,0,766.0,162.0,3.2,34.0,766.0,682.64,499.25
2016,9,22,14,15,755.5,159.0,3.25,34.0,735.0,631.54,462.98
2016,9,22,14,30,745.0,156.0,3.3,34.0,704.0,578.69,424.52
2016,9,22,14,45,709.0,163.0,3.35,34.0,662.5,520.85,381.27
2016,9,22,15,0,673.0,170.0,3.4,34.0,621.0,465.24,338.62
2016,9,22,15,15,443.0,218.5,3.4,33.5,507.0,366.91,266.5
2016,9,22,15,30,213.0,267.0,3.4,33.0,393.0,295.78,215.98
2016,9,22,15,45,114.0,223.5,3.45,32.5,290.5,216.62,158.73
2016,9,22,16,0,15.0,180.0,3.5,32.0,188.0,156.37,116.33
2016,9,22,16,15,24.5,168.5,3.4,31.5,179.5,145.47,108.13
2016,9,22,16,30,34.0,157.0,3.3,31.0,171.0,128.76,95.44
2016,9,22,16,45,26.0,134.5,3.25,31.0,144.5,106.57,79.26
2016,9,22,17,0,18.0,112.0,3.2,31.0,118.0,92.46,71.71
2016,9,22,17,15,9.0,89.0,2.9,30.0,92.0,74.13,56.63
2016,9,22,17,30,0.0,66.0,2.6,29.0,66.0,55.62,41.0
2016,9,22,17,45,0.0,43.5,2.3,28.5,43.5,37.3,25.14
2016,9,22,18,0,0.0,21.0,2.0,28.0,21.0,18.51,7.96
2016,9,22,18,15,0.0,10.5,1.95,27.5,10.5,9.55,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,8.5,4.5,1.8,23.5,4.5,0.0,0.0
2016,9,23,6,30,17.0,9.0,2.1,24.0,9.0,15.6,0.0
2016,9,23,6,45,135.0,27.5,2.4,24.5,44.5,125.72,76.82
2016,9,23,7,0,253.0,46.0,2.7,25.0,80.0,222.72,171.6
2016,9,23,7,15,343.5,59.0,2.85,25.5,128.5,304.46,241.3
2016,9,23,7,30,434.0,72.0,3.0,26.0,177.0,395.7,316.03
2016,9,23,7,45,514.0,76.0,3.2,26.5,232.5,482.86,384.99
2016,9,23,8,0,594.0,80.0,3.4,27.0,288.0,571.12,451.89
2016,9,23,8,15,327.5,131.5,3.45,27.0,249.5,423.42,335.75
2016,9,23,8,30,61.0,183.0,3.5,27.0,211.0,245.51,191.43
2016,9,23,8,45,402.5,139.0,3.6,27.5,354.5,535.95,420.96
2016,9,23,9,0,744.0,95.0,3.7,28.0,498.0,805.85,614.07
2016,9,23,9,15,513.0,184.5,3.75,28.5,474.0,713.84,543.63
2016,9,23,9,30,282.0,274.0,3.8,29.0,450.0,590.24,447.36
2016,9,23,9,45,551.0,189.0,3.85,29.5,562.5,775.22,584.04
2016,9,23,10,0,820.0,104.0,3.9,30.0,675.0,952.52,701.07
2016,9,23,10,15,830.5,106.0,3.9,30.0,709.5,962.86,705.18
2016,9,23,10,30,841.0,108.0,3.9,30.0,744.0,980.18,715.26
2016,9,23,10,45,427.5,183.0,3.95,30.5,507.0,655.51,490.93
2016,9,23,11,0,14.0,258.0,4.0,31.0,270.0,252.88,187.21
2016,9,23,11,15,441.5,184.5,4.0,31.0,553.5,671.84,504.2
2016,9,23,11,30,869.0,111.0,4.0,31.0,837.0,992.95,720.13
2016,9,23,11,45,862.0,117.5,4.0,31.5,845.5,978.91,706.71
2016,9,23,12,0,855.0,124.0,4.0,32.0,854.0,961.23,693.59
2016,9,23,12,15,637.0,244.0,4.05,32.0,789.5,873.05,634.8
2016,9,23,12,30,419.0,364.0,4.1,32.0,725.0,766.22,557.29
2016,9,23,12,45,409.5,366.0,4.15,32.5,716.5,740.5,539.12
2016,9,23,13,0,400.0,368.0,4.2,33.0,708.0,705.58,514.32
2016,9,23,13,15,351.5,379.0,4.2,33.0,673.5,655.87,479.12
2016,9,23,13,30,303.0,390.0,4.2,33.0,639.0,608.23,445.13
2016,9,23,13,45,562.0,257.5,4.25,33.0,703.5,661.37,487.87
2016,9,23,14,0,821.0,125.0,4.3,33.0,768.0,684.36,507.61
2016,9,23,14,15,811.5,123.0,4.3,33.0,737.5,632.33,469.32
2016,9,23,14,30,802.0,121.0,4.3,33.0,707.0,579.16,429.6
2016,9,23,14,45,788.0,119.0,4.35,33.0,669.5,522.75,386.52
2016,9,23,15,0,774.0,117.0,4.4,33.0,632.0,466.21,342.05
2016,9,23,15,15,687.5,140.0,4.35,32.5,574.0,399.83,290.26
2016,9,23,15,30,601.0,163.0,4.3,32.0,516.0,343.95,246.01
2016,9,23,15,45,579.0,152.5,4.3,32.0,469.0,287.27,199.52
2016,9,23,16,0,557.0,142.0,4.3,32.0,422.0,231.54,153.97
2016,9,23,16,15,480.0,140.0,4.15,31.5,361.5,178.1,114.48
2016,9,23,16,30,403.0,138.0,4.0,31.0,301.0,134.15,86.45
2016,9,23,16,45,378.0,119.5,3.85,30.5,254.5,88.85,62.83
2016,9,23,17,0,353.0,101.0,3.7,30.0,208.0,72.92,55.76
2016,9,23,17,15,306.5,84.0,3.4,29.5,162.5,61.96,46.58
2016,9,23,17,30,260.0,67.0,3.1,29.0,117.0,50.49,36.68
2016,9,23,17,45,187.5,48.0,2.8,28.5,78.0,36.85,24.68
2016,9,23,18,0,115.0,29.0,2.5,28.0,39.0,23.41,10.86
2016,9,23,18,15,57.5,14.5,2.55,27.5,19.5,13.19,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,22.0,9.0,2.7,23.0,9.0,17.8,0.0
2016,9,24,6,45,134.5,27.0,2.85,23.5,43.5,124.44,73.79
2016,9,24,7,0,247.0,45.0,3.0,24.0,78.0,218.65,168.94
2016,9,24,7,15,337.0,58.5,3.1,24.0,126.0,300.49,239.64
2016,9,24,7,30,427.0,72.0,3.2,24.0,174.0,391.75,315.58
2016,9,24,7,45,488.5,80.5,3.35,24.5,227.0,470.56,378.47
2016,9,24,8,0,550.0,89.0,3.5,25.0,280.0,549.47,439.13
2016,9,24,8,15,275.0,101.5,3.6,25.5,197.0,361.63,289.81
2016,9,24,8,30,0.0,114.0,3.7,26.0,114.0,104.64,79.0
2016,9,24,8,45,10.0,156.0,3.85,26.5,161.5,155.58,119.68
2016,9,24,9,0,20.0,198.0,4.0,27.0,209.0,207.6,160.06
2016,9,24,9,15,10.0,167.5,4.0,27.5,173.0,164.79,125.49
2016,9,24,9,30,0.0,137.0,4.0,28.0,137.0,124.32,92.93
2016,9,24,9,45,114.5,230.5,4.05,28.5,310.0,361.28,278.0
2016,9,24,10,0,229.0,324.0,4.1,29.0,483.0,581.01,439.17
2016,9,24,10,15,213.0,344.5,4.05,29.0,498.0,587.26,440.88
2016,9,24,10,30,197.0,365.0,4.0,29.0,513.0,591.95,442.52
2016,9,24,10,45,511.5,245.0,4.0,29.5,649.5,810.24,602.39
2016,9,24,11,0,826.0,125.0,4.0,30.0,786.0,992.64,723.29
2016,9,24,11,15,658.0,224.5,4.0,30.0,759.0,931.8,681.09
2016,9,24,11,30,490.0,324.0,4.0,30.0,732.0,853.03,623.41
2016,9,24,11,45,316.0,375.5,4.0,30.0,640.5,710.14,521.92
2016,9,24,12,0,142.0,427.0,4.0,30.0,549.0,570.82,420.16
2016,9,24,12,15,279.5,395.5,4.0,30.0,635.0,673.06,496.03
2016,9,24,12,30,417.0,364.0,4.0,30.0,721.0,764.19,561.28
2016,9,24,12,45,622.5,249.5,4.05,30.5,778.0,818.87,602.62
2016,9,24,13,0,828.0,135.0,4.1,31.0,835.0,850.78,625.01
2016,9,24,13,15,824.0,134.0,4.05,31.0,820.0,812.37,598.98
2016,9,24,13,30,820.0,133.0,4.0,31.0,805.0,771.44,571.56
2016,9,24,13,45,811.0,132.5,4.0,31.0,781.5,725.05,539.72
2016,9,24,14,0,802.0,132.0,4.0,31.0,758.0,676.98,505.15
2016,9,24,14,15,792.0,130.0,4.0,30.5,727.5,625.46,468.31
2016,9,24,14,30,782.0,128.0,4.0,30.0,697.0,572.9,429.6
2016,9,24,14,45,500.5,217.0,4.0,30.0,574.5,456.14,341.19
2016,9,24,15,0,219.0,306.0,4.0,30.0,452.0,365.07,272.6
2016,9,24,15,15,109.5,218.0,3.95,30.0,291.0,232.17,173.51
2016,9,24,15,30,0.0,130.0,3.9,30.0,130.0,114.18,84.45
2016,9,24,15,45,0.0,102.5,3.9,30.0,102.5,90.4,66.18
2016,9,24,16,0,0.0,75.0,3.9,30.0,75.0,66.35,47.4
2016,9,24,16,15,0.0,66.0,3.7,29.5,66.0,58.34,41.29
2016,9,24,16,30,0.0,57.0,3.5,29.0,57.0,50.34,35.1
2016,9,24,16,45,0.0,48.0,3.35,28.5,48.0,42.35,30.33
2016,9,24,17,0,0.0,39.0,3.2,28.0,39.0,34.37,23.66
2016,9,24,17,15,0.0,30.0,3.0,27.5,30.0,26.41,16.87
2016,9,24,17,30,0.0,21.0,2.8,27.0,21.0,18.47,9.99
2016,9,24,17,45,0.0,13.5,2.6,27.0,13.5,11.86,4.16
2016,9,24,18,0,0.0,6.0,2.4,27.0,6.0,5.26,0.0
2016,9,24,18,15,0.0,3.0,2.4,26.5,3.0,2.73,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.5,16.0,14.08,3.0
2016,9,25,7,0,0.0,32.0,2.2,24.0,32.0,28.61,17.21
2016,9,25,7,15,0.0,53.5,2.3,24.0,53.5,50.81,35.89
2016,9,25,7,30,0.0,75.0,2.4,24.0,75.0,72.29,53.88
2016,9,25,7,45,4.0,97.5,2.5,24.0,99.0,97.36,74.62
2016,9,25,8,0,8.0,120.0,2.6,24.0,123.0,122.49,95.09
2016,9,25,8,15,21.5,146.0,2.6,24.0,155.5,159.35,124.93
2016,9,25,8,30,35.0,172.0,2.6,24.0,188.0,210.9,165.86
2016,9,25,8,45,76.0,204.5,2.65,24.5,244.0,282.94,222.48
2016,9,25,9,0,117.0,237.0,2.7,25.0,300.0,373.78,291.63
2016,9,25,9,15,173.5,258.5,2.65,25.0,361.0,451.15,349.88
2016,9,25,9,30,230.0,280.0,2.6,25.0,422.0,530.63,408.22
2016,9,25,9,45,206.0,303.5,2.6,25.5,437.5,535.59,408.53
2016,9,25,10,0,182.0,327.0,2.6,26.0,453.0,538.5,407.85
2016,9,25,10,15,271.0,328.0,2.6,26.0,526.5,645.33,485.16
2016,9,25,10,30,360.0,329.0,2.6,26.0,600.0,734.23,547.54
2016,9,25,10,45,312.5,355.5,2.6,26.5,596.5,713.04,528.75
2016,9,25,11,0,265.0,382.0,2.6,27.0,593.0,689.6,509.37
2016,9,25,11,15,142.5,341.5,2.55,27.0,456.0,499.44,373.09
2016,9,25,11,30,20.0,301.0,2.5,27.0,319.0,299.0,223.8
2016,9,25,11,45,18.0,291.0,2.5,27.5,307.0,285.93,214.13
2016,9,25,12,0,16.0,281.0,2.5,28.0,295.0,273.11,204.07
2016,9,25,12,15,81.5,354.5,2.45,28.0,424.5,418.3,312.35
2016,9,25,12,30,147.0,428.0,2.4,28.0,554.0,559.5,412.85
2016,9,25,12,45,164.0,425.0,2.4,28.0,564.0,561.75,414.01
2016,9,25,13,0,181.0,422.0,2.4,28.0,574.0,562.27,414.78
2016,9,25,13,15,123.5,399.5,2.3,27.5,502.5,482.05,357.48
2016,9,25,13,30,66.0,377.0,2.2,27.0,431.0,399.08,297.58
2016,9,25,13,45,241.5,349.5,2.15,27.0,538.5,506.5,379.01
2016,9,25,14,0,417.0,322.0,2.1,27.0,646.0,587.5,437.78
2016,9,25,14,15,289.0,335.0,2.0,27.0,555.0,487.99,364.28
2016,9,25,14,30,161.0,348.0,1.9,27.0,464.0,402.04,300.84
2016,9,25,14,45,84.0,273.5,1.85,27.0,334.0,283.42,213.44
2016,9,25,15,0,7.0,199.0,1.8,27.0,204.0,177.56,133.69
2016,9,25,15,15,3.5,109.5,1.8,26.5,112.0,98.2,72.69
2016,9,25,15,30,0.0,20.0,1.8,26.0,20.0,17.65,8.66
2016,9,25,15,45,0.0,30.0,1.85,26.0,30.0,26.47,15.9
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,35.3,23.15
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,31.3,20.03
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,27.31,16.88
2016,9,25,16,45,0.0,26.0,1.75,25.0,26.0,22.89,14.12
2016,9,25,17,0,0.0,21.0,1.7,25.0,21.0,18.47,10.32
2016,9,25,17,15,0.0,16.0,1.65,24.5,16.0,14.06,6.49
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,9.65,2.62
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.14,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.63,0.0
2016,9,25,18,15,0.0,1.5,1.65,24.0,1.5,1.36,0.0
2016,9,25,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,3.7,20.0,12.5,10.99,0.87
2016,9,26,7,0,0.0,25.0,3.8,20.0,25.0,22.02,12.17
2016,9,26,7,15,0.0,41.5,3.85,20.0,41.5,36.75,24.86
2016,9,26,7,30,0.0,58.0,3.9,20.0,58.0,52.68,38.47
2016,9,26,7,45,0.0,76.5,4.0,20.0,76.5,70.63,53.58
2016,9,26,8,0,0.0,95.0,4.1,20.0,95.0,88.42,68.32
2016,9,26,8,15,0.0,76.0,4.15,20.0,76.0,67.41,50.72
2016,9,26,8,30,0.0,57.0,4.2,20.0,57.0,50.35,36.4
2016,9,26,8,45,0.0,68.5,4.3,20.5,68.5,60.57,44.64
2016,9,26,9,0,0.0,80.0,4.4,21.0,80.0,70.82,52.78
2016,9,26,9,15,0.0,94.0,4.4,21.0,94.0,83.47,62.91
2016,9,26,9,30,0.0,108.0,4.4,21.0,108.0,96.55,73.32
2016,9,26,9,45,0.0,132.5,4.4,21.0,133.0,119.68,91.74
2016,9,26,10,0,0.0,157.0,4.4,21.0,158.0,142.93,110.09
2016,9,26,10,15,5.0,192.5,4.4,21.0,197.0,182.0,141.06
2016,9,26,10,30,10.0,228.0,4.4,21.0,236.0,221.32,171.85
2016,9,26,10,45,8.5,216.5,4.4,21.5,223.5,207.75,160.53
2016,9,26,11,0,7.0,205.0,4.4,22.0,211.0,194.54,149.65
2016,9,26,11,15,5.5,188.0,4.4,22.0,193.0,176.39,135.24
2016,9,26,11,30,4.0,171.0,4.4,22.0,175.0,158.58,121.12
2016,9,26,11,45,6.0,188.0,4.4,22.5,193.5,176.14,134.64
2016,9,26,12,0,8.0,205.0,4.4,23.0,212.0,193.52,147.89
2016,9,26,12,15,11.0,238.5,4.35,23.0,248.0,227.1,173.88
2016,9,26,12,30,14.0,272.0,4.3,23.0,284.0,260.35,199.4
2016,9,26,12,45,11.0,237.0,4.25,23.0,246.5,223.9,171.25
2016,9,26,13,0,8.0,202.0,4.2,23.0,209.0,188.27,143.69
2016,9,26,13,15,6.5,190.0,4.15,23.0,195.5,175.43,133.77
2016,9,26,13,30,5.0,178.0,4.1,23.0,182.0,162.81,123.98
2016,9,26,13,45,21.0,249.0,4.1,23.0,265.0,237.62,182.66
2016,9,26,14,0,37.0,320.0,4.1,23.0,348.0,314.56,241.85
2016,9,26,14,15,18.5,191.5,4.05,23.0,205.5,183.62,140.76
2016,9,26,14,30,0.0,63.0,4.0,23.0,63.0,55.84,39.5
2016,9,26,14,45,0.0,38.0,3.95,23.0,38.0,33.62,21.69
2016,9,26,15,0,0.0,13.0,3.9,23.0,13.0,11.48,3.72
2016,9,26,15,15,14.5,117.5,3.8,22.5,126.0,109.43,83.15
2016,9,26,15,30,29.0,222.0,3.7,22.0,239.0,198.53,154.14
2016,9,26,15,45,76.5,217.0,3.65,22.0,256.0,202.19,155.63
2016,9,26,16,0,124.0,212.0,3.6,22.0,273.0,196.69,149.23
2016,9,26,16,15,117.5,187.5,3.55,22.0,240.0,164.69,123.91
2016,9,26,16,30,111.0,163.0,3.5,22.0,207.0,133.94,100.61
2016,9,26,16,45,99.0,138.5,3.45,22.0,173.5,104.44,84.64
2016,9,26,17,0,87.0,114.0,3.4,22.0,140.0,87.03,69.78
2016,9,26,17,15,67.5,90.0,3.2,21.5,107.5,72.09,56.82
2016,9,26,17,30,48.0,66.0,3.0,21.0,75.0,53.83,40.68
2016,9,26,17,45,24.0,43.5,2.85,21.0,48.0,36.22,24.68
2016,9,26,18,0,0.0,21.0,2.7,21.0,21.0,18.3,4.4
2016,9,26,18,15,0.0,10.5,2.7,20.5,10.5,9.55,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,6.0,21.0,2.95,17.5,21.5,22.52,7.13
2016,9,27,7,0,12.0,42.0,3.0,18.0,43.0,54.86,39.07
2016,9,27,7,15,32.5,65.5,3.05,18.0,72.0,94.42,73.51
2016,9,27,7,30,53.0,89.0,3.1,18.0,101.0,134.7,108.36
2016,9,27,7,45,70.5,112.5,3.2,18.5,133.5,174.16,141.65
2016,9,27,8,0,88.0,136.0,3.3,19.0,166.0,214.74,175.07
2016,9,27,8,15,94.0,161.0,3.3,19.5,198.0,249.26,202.37
2016,9,27,8,30,100.0,186.0,3.3,20.0,230.0,283.73,228.98
2016,9,27,8,45,50.0,172.0,3.35,20.5,194.5,221.38,176.66
2016,9,27,9,0,0.0,158.0,3.4,21.0,159.0,147.53,114.84
2016,9,27,9,15,10.5,192.5,3.3,21.5,199.5,191.62,149.93
2016,9,27,9,30,21.0,227.0,3.2,22.0,240.0,236.25,184.56
2016,9,27,9,45,36.5,261.0,3.1,22.5,285.5,303.71,236.25
2016,9,27,10,0,52.0,295.0,3.0,23.0,331.0,355.26,274.59
2016,9,27,10,15,57.0,314.5,2.9,23.0,355.5,379.56,292.08
2016,9,27,10,30,62.0,334.0,2.8,23.0,380.0,403.53,309.28
2016,9,27,10,45,120.0,362.0,2.7,23.5,455.5,508.34,386.57
2016,9,27,11,0,178.0,390.0,2.6,24.0,531.0,593.57,447.05
2016,9,27,11,15,233.5,391.5,2.55,24.0,581.5,645.34,483.98
2016,9,27,11,30,289.0,393.0,2.5,24.0,632.0,711.78,530.33
2016,9,27,11,45,281.5,400.5,2.45,24.0,635.5,703.0,522.8
2016,9,27,12,0,274.0,408.0,2.4,24.0,639.0,692.88,514.97
2016,9,27,12,15,166.0,397.0,2.4,24.0,537.5,554.95,415.73
2016,9,27,12,30,58.0,386.0,2.4,24.0,436.0,423.92,318.94
2016,9,27,12,45,46.0,365.5,2.4,24.0,405.0,387.94,292.94
2016,9,27,13,0,34.0,345.0,2.4,24.0,374.0,353.22,267.22
2016,9,27,13,15,38.0,345.5,2.4,24.0,377.0,352.79,267.27
2016,9,27,13,30,42.0,346.0,2.4,24.0,380.0,351.81,266.78
2016,9,27,13,45,43.5,338.0,2.4,24.0,373.0,340.54,258.63
2016,9,27,14,0,45.0,330.0,2.4,24.0,366.0,329.11,250.38
2016,9,27,14,15,100.5,336.5,2.35,24.0,410.0,363.89,277.39
2016,9,27,14,30,156.0,343.0,2.3,24.0,454.0,394.74,300.55
2016,9,27,14,45,256.0,307.5,2.3,24.0,478.5,403.95,307.43
2016,9,27,15,0,356.0,272.0,2.3,24.0,503.0,399.23,302.56
2016,9,27,15,15,282.5,263.5,2.2,23.5,438.5,336.73,254.86
2016,9,27,15,30,209.0,255.0,2.1,23.0,374.0,283.29,214.37
2016,9,27,15,45,144.5,230.0,2.05,23.0,309.0,228.53,172.76
2016,9,27,16,0,80.0,205.0,2.0,23.0,244.0,184.56,140.25
2016,9,27,16,15,328.5,151.5,1.85,22.5,282.5,165.04,114.55
2016,9,27,16,30,577.0,98.0,1.7,22.0,321.0,114.65,68.36
2016,9,27,16,45,534.5,88.0,1.55,22.0,269.5,64.92,50.7
2016,9,27,17,0,492.0,78.0,1.4,22.0,218.0,58.42,45.15
2016,9,27,17,15,418.5,67.0,1.2,21.5,167.0,50.27,38.02
2016,9,27,17,30,345.0,56.0,1.0,21.0,116.0,42.77,31.19
2016,9,27,17,45,244.0,39.5,0.85,21.0,74.0,30.65,19.94
2016,9,27,18,0,143.0,23.0,0.7,21.0,32.0,18.11,2.33
2016,9,27,18,15,71.5,11.5,0.7,21.0,16.0,10.46,0.0
2016,9,27,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,28,6,45,165.5,18.5,1.9,18.5,39.0,128.46,61.8
2016,9,28,7,0,331.0,37.0,2.2,19.0,78.0,258.22,202.12
2016,9,28,7,15,422.0,47.5,2.2,19.5,127.5,343.74,277.32
2016,9,28,7,30,513.0,58.0,2.2,20.0,177.0,437.86,355.52
2016,9,28,7,45,572.0,65.0,2.2,20.5,231.0,512.64,415.19
2016,9,28,8,0,631.0,72.0,2.2,21.0,285.0,591.1,473.71
2016,9,28,8,15,669.5,77.5,2.1,21.5,339.0,654.39,517.63
2016,9,28,8,30,708.0,83.0,2.0,22.0,393.0,718.43,560.29
2016,9,28,8,45,736.5,87.0,1.9,23.0,444.0,768.05,589.99
2016,9,28,9,0,765.0,91.0,1.8,24.0,495.0,820.93,620.88
2016,9,28,9,15,785.0,94.0,1.7,24.5,541.5,863.27,644.75
2016,9,28,9,30,805.0,97.0,1.6,25.0,588.0,903.34,666.56
2016,9,28,9,45,819.5,99.5,1.55,25.5,629.5,934.88,682.95
2016,9,28,10,0,834.0,102.0,1.5,26.0,671.0,963.38,697.25
2016,9,28,10,15,844.5,104.0,1.45,26.0,705.0,973.5,701.18
2016,9,28,10,30,855.0,106.0,1.4,26.0,739.0,990.51,709.77
2016,9,28,10,45,862.5,107.0,1.35,26.5,766.5,999.73,712.04
2016,9,28,11,0,870.0,108.0,1.3,27.0,794.0,1005.19,712.18
2016,9,28,11,15,875.0,109.0,1.3,27.0,813.0,1004.31,710.82
2016,9,28,11,30,880.0,110.0,1.3,27.0,832.0,999.57,707.31
2016,9,28,11,45,890.5,106.0,1.35,27.5,844.5,990.97,701.03
2016,9,28,12,0,901.0,102.0,1.4,28.0,857.0,978.41,692.46
2016,9,28,12,15,901.5,102.0,1.4,28.0,859.0,956.71,678.95
2016,9,28,12,30,902.0,102.0,1.4,28.0,861.0,931.4,663.33
2016,9,28,12,45,901.0,101.5,1.45,28.5,854.0,900.77,643.76
2016,9,28,13,0,900.0,101.0,1.5,29.0,847.0,866.86,622.07
2016,9,28,13,15,896.0,100.0,1.5,29.0,832.0,826.91,597.03
2016,9,28,13,30,892.0,99.0,1.5,29.0,817.0,784.23,570.03
2016,9,28,13,45,887.0,97.5,1.5,29.0,793.5,737.82,540.29
2016,9,28,14,0,882.0,96.0,1.5,29.0,770.0,689.18,507.13
2016,9,28,14,15,874.0,94.5,1.5,29.0,739.0,636.65,469.78
2016,9,28,14,30,866.0,93.0,1.5,29.0,708.0,582.64,430.22
2016,9,28,14,45,856.0,90.5,1.5,29.0,670.5,525.44,387.07
2016,9,28,15,0,846.0,88.0,1.5,29.0,633.0,467.49,341.83
2016,9,28,15,15,830.5,85.5,1.45,29.0,589.0,406.88,292.96
2016,9,28,15,30,815.0,83.0,1.4,29.0,545.0,343.63,240.75
2016,9,28,15,45,796.0,79.0,1.4,29.0,496.0,281.3,188.41
2016,9,28,16,0,777.0,75.0,1.4,29.0,447.0,220.5,137.45
2016,9,28,16,15,747.0,71.0,1.3,28.5,394.5,159.97,90.08
2016,9,28,16,30,717.0,67.0,1.2,28.0,342.0,102.91,52.83
2016,9,28,16,45,675.0,61.5,1.15,28.0,287.5,48.39,35.49
2016,9,28,17,0,633.0,56.0,1.1,28.0,233.0,41.43,29.65
2016,9,28,17,15,563.0,49.0,1.05,27.0,179.5,37.22,26.06
2016,9,28,17,30,493.0,42.0,1.0,26.0,126.0,32.92,22.16
2016,9,28,17,45,372.5,31.0,0.95,25.5,80.5,24.86,14.64
2016,9,28,18,0,252.0,20.0,0.9,25.0,35.0,16.5,0.0
2016,9,28,18,15,126.0,10.0,0.9,24.5,17.5,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,17.0,3.65,16.5,41.0,141.3,62.51
2016,9,29,7,0,393.0,34.0,3.9,17.0,82.0,289.63,228.99
2016,9,29,7,15,485.5,43.5,3.95,17.5,134.0,377.77,308.57
2016,9,29,7,30,578.0,53.0,4.0,18.0,186.0,474.71,390.9
2016,9,29,7,45,635.0,59.0,4.1,18.5,241.5,549.65,452.06
2016,9,29,8,0,692.0,65.0,4.2,19.0,297.0,623.91,508.67
2016,9,29,8,15,729.0,70.0,4.25,19.5,352.5,688.2,555.35
2016,9,29,8,30,766.0,75.0,4.3,20.0,408.0,752.82,600.7
2016,9,29,8,45,793.5,78.0,4.4,21.0,460.5,806.5,635.79
2016,9,29,9,0,821.0,81.0,4.5,22.0,513.0,858.91,669.2
2016,9,29,9,15,839.5,84.0,4.45,22.5,560.5,901.31,695.1
2016,9,29,9,30,858.0,87.0,4.4,23.0,608.0,931.65,712.42
2016,9,29,9,45,873.0,88.5,4.4,23.5,650.5,963.27,730.8
2016,9,29,10,0,888.0,90.0,4.4,24.0,693.0,991.76,746.9
2016,9,29,10,15,898.0,92.0,4.4,24.0,728.5,1012.46,759.18
2016,9,29,10,30,908.0,94.0,4.4,24.0,764.0,1029.45,769.11
2016,9,29,10,45,915.5,94.5,4.4,24.5,791.5,1038.32,772.24
2016,9,29,11,0,923.0,95.0,4.4,25.0,819.0,1043.23,772.94
2016,9,29,11,15,928.0,96.0,4.4,25.5,838.5,1042.16,769.87
2016,9,29,11,30,933.0,97.0,4.4,26.0,858.0,1037.0,764.31
2016,9,29,11,45,934.0,98.0,4.45,26.5,869.0,1023.84,753.97
2016,9,29,12,0,935.0,99.0,4.5,27.0,880.0,1006.74,741.22
2016,9,29,12,15,936.0,99.5,4.5,27.0,882.0,985.23,726.89
2016,9,29,12,30,937.0,100.0,4.5,27.0,884.0,959.94,710.12
2016,9,29,12,45,935.5,99.5,4.5,27.0,877.0,927.75,688.77
2016,9,29,13,0,934.0,99.0,4.5,27.0,870.0,892.2,665.13
2016,9,29,13,15,930.5,98.5,4.45,27.0,854.5,851.82,637.9
2016,9,29,13,30,927.0,98.0,4.4,27.0,839.0,808.55,608.55
2016,9,29,13,45,922.5,96.5,4.4,27.0,815.5,760.9,576.12
2016,9,29,14,0,918.0,95.0,4.4,27.0,792.0,710.86,540.1
2016,9,29,14,15,909.5,93.5,4.35,27.0,760.0,656.18,498.98
2016,9,29,14,30,901.0,92.0,4.3,27.0,728.0,599.97,455.64
2016,9,29,14,45,887.5,91.0,4.25,27.0,688.5,540.41,408.54
2016,9,29,15,0,874.0,90.0,4.2,27.0,649.0,480.38,359.67
2016,9,29,15,15,858.5,87.5,4.1,26.5,603.5,418.06,308.19
