Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,30,893.0,89.0,3.5,30.0,691.0,731.62,549.68
2016,10,29,13,45,885.0,87.5,3.55,30.0,665.5,683.38,515.46
2016,10,29,14,0,877.0,86.0,3.6,30.0,640.0,633.34,478.5
2016,10,29,14,15,865.5,84.5,3.6,30.0,608.0,579.73,437.78
2016,10,29,14,30,854.0,83.0,3.6,30.0,576.0,525.14,395.17
2016,10,29,14,45,827.0,84.5,3.6,30.0,535.0,465.52,347.6
2016,10,29,15,0,800.0,86.0,3.6,30.0,494.0,406.61,299.3
2016,10,29,15,15,776.5,82.5,3.55,29.5,449.5,345.76,248.84
2016,10,29,15,30,753.0,79.0,3.5,29.0,405.0,286.58,198.64
2016,10,29,15,45,718.0,75.0,3.45,29.0,356.0,226.37,147.66
2016,10,29,16,0,683.0,71.0,3.4,29.0,307.0,166.82,99.17
2016,10,29,16,15,633.0,65.5,3.0,28.0,256.5,111.13,59.62
2016,10,29,16,30,583.0,60.0,2.6,27.0,206.0,61.54,34.52
2016,10,29,16,45,503.0,51.5,2.25,26.5,156.0,39.97,28.28
2016,10,29,17,0,423.0,43.0,1.9,26.0,106.0,34.44,23.17
2016,10,29,17,15,285.0,30.5,1.75,25.0,65.0,24.93,13.88
2016,10,29,17,30,147.0,18.0,1.6,24.0,24.0,14.28,0.0
2016,10,29,17,45,73.5,9.0,1.5,23.5,12.0,8.19,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,19.0,21.0,57.46,0.0
2016,10,30,7,15,204.0,33.5,1.75,19.5,60.0,199.6,146.51
2016,10,30,7,30,331.0,50.0,2.0,20.0,99.0,309.04,246.57
2016,10,30,7,45,422.0,60.0,2.3,21.0,148.0,399.16,322.55
2016,10,30,8,0,513.0,70.0,2.6,22.0,197.0,496.39,400.9
2016,10,30,8,15,567.0,77.0,2.6,22.5,247.0,567.01,454.68
2016,10,30,8,30,621.0,84.0,2.6,23.0,297.0,639.35,507.22
2016,10,30,8,45,667.5,86.5,2.6,23.5,346.5,700.96,549.86
2016,10,30,9,0,714.0,89.0,2.6,24.0,396.0,762.65,591.16
2016,10,30,9,15,739.5,93.0,2.5,24.5,440.5,807.14,618.54
2016,10,30,9,30,765.0,97.0,2.4,25.0,485.0,844.57,640.41
2016,10,30,9,45,785.5,99.0,2.3,26.0,524.0,878.16,657.92
2016,10,30,10,0,806.0,101.0,2.2,27.0,563.0,908.98,673.14
2016,10,30,10,15,819.0,103.0,2.1,27.5,595.5,929.59,682.68
2016,10,30,10,30,832.0,105.0,2.0,28.0,628.0,946.82,690.02
2016,10,30,10,45,844.0,105.5,1.95,28.5,653.5,957.75,693.87
2016,10,30,11,0,856.0,106.0,1.9,29.0,679.0,965.01,695.52
2016,10,30,11,15,862.0,106.5,1.9,29.0,696.5,962.76,693.26
2016,10,30,11,30,868.0,107.0,1.9,29.0,714.0,947.35,682.88
2016,10,30,11,45,882.0,102.0,1.9,29.5,725.0,939.21,676.07
2016,10,30,12,0,896.0,97.0,1.9,30.0,736.0,927.13,666.85
2016,10,30,12,15,896.5,97.0,1.95,30.0,736.5,904.69,653.0
2016,10,30,12,30,897.0,97.0,2.0,30.0,737.0,878.79,637.01
2016,10,30,12,45,898.0,95.0,2.1,30.5,729.0,847.82,616.87
2016,10,30,13,0,899.0,93.0,2.2,31.0,721.0,813.62,594.52
2016,10,30,13,15,894.5,92.5,2.25,31.0,704.5,773.79,569.05
2016,10,30,13,30,890.0,92.0,2.3,31.0,688.0,731.4,541.61
2016,10,30,13,45,884.5,89.5,2.35,31.0,663.5,683.95,508.72
2016,10,30,14,0,879.0,87.0,2.4,31.0,639.0,634.49,473.1
2016,10,30,14,15,868.5,85.5,2.45,31.0,607.0,581.4,433.78
2016,10,30,14,30,858.0,84.0,2.5,31.0,575.0,527.22,392.38
2016,10,30,14,45,844.0,81.0,2.55,31.0,536.5,469.01,346.68
2016,10,30,15,0,830.0,78.0,2.6,31.0,498.0,410.14,298.95
2016,10,30,15,15,808.5,75.0,2.6,30.5,453.5,348.89,248.59
2016,10,30,15,30,787.0,72.0,2.6,30.0,409.0,288.99,198.09
2016,10,30,15,45,757.0,68.0,2.6,30.0,360.5,227.95,146.5
2016,10,30,16,0,727.0,64.0,2.6,30.0,312.0,169.9,99.2
2016,10,30,16,15,679.5,58.5,2.25,29.0,261.0,112.18,58.43
2016,10,30,16,30,632.0,53.0,1.9,28.0,210.0,56.85,29.93
2016,10,30,16,45,556.5,46.0,1.6,27.0,159.5,35.6,24.52
2016,10,30,17,0,481.0,39.0,1.3,26.0,109.0,31.13,20.38
2016,10,30,17,15,339.5,27.5,1.25,25.0,66.5,22.36,11.65
2016,10,30,17,30,198.0,16.0,1.2,24.0,24.0,14.55,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,96.5,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,193.0,15.0,1.1,16.0,23.0,118.74,0.0
2016,10,31,7,15,338.5,27.0,1.35,16.5,65.5,272.03,199.64
2016,10,31,7,30,484.0,39.0,1.6,17.0,108.0,395.04,316.44
2016,10,31,7,45,567.5,46.0,1.9,18.0,160.0,482.37,390.91
2016,10,31,8,0,651.0,53.0,2.2,19.0,212.0,569.7,460.24
2016,10,31,8,15,698.5,58.0,2.25,20.0,264.0,638.01,510.67
2016,10,31,8,30,746.0,63.0,2.3,21.0,316.0,707.22,559.23
2016,10,31,8,45,779.0,66.0,2.4,22.0,365.5,762.13,595.7
2016,10,31,9,0,812.0,69.0,2.5,23.0,415.0,816.05,630.28
2016,10,31,9,15,833.0,72.0,2.6,23.5,459.5,857.85,656.72
2016,10,31,9,30,854.0,75.0,2.7,24.0,504.0,897.28,681.18
2016,10,31,9,45,868.0,77.0,2.8,24.5,543.0,916.82,691.84
2016,10,31,10,0,882.0,79.0,2.9,25.0,582.0,942.49,706.81
2016,10,31,10,15,892.0,80.5,2.9,25.5,613.5,960.39,715.7
2016,10,31,10,30,902.0,82.0,2.9,26.0,645.0,974.72,722.35
2016,10,31,10,45,908.0,83.5,2.95,26.5,669.5,981.5,724.55
2016,10,31,11,0,914.0,85.0,3.0,27.0,694.0,984.45,724.45
2016,10,31,11,15,917.5,85.5,3.05,27.0,710.0,979.94,721.09
2016,10,31,11,30,921.0,86.0,3.1,27.0,726.0,971.59,715.42
2016,10,31,11,45,918.5,88.0,3.15,27.5,733.0,955.57,703.47
2016,10,31,12,0,916.0,90.0,3.2,28.0,740.0,935.92,689.3
2016,10,31,12,15,915.0,90.0,3.2,28.0,739.0,911.81,673.33
2016,10,31,12,30,914.0,90.0,3.2,28.0,738.0,884.27,655.15
2016,10,31,12,45,909.5,90.0,3.25,28.5,728.0,850.54,631.84
2016,10,31,13,0,905.0,90.0,3.3,29.0,718.0,813.87,606.54
2016,10,31,13,15,898.5,89.5,3.3,29.0,700.5,772.4,578.81
2016,10,31,13,30,892.0,89.0,3.3,29.0,683.0,728.54,549.21
2016,10,31,13,45,882.0,88.0,3.35,29.5,657.0,679.66,513.29
2016,10,31,14,0,872.0,87.0,3.4,30.0,631.0,629.15,475.0
2016,10,31,14,15,859.0,85.0,3.4,29.5,598.0,574.58,434.52
2016,10,31,14,30,846.0,83.0,3.4,29.0,565.0,519.22,392.08
2016,10,31,14,45,827.0,81.5,3.4,29.0,525.5,460.98,345.36
2016,10,31,15,0,808.0,80.0,3.4,29.0,486.0,402.6,297.19
2016,10,31,15,15,784.0,77.0,3.3,28.5,441.5,341.85,246.48
2016,10,31,15,30,760.0,74.0,3.2,28.0,397.0,282.78,196.09
2016,10,31,15,45,724.0,70.0,3.15,28.0,348.0,222.17,144.61
2016,10,31,16,0,688.0,66.0,3.1,28.0,299.0,165.32,98.15
2016,10,31,16,15,637.5,60.5,2.7,27.0,249.0,106.74,56.28
2016,10,31,16,30,587.0,55.0,2.3,26.0,199.0,57.07,31.29
2016,10,31,16,45,504.5,47.5,1.9,25.5,149.5,36.81,25.69
2016,10,31,17,0,422.0,40.0,1.5,25.0,100.0,32.0,21.15
2016,10,31,17,15,282.5,27.5,1.45,24.0,60.0,22.38,11.46
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,13.64,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,16.37,0.0
2016,11,1,7,15,171.0,31.5,2.6,21.5,55.5,177.69,125.1
2016,11,1,7,30,342.0,45.0,2.9,22.0,93.0,309.58,245.34
2016,11,1,7,45,432.0,54.0,3.2,22.5,141.0,398.56,321.3
2016,11,1,8,0,522.0,63.0,3.5,23.0,189.0,493.58,399.11
2016,11,1,8,15,576.0,69.5,3.65,23.5,238.0,563.29,452.98
2016,11,1,8,30,630.0,76.0,3.8,24.0,287.0,634.89,506.17
2016,11,1,8,45,672.5,79.0,4.0,24.5,335.5,693.59,548.12
2016,11,1,9,0,715.0,82.0,4.2,25.0,384.0,752.27,588.95
2016,11,1,9,15,364.5,131.0,4.2,25.5,285.5,509.07,403.66
2016,11,1,9,30,14.0,180.0,4.2,26.0,187.0,186.62,143.98
2016,11,1,9,45,31.5,209.5,4.25,26.5,227.0,250.11,194.0
2016,11,1,10,0,49.0,239.0,4.3,27.0,267.0,299.11,231.28
2016,11,1,10,15,440.5,167.0,4.3,27.5,439.5,638.98,495.55
2016,11,1,10,30,832.0,95.0,4.3,28.0,612.0,931.98,699.53
2016,11,1,10,45,841.0,96.0,4.3,28.5,636.5,940.65,700.88
2016,11,1,11,0,850.0,97.0,4.3,29.0,661.0,936.09,695.42
2016,11,1,11,15,855.5,98.0,4.3,29.0,677.5,934.36,693.54
2016,11,1,11,30,861.0,99.0,4.3,29.0,694.0,928.99,689.36
2016,11,1,11,45,573.5,214.5,4.3,29.5,612.5,783.86,587.22
2016,11,1,12,0,286.0,330.0,4.3,30.0,531.0,619.28,463.26
2016,11,1,12,15,306.5,325.0,4.3,30.0,541.0,620.35,465.09
2016,11,1,12,30,327.0,320.0,4.3,30.0,551.0,619.29,464.63
2016,11,1,12,45,338.0,313.0,4.3,30.5,549.0,606.05,454.44
2016,11,1,13,0,349.0,306.0,4.3,31.0,547.0,591.04,443.01
2016,11,1,13,15,202.5,298.5,4.3,31.0,437.5,446.09,335.89
2016,11,1,13,30,56.0,291.0,4.3,31.0,328.0,314.71,236.39
2016,11,1,13,45,136.0,290.0,4.3,31.0,376.0,369.42,278.97
2016,11,1,14,0,216.0,289.0,4.3,31.0,424.0,407.26,307.71
2016,11,1,14,15,208.0,274.0,4.25,31.0,398.0,374.1,282.62
2016,11,1,14,30,200.0,259.0,4.2,31.0,372.0,341.57,257.92
2016,11,1,14,45,494.5,169.5,4.2,31.0,423.0,387.98,291.31
2016,11,1,15,0,789.0,80.0,4.2,31.0,474.0,394.41,290.01
2016,11,1,15,15,394.5,90.5,4.1,30.5,287.5,220.5,160.21
2016,11,1,15,30,0.0,101.0,4.0,30.0,101.0,88.88,65.51
2016,11,1,15,45,332.5,84.0,3.95,30.0,195.5,145.79,98.58
2016,11,1,16,0,665.0,67.0,3.9,30.0,290.0,159.56,93.96
2016,11,1,16,15,613.5,61.5,3.45,29.5,240.5,105.19,55.46
2016,11,1,16,30,562.0,56.0,3.0,29.0,191.0,57.08,31.42
2016,11,1,16,45,473.5,48.5,2.65,28.5,142.5,37.68,26.03
2016,11,1,17,0,385.0,41.0,2.3,28.0,94.0,32.95,21.57
2016,11,1,17,15,246.0,27.5,2.2,27.5,56.0,22.44,10.95
2016,11,1,17,30,107.0,14.0,2.1,27.0,18.0,12.73,0.0
2016,11,1,17,45,53.5,7.0,2.05,26.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,17.0,13.0,2.5,22.0,14.0,21.05,0.0
2016,11,2,7,15,117.0,33.0,2.7,22.0,48.5,135.22,91.83
2016,11,2,7,30,217.0,53.0,2.9,22.0,83.0,240.81,189.7
2016,11,2,7,45,311.0,66.0,3.15,22.5,129.0,328.3,264.5
2016,11,2,8,0,405.0,79.0,3.4,23.0,175.0,423.97,343.36
2016,11,2,8,15,464.0,88.0,3.55,23.5,223.0,494.15,399.39
2016,11,2,8,30,523.0,97.0,3.7,24.0,271.0,572.98,459.54
2016,11,2,8,45,272.5,127.5,3.85,24.5,219.0,394.14,316.91
2016,11,2,9,0,22.0,158.0,4.0,25.0,167.0,174.88,136.55
2016,11,2,9,15,128.0,186.5,4.05,25.5,249.5,332.19,263.3
2016,11,2,9,30,234.0,215.0,4.1,26.0,332.0,463.42,364.69
2016,11,2,9,45,200.0,236.5,4.15,26.5,342.0,458.36,357.59
2016,11,2,10,0,166.0,258.0,4.2,27.0,352.0,451.18,349.48
2016,11,2,10,15,89.5,236.5,4.15,27.5,287.5,331.56,256.09
2016,11,2,10,30,13.0,215.0,4.1,28.0,223.0,215.95,164.34
2016,11,2,10,45,6.5,130.0,4.05,28.5,134.0,123.58,92.3
2016,11,2,11,0,0.0,45.0,4.0,29.0,45.0,39.81,26.0
2016,11,2,11,15,97.5,188.5,3.9,29.0,255.5,291.61,224.56
2016,11,2,11,30,195.0,332.0,3.8,29.0,466.0,539.37,407.73
2016,11,2,11,45,101.5,272.0,3.75,29.0,342.0,379.77,287.81
2016,11,2,12,0,8.0,212.0,3.7,29.0,218.0,201.99,151.63
2016,11,2,12,15,200.0,256.0,3.6,29.0,396.5,452.76,345.23
2016,11,2,12,30,392.0,300.0,3.5,29.0,575.0,653.06,491.04
2016,11,2,12,45,365.5,303.0,3.4,29.0,557.0,617.92,463.99
2016,11,2,13,0,339.0,306.0,3.3,29.0,539.0,583.03,438.34
2016,11,2,13,15,248.0,310.5,3.15,29.0,479.0,492.02,371.06
2016,11,2,13,30,157.0,315.0,3.0,29.0,419.0,418.57,315.81
2016,11,2,13,45,193.5,300.0,2.95,29.0,423.0,417.05,315.57
2016,11,2,14,0,230.0,285.0,2.9,29.0,427.0,412.0,312.12
2016,11,2,14,15,478.0,201.0,2.8,29.0,476.0,469.2,355.73
2016,11,2,14,30,726.0,117.0,2.7,29.0,525.0,490.17,369.6
2016,11,2,14,45,363.0,135.5,2.65,29.0,339.5,296.82,224.06
2016,11,2,15,0,0.0,154.0,2.6,29.0,154.0,135.85,102.14
2016,11,2,15,15,281.5,136.5,2.45,28.5,254.5,218.93,162.31
2016,11,2,15,30,563.0,119.0,2.3,28.0,355.0,265.98,188.4
2016,11,2,15,45,508.5,114.5,2.2,28.0,307.5,209.64,142.36
2016,11,2,16,0,454.0,110.0,2.1,28.0,260.0,161.95,105.12
2016,11,2,16,15,394.0,98.5,1.9,27.5,213.5,114.48,71.75
2016,11,2,16,30,334.0,87.0,1.7,27.0,167.0,74.45,49.44
2016,11,2,16,45,244.0,71.5,1.55,26.5,122.0,55.38,41.12
2016,11,2,17,0,154.0,56.0,1.4,26.0,77.0,43.65,30.57
2016,11,2,17,15,77.0,33.5,1.5,25.5,44.0,26.69,13.81
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.5,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,22.0,8.0,7.28,0.0
2016,11,3,7,15,5.0,27.0,1.2,22.0,27.5,30.81,15.88
2016,11,3,7,30,10.0,46.0,1.4,22.0,47.0,54.89,38.82
2016,11,3,7,45,27.0,67.5,1.6,22.5,73.0,98.13,75.34
2016,11,3,8,0,44.0,89.0,1.8,23.0,99.0,135.04,106.39
2016,11,3,8,15,55.5,110.5,1.85,23.0,126.5,168.46,134.1
2016,11,3,8,30,67.0,132.0,1.9,23.0,154.0,202.27,161.54
2016,11,3,8,45,33.5,110.0,1.95,23.0,121.0,141.63,111.64
2016,11,3,9,0,0.0,88.0,2.0,23.0,88.0,79.13,59.51
2016,11,3,9,15,0.0,109.5,2.0,23.0,109.5,100.18,76.51
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,121.31,93.27
2016,11,3,9,45,0.0,143.0,2.0,23.5,143.0,132.58,101.79
2016,11,3,10,0,0.0,155.0,2.0,24.0,155.0,143.85,110.25
2016,11,3,10,15,7.5,187.5,1.9,24.0,192.5,183.46,141.4
2016,11,3,10,30,15.0,220.0,1.8,24.0,230.0,223.33,172.2
2016,11,3,10,45,7.5,165.0,1.75,24.5,170.0,158.73,121.11
2016,11,3,11,0,0.0,110.0,1.7,25.0,110.0,98.28,73.06
2016,11,3,11,15,0.0,82.0,1.6,25.0,82.0,72.7,52.77
2016,11,3,11,30,0.0,54.0,1.5,25.0,54.0,47.82,32.89
2016,11,3,11,45,4.0,133.5,1.45,25.0,136.5,123.69,93.19
2016,11,3,12,0,8.0,213.0,1.4,25.0,219.0,203.05,154.57
2016,11,3,12,15,92.5,276.0,1.3,25.0,341.0,351.97,268.97
2016,11,3,12,30,177.0,339.0,1.2,25.0,463.0,498.84,375.69
2016,11,3,12,45,146.0,332.5,1.2,25.5,434.0,457.2,343.33
2016,11,3,13,0,115.0,326.0,1.2,26.0,405.0,406.14,305.58
2016,11,3,13,15,57.5,179.0,1.25,26.0,218.5,210.15,160.01
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,28.29,17.09
2016,11,3,13,45,0.0,27.5,1.4,26.0,27.5,24.3,14.0
2016,11,3,14,0,0.0,23.0,1.5,26.0,23.0,20.31,10.8
2016,11,3,14,15,0.0,17.0,1.55,26.0,17.0,15.0,6.53
2016,11,3,14,30,0.0,11.0,1.6,26.0,11.0,9.7,2.24
2016,11,3,14,45,0.0,9.5,1.65,26.0,9.5,8.37,1.18
2016,11,3,15,0,0.0,8.0,1.7,26.0,8.0,7.04,0.11
2016,11,3,15,15,0.0,7.0,1.65,25.5,7.0,6.16,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.28,0.0
2016,11,3,15,45,0.0,5.5,1.6,25.0,5.5,4.83,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,19.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,14.5,3.25,19.0,14.5,12.75,3.03
2016,11,4,7,30,0.0,25.0,3.3,19.0,25.0,22.02,12.29
2016,11,4,7,45,0.0,39.5,3.4,19.0,39.5,34.85,23.39
2016,11,4,8,0,0.0,54.0,3.5,19.0,54.0,48.66,35.25
2016,11,4,8,15,0.0,68.5,3.55,19.0,68.5,62.67,47.13
2016,11,4,8,30,0.0,83.0,3.6,19.0,83.0,76.59,58.77
2016,11,4,8,45,0.0,106.0,3.7,19.5,106.0,99.82,77.82
2016,11,4,9,0,0.0,129.0,3.8,20.0,129.0,123.0,96.5
2016,11,4,9,15,0.0,97.5,3.8,20.0,97.5,88.04,67.51
2016,11,4,9,30,0.0,66.0,3.8,20.0,66.0,58.35,42.88
2016,11,4,9,45,0.0,45.0,3.8,20.5,45.0,39.74,27.33
2016,11,4,10,0,0.0,24.0,3.8,21.0,24.0,21.18,11.88
2016,11,4,10,15,0.0,82.5,3.75,21.0,82.5,73.07,54.43
2016,11,4,10,30,0.0,141.0,3.7,21.0,141.0,128.46,99.1
2016,11,4,10,45,0.0,105.0,3.65,21.5,105.0,93.66,70.69
2016,11,4,11,0,0.0,69.0,3.6,22.0,69.0,61.12,44.19
2016,11,4,11,15,6.5,150.5,3.55,22.0,155.0,142.74,109.98
2016,11,4,11,30,13.0,232.0,3.5,22.0,241.0,228.53,177.52
2016,11,4,11,45,6.5,156.0,3.5,22.0,160.5,147.28,113.16
2016,11,4,12,0,0.0,80.0,3.5,22.0,80.0,70.94,51.94
2016,11,4,12,15,0.0,83.5,3.45,22.0,83.5,74.06,54.5
2016,11,4,12,30,0.0,87.0,3.4,22.0,87.0,77.17,57.02
2016,11,4,12,45,2.0,138.5,3.35,22.5,140.5,125.8,95.88
2016,11,4,13,0,4.0,190.0,3.3,23.0,194.0,175.12,134.67
2016,11,4,13,15,2.0,148.0,3.25,23.0,150.0,134.12,102.28
2016,11,4,13,30,0.0,106.0,3.2,23.0,106.0,94.2,70.57
2016,11,4,13,45,0.0,125.5,3.2,23.0,125.5,111.79,84.79
2016,11,4,14,0,0.0,145.0,3.2,23.0,145.0,129.33,98.91
2016,11,4,14,15,0.0,153.5,3.15,23.0,153.5,136.77,105.01
2016,11,4,14,30,0.0,162.0,3.1,23.0,162.0,144.06,111.04
2016,11,4,14,45,0.0,146.0,3.1,23.0,146.0,129.37,99.55
2016,11,4,15,0,0.0,130.0,3.1,23.0,130.0,114.85,88.15
2016,11,4,15,15,0.0,107.5,3.0,22.5,107.5,94.83,72.34
2016,11,4,15,30,0.0,85.0,2.9,22.0,85.0,75.04,56.5
2016,11,4,15,45,0.0,74.0,2.85,22.0,74.0,65.36,48.67
2016,11,4,16,0,0.0,63.0,2.8,22.0,63.0,55.67,40.75
2016,11,4,16,15,0.0,51.5,2.6,21.5,51.5,45.46,32.35
2016,11,4,16,30,0.0,40.0,2.4,21.0,40.0,35.27,23.81
2016,11,4,16,45,0.0,29.0,2.25,21.0,29.0,25.54,16.43
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,15.83,7.72
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,8.78,0.51
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.82,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,18.0,3.0,2.63,0.0
2016,11,5,7,30,0.0,6.0,3.3,18.0,6.0,5.26,0.0
2016,11,5,7,45,0.0,10.0,3.4,18.0,10.0,8.78,1.69
2016,11,5,8,0,0.0,14.0,3.5,18.0,14.0,12.3,4.75
2016,11,5,8,15,0.0,18.0,3.45,18.0,18.0,15.82,7.78
2016,11,5,8,30,0.0,22.0,3.4,18.0,22.0,19.36,10.79
2016,11,5,8,45,0.0,18.0,3.4,18.5,18.0,15.84,7.76
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.32,4.74
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,9.24,2.11
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,6.16,0.0
2016,11,5,9,45,0.0,26.0,3.15,20.5,26.0,22.93,13.43
2016,11,5,10,0,0.0,45.0,3.1,21.0,45.0,39.75,27.23
2016,11,5,10,15,0.0,74.5,3.0,21.0,74.5,65.95,48.62
2016,11,5,10,30,0.0,104.0,2.9,21.0,104.0,92.82,70.33
2016,11,5,10,45,1.0,141.0,2.85,21.5,142.0,129.06,99.21
2016,11,5,11,0,2.0,178.0,2.8,22.0,180.0,165.93,128.11
2016,11,5,11,15,1.0,154.0,2.75,22.0,155.0,140.98,108.1
2016,11,5,11,30,0.0,130.0,2.7,22.0,130.0,116.9,88.85
2016,11,5,11,45,7.5,187.0,2.65,22.5,192.5,178.09,137.3
2016,11,5,12,0,15.0,244.0,2.6,23.0,255.0,240.14,185.27
2016,11,5,12,15,12.0,230.5,2.55,23.0,239.0,223.0,171.7
2016,11,5,12,30,9.0,217.0,2.5,23.0,223.0,206.35,158.72
2016,11,5,12,45,8.0,212.5,2.5,23.0,218.0,200.38,154.12
2016,11,5,13,0,7.0,208.0,2.5,23.0,213.0,194.52,149.62
2016,11,5,13,15,3.5,180.0,2.5,23.0,182.5,164.92,126.48
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,136.15,103.88
2016,11,5,13,45,26.0,206.0,2.55,23.0,222.0,208.58,161.66
2016,11,5,14,0,52.0,260.0,2.6,23.0,292.0,273.29,212.18
2016,11,5,14,15,26.0,181.0,2.6,23.0,197.0,180.09,139.32
2016,11,5,14,30,0.0,102.0,2.6,23.0,102.0,90.42,67.99
2016,11,5,14,45,77.5,158.5,2.65,23.0,196.0,177.66,138.02
2016,11,5,15,0,155.0,215.0,2.7,23.0,290.0,255.15,197.68
2016,11,5,15,15,320.5,171.5,2.7,22.5,308.0,262.54,199.53
2016,11,5,15,30,486.0,128.0,2.7,22.0,326.0,249.5,182.29
2016,11,5,15,45,426.5,125.0,2.7,22.0,283.0,200.62,141.94
2016,11,5,16,0,367.0,122.0,2.7,22.0,240.0,158.42,108.75
2016,11,5,16,15,342.0,105.0,2.55,21.5,200.0,115.0,76.13
2016,11,5,16,30,317.0,88.0,2.4,21.0,160.0,74.82,51.4
2016,11,5,16,45,243.0,69.5,2.3,21.0,116.5,53.89,40.72
2016,11,5,17,0,169.0,51.0,2.2,21.0,73.0,40.04,28.01
2016,11,5,17,15,84.5,29.5,2.15,20.5,40.5,23.67,10.31
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.28,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.5,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,16.0,10.0,9.1,0.0
2016,11,6,7,15,127.5,27.0,2.05,16.0,43.0,139.35,82.42
2016,11,6,7,30,255.0,44.0,2.2,16.0,76.0,252.28,201.5
2016,11,6,7,45,339.5,57.0,2.4,16.5,121.0,334.5,274.29
2016,11,6,8,0,424.0,70.0,2.6,17.0,166.0,424.04,349.87
2016,11,6,8,15,481.0,79.0,2.7,17.0,213.0,498.02,410.69
2016,11,6,8,30,538.0,88.0,2.8,17.0,260.0,571.61,468.51
2016,11,6,8,45,269.0,102.0,2.9,17.5,188.0,356.52,294.99
2016,11,6,9,0,0.0,116.0,3.0,18.0,116.0,109.0,85.36
2016,11,6,9,15,9.5,148.0,3.05,18.5,152.5,150.51,119.74
2016,11,6,9,30,19.0,180.0,3.1,19.0,189.0,192.55,153.54
2016,11,6,9,45,21.0,194.0,3.2,19.5,205.0,207.5,164.85
2016,11,6,10,0,23.0,208.0,3.3,20.0,221.0,222.52,176.15
2016,11,6,10,15,19.0,211.5,3.35,20.5,222.5,220.45,173.6
2016,11,6,10,30,15.0,215.0,3.4,21.0,224.0,218.6,171.31
2016,11,6,10,45,8.5,194.5,3.5,21.5,200.0,189.7,147.68
2016,11,6,11,0,2.0,174.0,3.6,22.0,176.0,162.04,125.1
2016,11,6,11,15,1.0,114.5,3.55,22.0,115.5,103.39,78.22
2016,11,6,11,30,0.0,55.0,3.5,22.0,55.0,48.69,34.05
2016,11,6,11,45,3.0,127.5,3.5,22.5,129.5,117.18,89.16
2016,11,6,12,0,6.0,200.0,3.5,23.0,204.0,188.82,145.52
2016,11,6,12,15,3.0,179.5,3.4,22.5,181.5,165.86,127.47
2016,11,6,12,30,0.0,159.0,3.3,22.0,159.0,143.52,109.97
2016,11,6,12,45,0.0,96.0,3.25,22.0,96.0,85.21,63.48
2016,11,6,13,0,0.0,33.0,3.2,22.0,33.0,29.18,18.2
2016,11,6,13,15,0.0,23.0,3.1,22.0,23.0,20.33,11.0
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,11.48,3.76
2016,11,6,13,45,0.0,12.0,2.95,22.0,12.0,10.59,3.05
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,9.71,2.33
2016,11,6,14,15,0.0,70.5,2.9,22.0,70.5,62.4,45.56
2016,11,6,14,30,0.0,130.0,2.9,22.0,130.0,115.44,88.65
2016,11,6,14,45,0.0,72.5,2.9,22.0,72.5,64.14,47.13
2016,11,6,15,0,0.0,15.0,2.9,22.0,15.0,13.21,5.31
2016,11,6,15,15,0.0,49.0,2.9,21.5,49.0,43.25,30.33
2016,11,6,15,30,0.0,83.0,2.9,21.0,83.0,73.3,55.36
2016,11,6,15,45,0.0,72.5,2.9,21.0,72.5,64.04,47.81
2016,11,6,16,0,0.0,62.0,2.9,21.0,62.0,54.78,40.19
2016,11,6,16,15,0.0,50.5,2.65,20.5,50.5,44.57,31.74
2016,11,6,16,30,0.0,39.0,2.4,20.0,39.0,34.38,23.16
2016,11,6,16,45,0.0,28.5,2.2,20.0,28.5,25.1,16.09
2016,11,6,17,0,0.0,18.0,2.0,20.0,18.0,15.83,7.71
2016,11,6,17,15,0.0,10.0,1.85,19.5,10.0,8.78,0.03
2016,11,6,17,30,0.0,2.0,1.7,19.0,2.0,1.82,0.0
2016,11,6,17,45,0.0,1.0,1.55,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,18.0,4.5,1.35,17.0,5.0,0.0,0.0
2016,11,7,7,0,36.0,9.0,1.5,17.0,10.0,27.52,0.0
2016,11,7,7,15,165.0,25.0,1.7,17.5,43.5,156.76,86.1
2016,11,7,7,30,294.0,41.0,1.9,18.0,77.0,272.34,215.17
2016,11,7,7,45,385.5,51.5,2.15,18.5,122.5,360.49,292.58
2016,11,7,8,0,477.0,62.0,2.4,19.0,168.0,455.55,371.89
2016,11,7,8,15,534.5,69.0,2.45,19.0,215.5,526.37,428.92
2016,11,7,8,30,592.0,76.0,2.5,19.0,263.0,599.34,484.93
2016,11,7,8,45,296.0,63.0,2.6,19.5,156.5,343.29,283.11
2016,11,7,9,0,0.0,50.0,2.7,20.0,50.0,44.13,31.19
2016,11,7,9,15,0.0,34.0,2.7,20.5,34.0,29.98,19.41
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,15.86,7.56
2016,11,7,9,45,5.0,103.5,2.75,21.5,106.5,97.66,74.94
2016,11,7,10,0,10.0,189.0,2.8,22.0,195.0,189.79,148.5
2016,11,7,10,15,5.5,179.5,2.8,22.0,182.5,173.83,135.14
2016,11,7,10,30,1.0,170.0,2.8,22.0,170.0,158.67,122.68
2016,11,7,10,45,0.5,165.0,2.85,22.5,165.0,152.38,117.27
2016,11,7,11,0,0.0,160.0,2.9,23.0,160.0,146.4,112.14
2016,11,7,11,15,0.0,123.0,2.85,23.0,123.0,110.47,83.5
2016,11,7,11,30,0.0,86.0,2.8,23.0,86.0,76.26,56.11
2016,11,7,11,45,0.0,67.5,2.8,23.5,67.5,59.8,42.78
2016,11,7,12,0,0.0,49.0,2.8,24.0,49.0,43.38,29.47
2016,11,7,12,15,81.0,190.0,2.75,24.0,245.5,265.09,206.92
2016,11,7,12,30,162.0,331.0,2.7,24.0,442.0,478.21,367.44
2016,11,7,12,45,82.5,257.0,2.7,24.0,314.0,315.23,243.26
2016,11,7,13,0,3.0,183.0,2.7,24.0,186.0,167.91,128.09
2016,11,7,13,15,2.0,175.5,2.65,24.0,177.5,159.71,122.0
2016,11,7,13,30,1.0,168.0,2.6,24.0,169.0,151.67,115.8
2016,11,7,13,45,0.5,150.0,2.55,24.0,150.5,134.49,102.4
2016,11,7,14,0,0.0,132.0,2.5,24.0,132.0,117.6,89.18
2016,11,7,14,15,4.0,158.0,2.4,24.0,160.5,143.15,109.71
2016,11,7,14,30,8.0,184.0,2.3,24.0,189.0,168.0,129.52
2016,11,7,14,45,49.5,196.0,2.25,24.0,220.5,199.02,154.05
2016,11,7,15,0,91.0,208.0,2.2,24.0,252.0,221.15,170.81
2016,11,7,15,15,46.0,172.0,2.1,23.5,194.0,167.23,128.99
2016,11,7,15,30,1.0,136.0,2.0,23.0,136.0,119.04,91.89
2016,11,7,15,45,280.0,109.5,1.9,23.0,198.0,155.61,111.0
2016,11,7,16,0,559.0,83.0,1.8,23.0,260.0,156.86,98.74
2016,11,7,16,15,501.0,75.0,1.6,22.5,212.5,106.66,62.76
2016,11,7,16,30,443.0,67.0,1.4,22.0,165.0,63.75,40.08
2016,11,7,16,45,355.0,55.0,1.25,21.5,120.0,42.06,30.48
2016,11,7,17,0,267.0,43.0,1.1,21.0,75.0,33.39,22.33
2016,11,7,17,15,133.5,26.0,1.1,20.5,42.0,20.41,6.79
2016,11,7,17,30,0.0,9.0,1.1,20.0,9.0,8.19,0.0
2016,11,7,17,45,0.0,4.5,1.15,20.0,4.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,8.78,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,17.6,8.63
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,29.09,18.64
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,40.6,28.56
2016,11,8,8,15,0.0,59.5,3.6,18.0,59.5,53.31,39.43
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,66.26,50.36
2016,11,8,8,45,0.0,80.0,3.65,18.0,80.0,72.28,55.34
2016,11,8,9,0,0.0,87.0,3.7,18.0,87.0,78.48,60.38
2016,11,8,9,15,0.0,98.5,3.7,18.0,98.5,89.34,69.25
2016,11,8,9,30,0.0,110.0,3.7,18.0,110.0,100.21,78.04
2016,11,8,9,45,0.0,99.5,3.7,18.5,99.5,89.19,68.59
2016,11,8,10,0,0.0,89.0,3.7,19.0,89.0,78.87,59.8
2016,11,8,10,15,0.0,100.0,3.75,19.0,100.0,89.19,68.14
2016,11,8,10,30,0.0,111.0,3.8,19.0,111.0,99.53,76.44
2016,11,8,10,45,1.5,148.0,3.9,19.0,149.0,136.55,106.43
2016,11,8,11,0,3.0,185.0,4.0,19.0,187.0,174.17,136.55
2016,11,8,11,15,3.0,182.5,4.1,19.0,184.5,170.96,133.78
2016,11,8,11,30,3.0,180.0,4.2,19.0,182.0,167.9,131.24
2016,11,8,11,45,5.0,194.0,4.3,19.5,197.5,182.87,142.95
2016,11,8,12,0,7.0,208.0,4.4,20.0,213.0,197.71,154.47
2016,11,8,12,15,3.5,146.0,4.4,20.0,148.5,134.6,103.97
2016,11,8,12,30,0.0,84.0,4.4,20.0,84.0,74.49,55.34
2016,11,8,12,45,20.0,181.5,4.45,20.0,195.0,188.39,147.79
2016,11,8,13,0,40.0,279.0,4.5,20.0,306.0,300.4,236.34
2016,11,8,13,15,34.5,265.5,4.5,20.0,288.5,279.11,219.41
2016,11,8,13,30,29.0,252.0,4.5,20.0,271.0,258.55,203.34
2016,11,8,13,45,21.5,232.0,4.5,20.0,245.5,224.22,176.28
2016,11,8,14,0,14.0,212.0,4.5,20.0,220.0,199.35,156.62
2016,11,8,14,15,9.5,194.0,4.45,20.0,199.5,178.99,140.53
2016,11,8,14,30,5.0,176.0,4.4,20.0,179.0,159.33,124.94
2016,11,8,14,45,2.5,156.5,4.35,20.0,158.0,139.94,109.52
2016,11,8,15,0,0.0,137.0,4.3,20.0,137.0,121.07,94.45
2016,11,8,15,15,0.0,109.0,4.15,19.5,109.0,96.15,74.41
2016,11,8,15,30,0.0,81.0,4.0,19.0,81.0,71.55,54.35
2016,11,8,15,45,0.0,70.0,3.85,19.0,70.0,61.87,46.41
2016,11,8,16,0,0.0,59.0,3.7,19.0,59.0,52.12,38.3
2016,11,8,16,15,0.0,48.0,3.6,18.5,48.0,42.36,30.14
2016,11,8,16,30,0.0,37.0,3.5,18.0,37.0,32.61,21.85
2016,11,8,16,45,0.0,26.5,3.4,18.0,26.5,23.33,14.67
2016,11,8,17,0,0.0,16.0,3.3,18.0,16.0,14.06,6.24
2016,11,8,17,15,0.0,8.0,3.3,18.0,8.0,7.02,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
