Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,3.5,4.5,33.0,149.6,0.0
2016,11,19,7,30,490.0,24.0,3.6,5.0,66.0,359.61,267.52
2016,11,19,7,45,592.0,31.5,3.75,5.5,116.0,458.25,384.38
2016,11,19,8,0,694.0,39.0,3.9,6.0,166.0,563.11,477.57
2016,11,19,8,15,750.5,43.5,4.1,6.5,218.5,636.7,540.7
2016,11,19,8,30,807.0,48.0,4.3,7.0,271.0,711.88,602.09
2016,11,19,8,45,842.0,51.0,4.5,8.0,321.0,760.95,639.33
2016,11,19,9,0,877.0,54.0,4.7,9.0,371.0,816.41,680.06
2016,11,19,9,15,901.0,56.5,4.7,9.5,417.0,860.56,710.86
2016,11,19,9,30,925.0,59.0,4.7,10.0,463.0,902.55,739.27
2016,11,19,9,45,941.0,61.0,4.7,10.5,503.0,934.1,759.35
2016,11,19,10,0,957.0,63.0,4.7,11.0,543.0,962.49,776.89
2016,11,19,10,15,968.0,64.0,4.6,11.5,576.5,981.53,786.62
2016,11,19,10,30,979.0,65.0,4.5,12.0,610.0,996.88,793.67
2016,11,19,10,45,986.5,66.5,4.45,12.5,636.0,1005.75,796.62
2016,11,19,11,0,994.0,68.0,4.4,13.0,662.0,1010.6,796.9
2016,11,19,11,15,998.5,68.5,4.3,13.5,679.5,1007.34,791.13
2016,11,19,11,30,1003.0,69.0,4.2,14.0,697.0,1000.01,783.05
2016,11,19,11,45,1004.0,70.0,4.15,14.5,706.0,986.07,771.0
2016,11,19,12,0,1005.0,71.0,4.1,15.0,715.0,968.16,756.43
2016,11,19,12,15,1004.5,71.0,4.05,15.0,715.0,943.9,738.96
2016,11,19,12,30,1004.0,71.0,4.0,15.0,715.0,915.92,719.0
2016,11,19,12,45,1001.0,71.0,3.95,15.0,706.5,882.36,695.1
2016,11,19,13,0,998.0,71.0,3.9,15.0,698.0,845.5,668.85
2016,11,19,13,15,993.0,70.0,3.8,15.0,681.0,802.95,638.14
2016,11,19,13,30,988.0,69.0,3.7,15.0,664.0,757.63,605.28
2016,11,19,13,45,979.5,68.5,3.65,15.5,639.0,708.05,566.23
2016,11,19,14,0,971.0,68.0,3.6,16.0,614.0,656.44,524.28
2016,11,19,14,15,959.5,66.5,3.5,15.5,581.0,600.35,479.66
2016,11,19,14,30,948.0,65.0,3.4,15.0,548.0,543.06,432.66
2016,11,19,14,45,926.5,65.0,3.35,15.0,508.0,481.92,380.5
2016,11,19,15,0,905.0,65.0,3.3,15.0,468.0,421.15,327.14
2016,11,19,15,15,881.0,62.5,3.15,14.5,423.0,357.79,270.84
2016,11,19,15,30,857.0,60.0,3.0,14.0,378.0,294.44,213.49
2016,11,19,15,45,822.0,56.5,2.9,14.0,328.5,230.4,155.72
2016,11,19,16,0,787.0,53.0,2.8,14.0,279.0,169.76,103.1
2016,11,19,16,15,731.5,48.0,2.4,13.0,227.0,109.54,57.9
2016,11,19,16,30,676.0,43.0,2.0,12.0,175.0,55.88,29.31
2016,11,19,16,45,579.0,35.5,1.6,11.0,125.0,30.75,21.58
2016,11,19,17,0,482.0,28.0,1.2,10.0,75.0,24.94,15.24
2016,11,19,17,15,241.0,14.0,1.2,9.5,37.5,12.2,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,12.0,1.1,3.5,31.0,141.57,0.0
2016,11,20,7,30,463.0,24.0,1.2,4.0,62.0,340.61,245.16
2016,11,20,7,45,567.5,31.5,1.35,5.0,111.0,441.06,364.78
2016,11,20,8,0,672.0,39.0,1.5,6.0,160.0,546.5,455.81
2016,11,20,8,15,730.0,43.5,1.6,6.5,211.5,620.29,516.85
2016,11,20,8,30,788.0,48.0,1.7,7.0,263.0,695.81,576.02
2016,11,20,8,45,821.5,52.5,1.8,8.0,312.5,752.86,617.41
2016,11,20,9,0,855.0,57.0,1.9,9.0,362.0,800.94,650.48
2016,11,20,9,15,879.0,59.5,2.1,10.0,407.5,844.42,680.01
2016,11,20,9,30,903.0,62.0,2.3,11.0,453.0,885.84,707.29
2016,11,20,9,45,920.0,64.0,2.55,12.0,493.0,917.83,727.76
2016,11,20,10,0,937.0,66.0,2.8,13.0,533.0,946.79,745.84
2016,11,20,10,15,948.5,67.5,2.75,13.5,566.0,966.73,756.18
2016,11,20,10,30,960.0,69.0,2.7,14.0,599.0,983.05,764.04
2016,11,20,10,45,967.0,70.0,2.7,14.5,624.5,990.76,766.54
2016,11,20,11,0,974.0,71.0,2.7,15.0,650.0,994.57,766.58
2016,11,20,11,15,978.5,71.5,2.7,15.0,667.5,991.46,763.54
2016,11,20,11,30,983.0,72.0,2.7,15.0,685.0,984.37,758.02
2016,11,20,11,45,986.0,72.0,2.7,15.5,694.0,971.33,747.24
2016,11,20,12,0,989.0,72.0,2.7,16.0,703.0,954.37,734.0
2016,11,20,12,15,988.5,72.0,2.7,16.0,703.0,930.54,717.58
2016,11,20,12,30,988.0,72.0,2.7,16.0,703.0,903.06,698.76
2016,11,20,12,45,984.5,72.0,2.75,16.5,694.5,869.67,674.94
2016,11,20,13,0,981.0,72.0,2.8,17.0,686.0,833.07,648.85
2016,11,20,13,15,976.0,71.0,2.8,17.0,669.0,791.24,619.81
2016,11,20,13,30,971.0,70.0,2.8,17.0,652.0,746.69,588.61
2016,11,20,13,45,961.5,69.5,2.85,17.5,627.0,697.3,550.76
2016,11,20,14,0,952.0,69.0,2.9,18.0,602.0,646.0,510.15
2016,11,20,14,15,940.0,67.5,2.9,18.0,569.5,590.65,466.17
2016,11,20,14,30,928.0,66.0,2.9,18.0,537.0,534.18,420.0
2016,11,20,14,45,909.5,65.0,2.9,18.0,498.0,474.51,369.91
2016,11,20,15,0,891.0,64.0,2.9,18.0,459.0,414.94,318.36
2016,11,20,15,15,867.0,61.5,2.75,17.5,414.5,352.49,263.59
2016,11,20,15,30,843.0,59.0,2.6,17.0,370.0,290.06,207.81
2016,11,20,15,45,807.0,55.5,2.5,17.0,321.0,226.74,151.45
2016,11,20,16,0,771.0,52.0,2.4,17.0,272.0,166.92,100.21
2016,11,20,16,15,715.0,47.0,2.15,15.5,221.0,107.69,56.33
2016,11,20,16,30,659.0,42.0,1.9,14.0,170.0,55.05,28.38
2016,11,20,16,45,562.5,35.0,1.65,13.0,121.0,30.28,20.94
2016,11,20,17,0,466.0,28.0,1.4,12.0,72.0,24.97,15.01
2016,11,20,17,15,233.0,14.0,1.45,11.5,36.0,12.23,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,12.5,2.3,6.5,27.0,115.18,0.0
2016,11,21,7,30,369.0,25.0,2.6,7.0,54.0,290.94,201.65
2016,11,21,7,45,477.0,34.0,2.9,8.0,100.5,391.33,323.69
2016,11,21,8,0,585.0,43.0,3.2,9.0,147.0,489.04,411.12
2016,11,21,8,15,646.5,48.5,3.1,9.5,196.0,563.9,474.07
2016,11,21,8,30,708.0,54.0,3.0,10.0,245.0,640.69,535.09
2016,11,21,8,45,747.5,58.0,2.9,11.0,293.0,699.47,578.1
2016,11,21,9,0,787.0,62.0,2.8,12.0,341.0,757.82,618.66
2016,11,21,9,15,812.5,65.0,3.25,13.0,384.5,802.02,650.25
2016,11,21,9,30,838.0,68.0,3.7,14.0,428.0,844.25,679.66
2016,11,21,9,45,855.0,70.0,4.15,15.5,466.5,875.24,698.92
2016,11,21,10,0,872.0,72.0,4.6,17.0,505.0,894.28,709.98
2016,11,21,10,15,884.5,74.0,4.7,17.5,536.5,915.07,722.76
2016,11,21,10,30,897.0,76.0,4.8,18.0,568.0,932.51,733.14
2016,11,21,10,45,904.0,77.0,4.9,19.0,592.5,940.07,735.1
2016,11,21,11,0,911.0,78.0,5.0,20.0,617.0,943.97,734.65
2016,11,21,11,15,916.0,79.0,5.0,20.0,634.0,942.31,732.61
2016,11,21,11,30,921.0,80.0,5.0,20.0,651.0,936.89,728.11
2016,11,21,11,45,925.0,79.0,5.0,20.5,659.5,924.41,717.39
2016,11,21,12,0,929.0,78.0,5.0,21.0,668.0,908.24,704.3
2016,11,21,12,15,928.0,78.0,5.0,21.0,668.0,885.33,687.95
2016,11,21,12,30,927.0,78.0,5.0,21.0,668.0,859.03,669.3
2016,11,21,12,45,922.5,78.5,5.0,21.5,659.5,827.23,645.46
2016,11,21,13,0,918.0,79.0,5.0,22.0,651.0,792.49,619.58
2016,11,21,13,15,911.5,78.0,5.0,22.0,634.0,751.88,590.6
2016,11,21,13,30,905.0,77.0,5.0,22.0,617.0,708.88,559.7
2016,11,21,13,45,894.0,76.5,5.0,22.5,592.5,661.34,521.84
2016,11,21,14,0,883.0,76.0,5.0,23.0,568.0,612.23,482.14
2016,11,21,14,15,869.0,74.5,4.95,23.0,536.5,559.1,439.34
2016,11,21,14,30,855.0,73.0,4.9,23.0,505.0,505.23,394.89
2016,11,21,14,45,830.0,72.5,4.85,23.0,466.0,447.37,346.24
2016,11,21,15,0,805.0,72.0,4.8,23.0,427.0,389.52,296.43
2016,11,21,15,15,778.0,69.0,4.6,22.5,384.5,329.85,244.6
2016,11,21,15,30,751.0,66.0,4.4,22.0,342.0,272.12,193.57
2016,11,21,15,45,710.0,62.5,4.2,22.0,295.0,213.14,141.96
2016,11,21,16,0,669.0,59.0,4.0,22.0,248.0,158.38,95.99
2016,11,21,16,15,609.5,53.0,3.6,21.0,200.5,101.55,54.23
2016,11,21,16,30,550.0,47.0,3.2,20.0,153.0,54.01,28.58
2016,11,21,16,45,448.5,38.5,2.8,19.0,108.0,30.58,20.59
2016,11,21,17,0,347.0,30.0,2.4,18.0,63.0,24.55,14.12
2016,11,21,17,15,173.5,15.0,2.45,17.5,31.5,12.13,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,10.5,4.05,17.0,10.5,9.55,0.0
2016,11,22,7,30,0.0,21.0,4.0,17.0,21.0,18.9,6.75
2016,11,22,7,45,4.5,41.0,4.0,17.5,42.0,45.41,31.44
2016,11,22,8,0,9.0,61.0,4.0,18.0,63.0,70.09,52.91
2016,11,22,8,15,20.0,81.0,4.05,18.0,86.5,108.63,86.0
2016,11,22,8,30,31.0,101.0,4.1,18.0,110.0,139.33,112.27
2016,11,22,8,45,38.0,120.5,4.15,18.5,133.0,166.43,134.79
2016,11,22,9,0,45.0,140.0,4.2,19.0,156.0,193.7,156.97
2016,11,22,9,15,49.5,158.0,4.5,19.5,177.5,216.89,175.44
2016,11,22,9,30,54.0,176.0,4.8,20.0,199.0,240.12,193.67
2016,11,22,9,45,27.0,164.5,5.1,20.5,176.0,197.46,157.56
2016,11,22,10,0,0.0,153.0,5.4,21.0,153.0,144.54,113.08
2016,11,22,10,15,0.0,134.0,5.5,21.0,134.0,123.4,95.74
2016,11,22,10,30,0.0,115.0,5.6,21.0,115.0,103.85,79.68
2016,11,22,10,45,0.0,120.5,5.7,21.5,120.5,108.9,83.49
2016,11,22,11,0,0.0,126.0,5.8,22.0,126.0,113.95,87.28
2016,11,22,11,15,0.0,133.0,5.7,22.0,133.0,120.46,92.41
2016,11,22,11,30,0.0,140.0,5.6,22.0,140.0,126.96,97.54
2016,11,22,11,45,0.0,142.0,5.6,22.5,142.0,128.63,98.61
2016,11,22,12,0,0.0,144.0,5.6,23.0,144.0,130.31,99.71
2016,11,22,12,15,6.0,181.5,5.45,23.0,185.5,171.32,132.56
2016,11,22,12,30,12.0,219.0,5.3,23.0,227.0,212.44,165.16
2016,11,22,12,45,6.0,176.0,5.2,23.0,180.0,164.9,127.37
2016,11,22,13,0,0.0,133.0,5.1,23.0,133.0,119.3,90.91
2016,11,22,13,15,0.0,127.0,4.95,23.0,127.0,113.62,86.47
2016,11,22,13,30,0.0,121.0,4.8,23.0,121.0,108.01,82.06
2016,11,22,13,45,0.0,122.5,4.65,23.0,122.5,109.3,83.21
2016,11,22,14,0,0.0,124.0,4.5,23.0,124.0,110.58,84.37
2016,11,22,14,15,15.0,161.5,4.35,23.0,169.5,152.96,118.73
2016,11,22,14,30,30.0,199.0,4.2,23.0,215.0,198.2,154.92
2016,11,22,14,45,43.5,191.0,4.05,23.0,211.5,193.6,151.25
2016,11,22,15,0,57.0,183.0,3.9,23.0,208.0,187.44,146.18
2016,11,22,15,15,51.5,165.5,3.65,22.5,186.5,164.87,128.25
2016,11,22,15,30,46.0,148.0,3.4,22.0,165.0,143.13,110.85
2016,11,22,15,45,37.0,128.0,3.2,22.0,140.5,119.4,91.65
2016,11,22,16,0,28.0,108.0,3.0,22.0,116.0,97.07,73.59
2016,11,22,16,15,17.0,88.0,2.7,21.5,92.5,76.61,57.25
2016,11,22,16,30,6.0,68.0,2.4,21.0,69.0,57.62,41.88
2016,11,22,16,45,3.0,47.0,2.1,21.0,47.5,39.99,28.36
2016,11,22,17,0,0.0,26.0,1.8,21.0,26.0,22.77,12.41
2016,11,22,17,15,0.0,13.0,1.75,20.5,13.0,11.45,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,164.0,12.0,3.25,9.5,24.0,102.64,0.0
2016,11,23,7,30,328.0,24.0,3.4,10.0,48.0,260.7,162.22
2016,11,23,7,45,450.5,33.0,3.55,10.5,94.0,371.34,303.7
2016,11,23,8,0,573.0,42.0,3.7,11.0,140.0,477.28,398.91
2016,11,23,8,15,638.0,47.5,3.85,11.5,189.0,554.06,464.3
2016,11,23,8,30,703.0,53.0,4.0,12.0,238.0,633.01,528.31
2016,11,23,8,45,748.0,56.5,4.2,13.0,287.0,695.26,575.78
2016,11,23,9,0,793.0,60.0,4.4,14.0,336.0,757.4,621.53
2016,11,23,9,15,820.5,63.0,4.4,14.5,380.5,803.4,653.65
2016,11,23,9,30,848.0,66.0,4.4,15.0,425.0,847.54,683.57
2016,11,23,9,45,868.5,67.5,4.45,15.5,465.0,872.3,698.98
2016,11,23,10,0,889.0,69.0,4.5,16.0,505.0,903.03,718.69
2016,11,23,10,15,902.5,71.0,4.4,16.5,537.5,925.02,730.67
2016,11,23,10,30,916.0,73.0,4.3,17.0,570.0,943.62,740.24
2016,11,23,10,45,925.5,74.0,4.2,17.5,596.0,953.67,744.06
2016,11,23,11,0,935.0,75.0,4.1,18.0,622.0,959.99,745.41
2016,11,23,11,15,940.5,75.5,4.0,18.0,639.5,958.21,742.65
2016,11,23,11,30,946.0,76.0,3.9,18.0,657.0,952.59,737.45
2016,11,23,11,45,951.0,75.5,3.85,18.5,666.5,941.46,727.52
2016,11,23,12,0,956.0,75.0,3.8,19.0,676.0,926.5,715.16
2016,11,23,12,15,956.0,75.0,3.7,19.0,676.5,904.07,698.83
2016,11,23,12,30,956.0,75.0,3.6,19.0,677.0,878.11,680.19
2016,11,23,12,45,953.5,74.5,3.55,19.5,669.5,846.16,656.42
2016,11,23,13,0,951.0,74.0,3.5,20.0,662.0,811.06,630.54
2016,11,23,13,15,946.0,73.5,3.4,20.0,645.5,771.17,602.18
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,728.65,571.82
2016,11,23,13,45,932.5,72.0,3.2,20.5,605.0,680.91,534.32
2016,11,23,14,0,924.0,71.0,3.1,21.0,581.0,631.29,494.54
2016,11,23,14,15,912.0,69.5,3.0,21.0,549.5,577.56,451.77
2016,11,23,14,30,900.0,68.0,2.9,21.0,518.0,522.78,407.05
2016,11,23,14,45,882.0,66.0,2.8,21.0,480.0,464.04,358.06
2016,11,23,15,0,864.0,64.0,2.7,21.0,442.0,405.44,307.8
2016,11,23,15,15,839.5,61.5,2.5,20.5,398.5,344.59,255.02
2016,11,23,15,30,815.0,59.0,2.3,20.0,355.0,283.95,201.48
2016,11,23,15,45,779.0,55.0,2.1,20.0,307.5,222.0,146.99
2016,11,23,16,0,743.0,51.0,1.9,20.0,260.0,163.56,97.45
2016,11,23,16,15,686.0,46.5,1.65,19.0,210.5,106.5,55.38
2016,11,23,16,30,629.0,42.0,1.4,18.0,161.0,56.12,28.39
2016,11,23,16,45,531.5,34.0,1.2,17.0,114.0,29.36,19.72
2016,11,23,17,0,434.0,26.0,1.0,16.0,67.0,23.01,12.9
2016,11,23,17,15,217.0,13.0,1.0,15.5,33.5,11.3,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,156.0,11.5,1.1,8.5,22.5,97.45,0.0
2016,11,24,7,30,312.0,23.0,1.2,9.0,45.0,248.0,143.21
2016,11,24,7,45,417.0,33.5,1.35,10.0,88.5,349.57,282.63
2016,11,24,8,0,522.0,44.0,1.5,11.0,132.0,451.29,372.38
2016,11,24,8,15,588.0,51.0,1.5,11.5,180.0,527.41,435.54
2016,11,24,8,30,654.0,58.0,1.5,12.0,228.0,606.6,497.42
2016,11,24,8,45,689.5,64.0,1.55,13.0,274.0,662.45,538.07
2016,11,24,9,0,725.0,70.0,1.6,14.0,320.0,712.59,572.76
2016,11,24,9,15,754.0,74.0,1.85,15.0,363.5,759.66,605.66
2016,11,24,9,30,783.0,78.0,2.1,16.0,407.0,805.05,636.46
2016,11,24,9,45,799.0,82.0,2.4,17.0,444.5,836.85,657.32
2016,11,24,10,0,815.0,86.0,2.7,18.0,482.0,865.87,675.94
2016,11,24,10,15,829.0,88.5,2.7,18.5,514.0,888.22,688.69
2016,11,24,10,30,843.0,91.0,2.7,19.0,546.0,907.33,699.18
2016,11,24,10,45,849.0,94.0,2.75,19.5,570.5,916.27,703.11
2016,11,24,11,0,855.0,97.0,2.8,20.0,595.0,921.65,704.8
2016,11,24,11,15,861.5,98.0,2.8,20.0,612.0,921.45,703.8
2016,11,24,11,30,868.0,99.0,2.8,20.0,629.0,917.61,700.52
2016,11,24,11,45,876.5,97.0,2.8,20.5,639.0,908.33,692.37
2016,11,24,12,0,885.0,95.0,2.8,21.0,649.0,887.44,676.47
2016,11,24,12,15,885.0,95.0,2.8,21.5,650.0,866.38,660.71
2016,11,24,12,30,885.0,95.0,2.8,22.0,651.0,842.04,642.8
2016,11,24,12,45,880.0,95.5,2.85,22.5,642.5,811.1,620.73
2016,11,24,13,0,875.0,96.0,2.9,23.0,634.0,783.03,600.73
2016,11,24,13,15,868.5,95.0,2.9,23.0,618.5,743.35,573.31
2016,11,24,13,30,862.0,94.0,2.9,23.0,603.0,701.38,543.24
2016,11,24,13,45,850.0,93.5,2.9,23.0,579.0,654.36,508.0
2016,11,24,14,0,838.0,93.0,2.9,23.0,555.0,605.94,470.93
2016,11,24,14,15,824.0,91.0,2.85,23.0,524.0,553.77,430.0
2016,11,24,14,30,810.0,89.0,2.8,23.0,493.0,500.97,387.51
2016,11,24,14,45,788.5,86.5,2.75,23.0,456.0,444.0,340.71
2016,11,24,15,0,767.0,84.0,2.7,23.0,419.0,387.77,293.25
2016,11,24,15,15,738.5,80.5,2.45,22.5,376.5,327.92,242.29
2016,11,24,15,30,710.0,77.0,2.2,22.0,334.0,271.26,193.06
2016,11,24,15,45,665.5,72.5,1.95,22.0,288.0,212.66,142.67
2016,11,24,16,0,621.0,68.0,1.7,22.0,242.0,158.71,97.95
2016,11,24,16,15,558.5,60.5,1.5,21.0,194.5,105.33,58.98
2016,11,24,16,30,496.0,53.0,1.3,20.0,147.0,59.45,33.3
2016,11,24,16,45,389.0,42.5,1.15,19.5,102.5,34.17,23.57
2016,11,24,17,0,282.0,32.0,1.0,19.0,58.0,26.47,15.36
2016,11,24,17,15,141.0,16.0,1.0,18.5,29.0,13.1,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.36,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.63,0.0
2016,11,25,7,45,0.0,6.0,1.75,15.5,6.0,5.26,0.0
2016,11,25,8,0,0.0,9.0,2.1,16.0,9.0,7.9,0.98
2016,11,25,8,15,0.0,12.5,2.35,16.0,12.5,10.98,3.68
2016,11,25,8,30,0.0,16.0,2.6,16.0,16.0,14.06,6.37
2016,11,25,8,45,0.0,19.5,2.85,16.5,19.5,17.15,9.0
2016,11,25,9,0,0.0,23.0,3.1,17.0,23.0,20.24,11.6
2016,11,25,9,15,0.0,26.5,3.2,17.0,26.5,23.34,14.2
2016,11,25,9,30,0.0,30.0,3.3,17.0,30.0,26.44,16.78
2016,11,25,9,45,0.0,26.5,3.45,17.5,26.5,23.35,14.09
2016,11,25,10,0,0.0,23.0,3.6,18.0,23.0,20.27,11.41
2016,11,25,10,15,0.0,55.0,3.65,18.0,55.0,48.6,35.07
2016,11,25,10,30,0.0,87.0,3.7,18.0,87.0,77.05,58.58
2016,11,25,10,45,0.0,106.0,3.8,18.0,106.0,94.96,73.21
2016,11,25,11,0,0.0,125.0,3.9,18.0,125.0,113.09,87.94
2016,11,25,11,15,0.0,75.5,3.9,18.0,75.5,66.85,49.86
2016,11,25,11,30,0.0,26.0,3.9,18.0,26.0,22.96,13.49
2016,11,25,11,45,0.0,26.5,3.9,18.0,26.5,23.41,13.85
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,23.85,14.22
2016,11,25,12,15,0.0,41.0,3.85,18.0,41.0,36.25,24.5
2016,11,25,12,30,0.0,55.0,3.8,18.0,55.0,48.66,34.78
2016,11,25,12,45,8.5,140.5,3.75,18.0,146.0,133.24,104.42
2016,11,25,13,0,17.0,226.0,3.7,18.0,237.0,221.37,175.47
2016,11,25,13,15,8.5,191.5,3.65,18.0,197.0,180.6,142.5
2016,11,25,13,30,0.0,157.0,3.6,18.0,157.0,141.48,110.86
2016,11,25,13,45,0.0,149.0,3.55,18.0,149.0,133.81,104.83
2016,11,25,14,0,0.0,141.0,3.5,18.0,141.0,126.24,98.82
2016,11,25,14,15,0.0,135.5,3.45,18.0,135.5,121.02,94.75
2016,11,25,14,30,0.0,130.0,3.4,18.0,130.0,115.83,90.69
2016,11,25,14,45,0.0,117.5,3.35,18.0,117.5,104.37,81.46
2016,11,25,15,0,0.0,105.0,3.3,18.0,105.0,93.02,72.27
2016,11,25,15,15,0.0,94.0,3.15,17.5,94.0,83.1,64.33
2016,11,25,15,30,0.0,83.0,3.0,17.0,83.0,73.27,56.35
2016,11,25,15,45,0.0,71.0,2.95,17.0,71.0,62.63,47.49
2016,11,25,16,0,0.0,59.0,2.9,17.0,59.0,52.09,38.58
2016,11,25,16,15,0.0,46.5,2.7,16.5,46.5,41.04,29.2
2016,11,25,16,30,0.0,34.0,2.5,16.0,34.0,29.97,19.67
2016,11,25,16,45,0.0,23.0,2.35,15.5,23.0,20.24,11.93
2016,11,25,17,0,0.0,12.0,2.2,15.0,12.0,10.54,2.81
2016,11,25,17,15,0.0,6.0,2.1,14.5,6.0,5.26,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,10.0,16.0,41.3,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,113.72,49.87
2016,11,26,7,45,205.0,43.0,2.4,10.5,71.0,224.32,180.34
2016,11,26,8,0,302.0,61.0,2.6,11.0,110.0,319.51,266.22
2016,11,26,8,15,371.5,73.5,2.55,11.5,154.0,394.54,331.48
2016,11,26,8,30,441.0,86.0,2.5,12.0,198.0,474.07,397.73
2016,11,26,8,45,492.0,94.5,2.45,13.0,242.5,537.06,447.28
2016,11,26,9,0,543.0,103.0,2.4,14.0,287.0,606.16,498.66
2016,11,26,9,15,577.5,110.0,2.35,14.5,328.5,657.3,535.2
2016,11,26,9,30,612.0,117.0,2.3,15.0,370.0,707.4,569.93
2016,11,26,9,45,639.5,121.0,2.25,16.0,407.5,746.55,594.55
2016,11,26,10,0,667.0,125.0,2.2,17.0,445.0,783.66,617.1
2016,11,26,10,15,685.0,128.5,2.15,17.5,476.5,809.25,632.15
2016,11,26,10,30,703.0,132.0,2.1,18.0,508.0,832.1,645.19
2016,11,26,10,45,537.5,185.0,2.05,18.5,480.5,733.36,571.49
2016,11,26,11,0,372.0,238.0,2.0,19.0,453.0,622.13,485.94
2016,11,26,11,15,321.5,256.5,1.95,19.0,446.0,592.19,462.54
2016,11,26,11,30,271.0,275.0,1.9,19.0,439.0,561.26,437.78
2016,11,26,11,45,520.0,204.5,1.85,19.5,525.5,710.41,550.49
2016,11,26,12,0,769.0,134.0,1.8,20.0,612.0,842.56,641.75
2016,11,26,12,15,517.0,210.5,1.75,20.0,532.0,686.62,528.14
2016,11,26,12,30,265.0,287.0,1.7,20.0,452.0,532.0,411.44
2016,11,26,12,45,144.5,261.5,1.65,20.5,351.5,384.56,299.81
2016,11,26,13,0,24.0,236.0,1.6,21.0,251.0,236.66,183.79
2016,11,26,13,15,12.0,203.0,1.55,21.0,211.0,194.26,150.98
2016,11,26,13,30,0.0,170.0,1.5,21.0,171.0,153.74,118.9
2016,11,26,13,45,4.0,178.0,1.5,21.0,180.5,163.53,127.04
2016,11,26,14,0,8.0,186.0,1.5,21.0,190.0,172.87,134.67
2016,11,26,14,15,15.5,188.0,1.5,21.0,195.5,178.01,139.01
2016,11,26,14,30,23.0,190.0,1.5,21.0,201.0,182.25,142.59
2016,11,26,14,45,41.0,185.0,1.5,21.0,203.5,187.5,146.87
2016,11,26,15,0,59.0,180.0,1.5,21.0,206.0,186.11,145.56
2016,11,26,15,15,52.5,163.0,1.45,20.5,184.5,163.54,127.66
2016,11,26,15,30,46.0,146.0,1.4,20.0,163.0,141.9,110.39
2016,11,26,15,45,38.0,126.5,1.4,20.0,139.5,118.76,91.62
2016,11,26,16,0,30.0,107.0,1.4,20.0,116.0,96.89,73.82
2016,11,26,16,15,20.0,87.0,1.25,19.5,92.5,75.73,56.78
2016,11,26,16,30,10.0,67.0,1.1,19.0,69.0,57.01,41.58
2016,11,26,16,45,5.0,46.5,0.95,18.5,47.5,39.51,28.21
2016,11,26,17,0,0.0,26.0,0.8,18.0,26.0,22.7,12.33
2016,11,26,17,15,0.0,13.0,0.85,17.5,13.0,11.45,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,11.5,3.3,12.5,17.5,62.12,0.0
2016,11,27,7,30,187.0,23.0,3.5,13.0,35.0,167.19,61.77
2016,11,27,7,45,297.0,36.5,3.75,13.5,74.5,273.13,217.67
2016,11,27,8,0,407.0,50.0,4.0,14.0,114.0,376.22,311.24
2016,11,27,8,15,210.0,71.0,4.3,14.5,104.5,258.68,216.19
2016,11,27,8,30,13.0,92.0,4.6,15.0,95.0,104.35,83.36
2016,11,27,8,45,19.0,110.0,4.9,15.5,115.5,126.9,102.72
2016,11,27,9,0,25.0,128.0,5.2,16.0,136.0,162.67,132.62
2016,11,27,9,15,27.5,145.0,5.4,16.5,155.5,182.59,148.76
2016,11,27,9,30,30.0,162.0,5.6,17.0,175.0,202.56,164.71
2016,11,27,9,45,15.0,147.0,5.85,18.0,153.5,154.13,123.42
2016,11,27,10,0,0.0,132.0,6.1,19.0,132.0,122.85,96.4
2016,11,27,10,15,7.5,163.0,6.2,19.5,167.0,161.27,127.75
2016,11,27,10,30,15.0,194.0,6.3,20.0,202.0,200.05,158.9
2016,11,27,10,45,7.5,177.0,6.45,20.5,181.0,173.35,136.48
2016,11,27,11,0,0.0,160.0,6.6,21.0,160.0,147.97,115.26
2016,11,27,11,15,0.0,156.5,6.65,21.5,156.5,143.82,111.57
2016,11,27,11,30,0.0,153.0,6.7,22.0,153.0,139.87,108.08
2016,11,27,11,45,35.5,216.5,6.75,22.5,238.5,247.72,195.05
2016,11,27,12,0,71.0,280.0,6.8,23.0,324.0,346.84,273.04
2016,11,27,12,15,42.5,250.0,6.8,23.0,276.5,285.37,223.92
2016,11,27,12,30,14.0,220.0,6.8,23.0,229.0,215.6,168.09
2016,11,27,12,45,75.5,254.0,6.8,23.5,300.5,309.66,243.62
2016,11,27,13,0,137.0,288.0,6.8,24.0,372.0,399.76,314.18
2016,11,27,13,15,68.5,215.0,6.75,24.0,257.0,255.64,200.54
2016,11,27,13,30,0.0,142.0,6.7,24.0,142.0,127.53,97.44
2016,11,27,13,45,378.5,125.0,6.65,24.0,331.5,381.11,305.17
2016,11,27,14,0,757.0,108.0,6.6,24.0,521.0,574.6,455.69
2016,11,27,14,15,526.0,158.5,6.5,24.0,437.5,454.79,359.2
2016,11,27,14,30,295.0,209.0,6.4,24.0,354.0,351.82,276.53
2016,11,27,14,45,150.5,179.5,6.3,24.0,253.5,235.9,184.56
2016,11,27,15,0,6.0,150.0,6.2,24.0,153.0,135.62,105.02
2016,11,27,15,15,3.0,135.5,6.0,23.5,137.0,120.77,93.48
2016,11,27,15,30,0.0,121.0,5.8,23.0,121.0,106.38,82.16
2016,11,27,15,45,0.0,103.5,5.6,23.0,103.5,90.54,69.28
2016,11,27,16,0,0.0,86.0,5.4,23.0,86.0,74.91,56.4
2016,11,27,16,15,177.5,75.0,5.05,22.5,108.0,81.14,54.22
2016,11,27,16,30,355.0,64.0,4.7,22.0,130.0,63.81,38.89
2016,11,27,16,45,256.0,49.5,4.4,21.5,89.5,38.14,26.63
2016,11,27,17,0,157.0,35.0,4.1,21.0,49.0,27.35,15.64
2016,11,27,17,15,78.5,17.5,4.0,20.5,24.5,15.92,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,5.1,19.0,10.0,9.1,0.0
2016,11,28,7,30,0.0,20.0,5.1,19.0,20.0,19.76,0.14
2016,11,28,7,45,36.5,39.5,5.1,19.5,45.0,74.61,53.99
2016,11,28,8,0,73.0,59.0,5.1,20.0,70.0,134.56,106.18
2016,11,28,8,15,90.0,79.5,5.2,20.0,98.5,173.18,139.94
2016,11,28,8,30,107.0,100.0,5.3,20.0,127.0,212.15,173.37
2016,11,28,8,45,120.5,120.5,5.45,20.5,156.0,248.82,203.77
2016,11,28,9,0,134.0,141.0,5.6,21.0,185.0,285.67,233.57
2016,11,28,9,15,143.5,159.0,5.85,21.5,212.0,315.66,257.21
2016,11,28,9,30,153.0,177.0,6.1,22.0,239.0,345.56,280.38
2016,11,28,9,45,386.0,151.0,6.35,22.5,329.0,550.58,446.61
2016,11,28,10,0,619.0,125.0,6.6,23.0,419.0,738.72,591.42
2016,11,28,10,15,750.0,103.0,6.7,23.0,483.0,835.24,661.95
2016,11,28,10,30,881.0,81.0,6.8,23.0,547.0,925.1,726.64
2016,11,28,10,45,899.0,80.5,6.95,23.5,575.0,932.04,729.31
2016,11,28,11,0,917.0,80.0,7.1,24.0,603.0,944.55,736.51
2016,11,28,11,15,924.0,81.0,6.95,24.0,622.0,945.18,735.35
2016,11,28,11,30,931.0,82.0,6.8,24.0,641.0,942.02,731.68
2016,11,28,11,45,941.0,80.5,6.65,24.0,652.5,934.68,725.21
2016,11,28,12,0,951.0,79.0,6.5,24.0,664.0,923.45,716.13
2016,11,28,12,15,951.0,79.0,6.45,24.0,665.5,901.6,700.1
2016,11,28,12,30,951.0,79.0,6.4,24.0,667.0,876.23,681.69
2016,11,28,12,45,769.5,133.5,6.35,24.0,606.0,774.22,607.32
2016,11,28,13,0,588.0,188.0,6.3,24.0,545.0,660.14,519.92
2016,11,28,13,15,763.5,131.5,6.25,24.0,583.0,708.92,559.04
2016,11,28,13,30,939.0,75.0,6.2,24.0,621.0,729.26,575.57
2016,11,28,13,45,930.0,74.0,6.2,24.0,597.0,681.81,538.48
2016,11,28,14,0,921.0,73.0,6.2,24.0,573.0,632.49,499.33
2016,11,28,14,15,908.0,71.5,6.05,23.5,542.0,578.84,456.51
2016,11,28,14,30,895.0,70.0,5.9,23.0,511.0,524.22,411.76
2016,11,28,14,45,876.0,68.0,5.75,23.0,473.0,465.71,362.01
2016,11,28,15,0,857.0,66.0,5.6,23.0,435.0,407.42,311.24
2016,11,28,15,15,831.0,63.5,5.2,22.5,391.5,346.2,257.54
2016,11,28,15,30,805.0,61.0,4.8,22.0,348.0,286.71,204.49
2016,11,28,15,45,765.5,57.5,4.4,22.0,300.5,225.25,150.21
2016,11,28,16,0,726.0,54.0,4.0,22.0,253.0,167.69,101.25
2016,11,28,16,15,665.0,48.5,3.45,20.5,204.0,110.32,58.62
2016,11,28,16,30,604.0,43.0,2.9,19.0,155.0,60.13,30.34
2016,11,28,16,45,496.0,35.0,2.4,18.0,108.5,27.83,18.24
2016,11,28,17,0,388.0,27.0,1.9,17.0,62.0,22.05,11.76
2016,11,28,17,15,194.0,13.5,1.8,16.5,31.0,12.28,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
