Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,108.0,10.5,2.5,10.5,16.5,68.87,0.0
2016,11,29,7,30,216.0,21.0,2.9,11.0,33.0,179.09,29.03
2016,11,29,7,45,343.0,32.5,3.3,12.0,74.5,297.51,235.69
2016,11,29,8,0,470.0,44.0,3.7,13.0,116.0,411.14,339.91
2016,11,29,8,15,545.5,51.0,3.6,13.5,163.5,491.81,409.74
2016,11,29,8,30,621.0,58.0,3.5,14.0,211.0,576.18,478.22
2016,11,29,8,45,325.5,92.5,3.45,15.0,174.0,401.46,335.44
2016,11,29,9,0,30.0,127.0,3.4,16.0,137.0,166.26,135.05
2016,11,29,9,15,72.5,151.0,3.35,16.5,179.5,229.64,188.66
2016,11,29,9,30,115.0,175.0,3.3,17.0,222.0,310.27,254.2
2016,11,29,9,45,134.5,193.0,3.25,18.0,252.5,348.09,282.97
2016,11,29,10,0,154.0,211.0,3.2,19.0,283.0,385.91,311.21
2016,11,29,10,15,493.5,152.5,3.25,19.5,407.5,653.86,523.26
2016,11,29,10,30,833.0,94.0,3.3,20.0,532.0,896.51,695.99
2016,11,29,10,45,841.0,96.5,3.4,21.0,557.0,907.0,698.12
2016,11,29,11,0,849.0,99.0,3.5,22.0,582.0,913.97,699.83
2016,11,29,11,15,856.5,100.0,3.2,22.5,600.0,915.12,696.42
2016,11,29,11,30,864.0,101.0,2.9,23.0,618.0,912.64,690.57
2016,11,29,11,45,884.5,95.0,2.65,23.5,631.0,909.7,684.82
2016,11,29,12,0,905.0,89.0,2.4,24.0,644.0,894.92,671.13
2016,11,29,12,15,906.0,89.0,2.35,24.0,645.5,874.85,657.13
2016,11,29,12,30,907.0,89.0,2.3,24.0,647.0,851.39,640.99
2016,11,29,12,45,906.5,88.0,2.25,24.0,641.0,822.32,621.11
2016,11,29,13,0,906.0,87.0,2.2,24.0,635.0,790.16,599.17
2016,11,29,13,15,900.5,86.5,2.25,24.0,619.5,751.98,573.71
2016,11,29,13,30,895.0,86.0,2.3,24.0,604.0,711.34,545.91
2016,11,29,13,45,889.0,83.5,2.4,24.0,581.5,665.99,512.96
2016,11,29,14,0,883.0,81.0,2.5,24.0,559.0,618.68,477.61
2016,11,29,14,15,870.5,79.0,2.55,24.0,528.5,568.51,438.78
2016,11,29,14,30,858.0,77.0,2.6,24.0,498.0,514.8,396.16
2016,11,29,14,45,843.5,73.5,2.7,24.0,462.0,458.02,349.99
2016,11,29,15,0,829.0,70.0,2.8,24.0,426.0,401.14,302.2
2016,11,29,15,15,803.0,67.0,2.55,23.5,383.5,341.04,250.82
2016,11,29,15,30,777.0,64.0,2.3,23.0,341.0,282.66,199.89
2016,11,29,15,45,739.0,60.0,2.05,22.5,294.5,222.69,148.09
2016,11,29,16,0,701.0,56.0,1.8,22.0,248.0,166.46,100.94
2016,11,29,16,15,639.5,50.5,1.7,20.5,199.5,110.54,59.61
2016,11,29,16,30,578.0,45.0,1.6,19.0,151.0,59.16,29.76
2016,11,29,16,45,471.0,36.5,1.5,18.0,105.5,29.1,19.34
2016,11,29,17,0,364.0,28.0,1.4,17.0,60.0,22.95,12.44
2016,11,29,17,15,182.0,14.0,1.45,16.5,30.0,12.73,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,9.5,3.95,7.5,17.0,90.52,0.0
2016,11,30,7,30,299.0,19.0,4.0,8.0,34.0,224.84,6.4
2016,11,30,7,45,436.5,27.5,4.1,8.5,78.5,342.11,273.53
2016,11,30,8,0,574.0,36.0,4.2,9.0,123.0,463.6,388.51
2016,11,30,8,15,645.5,42.0,4.4,9.5,172.5,544.48,459.73
2016,11,30,8,30,717.0,48.0,4.6,10.0,222.0,628.36,529.97
2016,11,30,8,45,766.0,51.0,4.85,10.5,271.5,693.03,582.32
2016,11,30,9,0,815.0,54.0,5.1,11.0,321.0,757.87,632.94
2016,11,30,9,15,845.0,56.5,5.0,11.5,366.5,797.52,660.8
2016,11,30,9,30,875.0,59.0,4.9,12.0,412.0,843.38,692.49
2016,11,30,9,45,899.0,60.5,4.8,13.0,453.0,880.58,715.36
2016,11,30,10,0,923.0,62.0,4.7,14.0,494.0,915.18,735.68
2016,11,30,10,15,938.0,63.5,4.5,14.0,528.5,938.68,749.49
2016,11,30,10,30,953.0,65.0,4.3,14.0,563.0,958.75,760.64
2016,11,30,10,45,965.0,65.0,4.1,14.5,590.5,970.48,764.86
2016,11,30,11,0,977.0,65.0,3.9,15.0,618.0,978.4,766.6
2016,11,30,11,15,984.0,65.5,3.75,15.5,637.0,978.49,763.26
2016,11,30,11,30,991.0,66.0,3.6,16.0,656.0,974.59,757.34
2016,11,30,11,45,995.5,66.0,3.5,16.5,666.5,963.83,747.2
2016,11,30,12,0,1000.0,66.0,3.4,17.0,677.0,949.09,734.57
2016,11,30,12,15,1000.5,66.0,3.35,17.0,678.5,927.04,718.76
2016,11,30,12,30,1001.0,66.0,3.3,17.0,680.0,901.27,700.51
2016,11,30,12,45,1000.0,65.5,3.25,17.5,673.0,870.12,677.28
2016,11,30,13,0,999.0,65.0,3.2,18.0,666.0,835.58,651.77
2016,11,30,13,15,994.0,64.5,3.15,18.0,650.5,794.9,623.1
2016,11,30,13,30,989.0,64.0,3.1,18.0,635.0,751.44,592.3
2016,11,30,13,45,981.5,63.0,3.1,18.0,611.5,703.25,556.27
2016,11,30,14,0,974.0,62.0,3.1,18.0,588.0,652.92,517.05
2016,11,30,14,15,962.5,61.0,3.1,18.0,556.5,598.49,473.64
2016,11,30,14,30,951.0,60.0,3.1,18.0,525.0,542.81,427.95
2016,11,30,14,45,931.5,59.5,3.1,18.0,487.0,483.07,377.72
2016,11,30,15,0,912.0,59.0,3.1,18.0,449.0,423.44,326.06
2016,11,30,15,15,888.0,56.5,2.9,17.5,405.0,360.69,270.91
2016,11,30,15,30,864.0,54.0,2.7,17.0,361.0,299.21,215.7
2016,11,30,15,45,828.5,51.0,2.5,16.5,312.5,236.25,159.55
2016,11,30,16,0,793.0,48.0,2.3,16.0,264.0,174.74,106.33
2016,11,30,16,15,736.5,43.5,2.0,15.0,214.0,114.76,60.33
2016,11,30,16,30,680.0,39.0,1.7,14.0,164.0,61.27,29.28
2016,11,30,16,45,580.5,32.0,1.4,13.0,115.5,27.72,18.59
2016,11,30,17,0,481.0,25.0,1.1,12.0,67.0,22.23,12.19
2016,11,30,17,15,240.5,12.5,1.1,11.5,33.5,11.37,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,9.0,1.3,4.5,16.0,83.0,0.0
2016,12,1,7,30,274.0,18.0,1.5,5.0,32.0,207.41,0.0
2016,12,1,7,45,397.5,28.5,1.7,6.0,74.0,326.45,258.78
2016,12,1,8,0,521.0,39.0,1.9,7.0,116.0,437.92,365.15
2016,12,1,8,15,593.5,46.0,1.95,7.5,164.5,517.63,434.48
2016,12,1,8,30,666.0,53.0,2.0,8.0,213.0,594.81,497.67
2016,12,1,8,45,708.0,58.5,2.1,9.0,260.0,655.89,544.62
2016,12,1,9,0,750.0,64.0,2.2,10.0,307.0,716.84,589.32
2016,12,1,9,15,780.0,67.5,2.45,11.0,351.0,764.66,623.49
2016,12,1,9,30,810.0,71.0,2.7,12.0,395.0,810.85,655.52
2016,12,1,9,45,829.5,74.0,2.95,13.0,433.5,845.18,678.13
2016,12,1,10,0,849.0,77.0,3.2,14.0,472.0,876.82,698.47
2016,12,1,10,15,863.5,79.0,3.35,14.5,505.0,899.71,712.92
2016,12,1,10,30,878.0,81.0,3.5,15.0,538.0,919.33,725.07
2016,12,1,10,45,887.5,82.5,3.65,16.0,563.5,921.26,723.31
2016,12,1,11,0,897.0,84.0,3.8,17.0,589.0,928.72,725.74
2016,12,1,11,15,903.5,85.0,3.75,17.0,607.0,929.21,724.85
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,926.02,721.59
2016,12,1,11,45,915.0,85.5,3.65,17.5,635.0,916.0,712.37
2016,12,1,12,0,920.0,85.0,3.6,18.0,645.0,902.32,700.83
2016,12,1,12,15,920.0,85.0,3.6,18.0,646.5,881.36,685.96
2016,12,1,12,30,920.0,85.0,3.6,18.0,648.0,857.02,668.81
2016,12,1,12,45,917.5,84.5,3.6,18.5,641.0,826.83,646.34
2016,12,1,13,0,915.0,84.0,3.6,19.0,634.0,793.63,621.79
2016,12,1,13,15,909.5,83.5,3.6,19.0,619.0,755.4,594.74
2016,12,1,13,30,904.0,83.0,3.6,19.0,604.0,714.68,565.47
2016,12,1,13,45,894.5,82.0,3.6,19.0,580.5,668.56,529.99
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,620.71,492.42
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,570.94,452.37
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,517.6,408.52
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.0,460.15,360.27
2016,12,1,15,0,822.0,73.0,3.6,19.0,423.0,402.98,310.89
2016,12,1,15,15,795.5,69.5,3.3,18.5,381.0,342.67,258.16
2016,12,1,15,30,769.0,66.0,3.0,18.0,339.0,284.15,206.0
2016,12,1,15,45,730.5,62.0,2.75,17.5,293.0,224.56,153.39
2016,12,1,16,0,692.0,58.0,2.5,17.0,247.0,168.78,105.5
2016,12,1,16,15,631.0,52.0,2.2,16.0,199.0,110.59,60.93
2016,12,1,16,30,570.0,46.0,1.9,15.0,151.0,61.52,31.72
2016,12,1,16,45,465.5,37.0,1.6,14.0,105.5,29.55,20.09
2016,12,1,17,0,361.0,28.0,1.3,13.0,60.0,22.96,12.68
2016,12,1,17,15,180.5,14.0,1.3,12.5,30.0,12.73,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,11.45,0.0
2016,12,2,7,45,6.0,32.0,2.85,9.5,33.0,37.54,24.38
2016,12,2,8,0,12.0,51.0,3.1,10.0,53.0,62.57,47.68
2016,12,2,8,15,24.5,71.0,3.15,10.0,76.5,102.11,82.72
2016,12,2,8,30,37.0,91.0,3.2,10.0,100.0,134.22,111.23
2016,12,2,8,45,47.5,110.0,3.25,10.5,124.0,163.55,136.64
2016,12,2,9,0,58.0,129.0,3.3,11.0,148.0,193.25,161.83
2016,12,2,9,15,171.5,144.0,3.3,11.5,210.0,318.82,269.31
2016,12,2,9,30,285.0,159.0,3.3,12.0,272.0,451.46,378.15
2016,12,2,9,45,356.0,163.5,3.35,13.0,319.0,520.51,431.87
2016,12,2,10,0,427.0,168.0,3.4,14.0,366.0,609.08,498.91
2016,12,2,10,15,246.5,196.5,3.45,14.5,312.5,465.49,380.91
2016,12,2,10,30,66.0,225.0,3.5,15.0,259.0,300.82,244.01
2016,12,2,10,45,73.0,238.5,3.6,15.5,278.0,320.11,259.25
2016,12,2,11,0,80.0,252.0,3.7,16.0,297.0,339.14,273.62
2016,12,2,11,15,40.0,171.0,3.75,16.0,193.5,206.19,165.94
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,79.76,60.92
2016,12,2,11,45,0.0,129.0,3.85,16.5,129.0,116.44,91.07
2016,12,2,12,0,0.0,168.0,3.9,17.0,168.0,154.06,121.47
2016,12,2,12,15,0.0,104.5,3.9,17.0,104.5,93.1,71.61
2016,12,2,12,30,0.0,41.0,3.9,17.0,41.0,36.24,24.62
2016,12,2,12,45,0.0,26.5,3.9,17.0,26.5,23.4,13.93
2016,12,2,13,0,0.0,12.0,3.9,17.0,12.0,10.59,3.22
2016,12,2,13,15,0.0,54.0,3.9,16.5,54.0,47.75,34.36
2016,12,2,13,30,0.0,96.0,3.9,16.0,96.0,85.19,65.63
2016,12,2,13,45,0.0,82.5,3.9,16.0,82.5,73.06,55.61
2016,12,2,14,0,0.0,69.0,3.9,16.0,69.0,61.04,45.68
2016,12,2,14,15,0.0,56.0,3.9,16.0,56.0,49.49,36.09
2016,12,2,14,30,0.0,43.0,3.9,16.0,43.0,37.96,26.46
2016,12,2,14,45,5.0,98.0,3.95,16.0,100.5,89.16,69.57
2016,12,2,15,0,10.0,153.0,4.0,16.0,158.0,140.15,112.05
2016,12,2,15,15,6.5,138.5,3.95,15.5,141.5,124.82,99.65
2016,12,2,15,30,3.0,124.0,3.9,15.0,125.0,109.99,87.66
2016,12,2,15,45,1.5,107.0,3.85,15.0,107.5,93.98,74.32
2016,12,2,16,0,0.0,90.0,3.8,15.0,90.0,78.33,61.13
2016,12,2,16,15,0.0,72.0,3.75,14.5,72.0,62.38,47.54
2016,12,2,16,30,0.0,54.0,3.7,14.0,54.0,46.71,33.97
2016,12,2,16,45,0.0,37.5,3.7,14.0,37.5,32.63,22.73
2016,12,2,17,0,0.0,21.0,3.7,14.0,21.0,18.5,9.04
2016,12,2,17,15,0.0,10.5,3.7,13.5,10.5,9.55,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.91,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.75,0.0
2016,12,3,7,45,0.0,6.0,4.1,8.0,6.0,5.26,0.0
2016,12,3,8,0,0.0,10.0,4.1,8.0,10.0,8.77,1.84
2016,12,3,8,15,0.0,14.5,4.0,8.0,14.5,12.74,5.43
2016,12,3,8,30,0.0,19.0,3.9,8.0,19.0,16.7,9.0
2016,12,3,8,45,0.0,23.0,3.8,8.5,23.0,20.23,12.12
2016,12,3,9,0,0.0,27.0,3.7,9.0,27.0,23.77,15.19
2016,12,3,9,15,0.0,20.0,3.75,9.0,20.0,17.6,9.77
2016,12,3,9,30,0.0,13.0,3.8,9.0,13.0,11.44,4.35
2016,12,3,9,45,0.0,13.0,3.85,9.0,13.0,11.44,4.34
2016,12,3,10,0,0.0,13.0,3.9,9.0,13.0,11.45,4.32
2016,12,3,10,15,0.0,12.5,4.05,9.0,12.5,11.01,3.92
2016,12,3,10,30,0.0,12.0,4.2,9.0,12.0,10.57,3.52
2016,12,3,10,45,0.0,84.5,4.35,9.0,84.5,74.83,58.82
2016,12,3,11,0,0.0,157.0,4.5,9.0,157.0,145.4,118.52
2016,12,3,11,15,0.0,129.5,4.6,9.0,129.5,117.45,94.74
2016,12,3,11,30,0.0,102.0,4.7,9.0,102.0,90.92,72.21
2016,12,3,11,45,0.0,130.0,4.85,9.5,130.0,117.42,94.44
2016,12,3,12,0,0.0,158.0,5.0,10.0,158.0,144.29,116.74
2016,12,3,12,15,0.0,104.5,4.9,10.0,104.5,93.11,73.66
2016,12,3,12,30,0.0,51.0,4.8,10.0,51.0,45.1,32.95
2016,12,3,12,45,0.0,101.0,4.75,10.0,101.0,89.81,70.96
2016,12,3,13,0,0.0,151.0,4.7,10.0,151.0,136.49,110.27
2016,12,3,13,15,0.0,156.0,4.45,10.0,156.0,141.03,114.07
2016,12,3,13,30,0.0,161.0,4.2,10.0,161.0,145.53,117.93
2016,12,3,13,45,0.0,123.5,3.95,10.0,123.5,110.38,88.51
2016,12,3,14,0,0.0,86.0,3.7,10.0,86.0,76.16,59.67
2016,12,3,14,15,0.0,80.5,3.75,10.0,80.5,71.26,55.62
2016,12,3,14,30,0.0,75.0,3.8,10.0,75.0,66.35,51.54
2016,12,3,14,45,0.0,57.0,3.9,10.0,57.0,50.35,37.92
2016,12,3,15,0,0.0,39.0,4.0,10.0,39.0,34.4,24.22
2016,12,3,15,15,0.0,35.0,3.75,10.0,35.0,30.85,21.22
2016,12,3,15,30,0.0,31.0,3.5,10.0,31.0,27.31,18.18
2016,12,3,15,45,0.0,26.5,3.25,10.0,26.5,23.33,14.74
2016,12,3,16,0,0.0,22.0,3.0,10.0,22.0,19.35,11.26
2016,12,3,16,15,0.0,17.5,2.7,9.5,17.5,15.38,7.77
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,11.41,4.24
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,7.9,1.36
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.38,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.27,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,3.3,9.0,2.5,2.27,0.0
2016,12,4,7,30,0.0,5.0,3.4,9.0,5.0,4.38,0.0
2016,12,4,7,45,0.0,14.5,3.5,9.0,14.5,12.75,4.3
2016,12,4,8,0,0.0,24.0,3.6,9.0,24.0,21.13,12.31
2016,12,4,8,15,0.0,35.5,3.75,9.0,35.5,31.3,21.43
2016,12,4,8,30,0.0,47.0,3.9,9.0,47.0,41.48,30.52
2016,12,4,8,45,0.0,59.0,4.1,9.5,59.0,52.48,40.13
2016,12,4,9,0,0.0,71.0,4.3,10.0,71.0,63.98,50.03
2016,12,4,9,15,0.0,51.5,4.55,10.0,51.5,45.45,33.93
2016,12,4,9,30,0.0,32.0,4.8,10.0,32.0,28.2,18.9
2016,12,4,9,45,0.0,30.0,5.1,10.0,30.0,26.44,17.32
2016,12,4,10,0,0.0,28.0,5.4,10.0,28.0,24.68,15.75
2016,12,4,10,15,0.0,21.5,5.25,10.0,21.5,18.95,10.75
2016,12,4,10,30,0.0,15.0,5.1,10.0,15.0,13.22,5.77
2016,12,4,10,45,0.0,16.0,4.95,10.5,16.0,14.11,6.5
2016,12,4,11,0,0.0,17.0,4.8,11.0,17.0,14.99,7.22
2016,12,4,11,15,0.0,43.0,4.6,11.0,43.0,37.99,26.88
2016,12,4,11,30,0.0,69.0,4.4,11.0,69.0,61.07,46.47
2016,12,4,11,45,23.0,163.0,4.2,11.0,177.0,179.61,146.74
2016,12,4,12,0,46.0,257.0,4.0,11.0,285.0,300.74,246.06
2016,12,4,12,15,35.0,246.0,4.15,11.0,267.5,276.02,225.34
2016,12,4,12,30,24.0,235.0,4.3,11.0,250.0,239.66,195.45
2016,12,4,12,45,16.0,216.5,4.45,11.0,227.0,213.26,173.69
2016,12,4,13,0,8.0,198.0,4.6,11.0,204.0,187.87,152.64
2016,12,4,13,15,4.0,147.0,4.8,11.0,150.0,135.44,109.11
2016,12,4,13,30,0.0,96.0,5.0,11.0,96.0,85.2,66.91
2016,12,4,13,45,0.0,116.5,5.2,11.5,116.5,103.95,82.72
2016,12,4,14,0,0.0,137.0,5.4,12.0,137.0,122.76,98.5
2016,12,4,14,15,0.0,76.0,5.3,12.0,76.0,67.25,51.78
2016,12,4,14,30,0.0,15.0,5.2,12.0,15.0,13.21,5.7
2016,12,4,14,45,43.0,98.5,5.15,12.0,116.5,108.91,87.43
2016,12,4,15,0,86.0,182.0,5.1,12.0,218.0,200.03,163.34
2016,12,4,15,15,81.5,164.5,4.85,11.5,196.0,176.04,143.0
2016,12,4,15,30,77.0,147.0,4.6,11.0,174.0,152.73,123.17
2016,12,4,15,45,68.0,127.5,4.35,11.0,149.0,127.38,101.42
2016,12,4,16,0,59.0,108.0,4.1,11.0,124.0,103.36,80.87
2016,12,4,16,15,48.0,88.0,3.85,10.5,99.0,80.11,61.4
2016,12,4,16,30,37.0,68.0,3.6,10.0,74.0,58.61,43.67
2016,12,4,16,45,18.5,48.5,3.4,10.0,51.5,40.24,29.84
2016,12,4,17,0,0.0,29.0,3.2,10.0,29.0,24.97,14.47
2016,12,4,17,15,0.0,14.5,3.15,10.0,14.5,13.19,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.31,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.63,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.95,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,5.26,0.0
2016,12,5,8,45,0.0,7.5,2.35,8.5,7.5,6.58,0.14
2016,12,5,9,0,0.0,9.0,2.2,9.0,9.0,7.91,1.29
2016,12,5,9,15,0.0,18.5,2.0,9.0,18.5,16.28,8.64
2016,12,5,9,30,0.0,28.0,1.8,9.0,28.0,24.66,15.95
2016,12,5,9,45,0.0,60.0,1.65,9.5,60.0,53.01,40.44
2016,12,5,10,0,0.0,92.0,1.5,10.0,92.0,82.45,65.45
2016,12,5,10,15,0.0,109.5,1.45,10.0,109.5,99.41,79.65
2016,12,5,10,30,0.0,127.0,1.4,10.0,127.0,116.46,93.82
2016,12,5,10,45,0.0,138.0,1.35,10.0,138.0,126.93,102.37
2016,12,5,11,0,0.0,149.0,1.3,10.0,149.0,137.4,110.89
2016,12,5,11,15,0.0,110.5,1.35,10.0,110.5,99.12,78.75
2016,12,5,11,30,0.0,72.0,1.4,10.0,72.0,63.74,48.88
2016,12,5,11,45,1.5,126.5,1.5,10.5,127.5,115.43,92.32
2016,12,5,12,0,3.0,181.0,1.6,11.0,183.0,169.71,136.93
2016,12,5,12,15,2.0,175.5,1.7,11.0,176.5,162.84,131.09
2016,12,5,12,30,1.0,170.0,1.8,11.0,170.0,156.19,125.62
2016,12,5,12,45,30.5,216.0,1.9,11.0,234.0,235.05,191.16
2016,12,5,13,0,60.0,262.0,2.0,11.0,298.0,303.81,247.02
2016,12,5,13,15,30.0,170.0,2.1,11.0,188.0,183.18,148.68
2016,12,5,13,30,0.0,78.0,2.2,11.0,78.0,69.06,53.17
2016,12,5,13,45,0.0,105.0,2.35,11.5,105.0,93.41,73.78
2016,12,5,14,0,0.0,132.0,2.5,12.0,132.0,118.16,94.47
2016,12,5,14,15,0.0,132.5,2.55,12.0,132.5,118.49,94.89
2016,12,5,14,30,0.0,133.0,2.6,12.0,133.0,118.79,95.33
2016,12,5,14,45,0.0,119.5,2.7,12.0,119.5,106.34,85.07
2016,12,5,15,0,0.0,106.0,2.8,12.0,106.0,94.03,74.88
2016,12,5,15,15,0.0,95.5,2.75,12.0,95.5,84.51,66.97
2016,12,5,15,30,0.0,85.0,2.7,12.0,85.0,75.07,59.04
2016,12,5,15,45,296.0,78.0,2.7,12.0,158.5,140.77,103.77
2016,12,5,16,0,592.0,71.0,2.7,12.0,232.0,166.04,110.01
2016,12,5,16,15,528.0,63.0,2.35,11.5,186.0,113.43,68.51
2016,12,5,16,30,464.0,55.0,2.0,11.0,140.0,68.41,39.61
2016,12,5,16,45,377.0,43.0,1.7,10.5,98.0,34.79,25.01
2016,12,5,17,0,290.0,31.0,1.4,10.0,56.0,25.67,15.09
2016,12,5,17,15,145.0,15.5,1.35,10.0,28.0,14.1,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,204.0,16.0,4.3,6.0,23.0,132.83,0.0
2016,12,6,7,45,355.0,26.5,4.5,6.5,63.5,294.17,220.87
2016,12,6,8,0,506.0,37.0,4.7,7.0,104.0,420.99,353.39
2016,12,6,8,15,584.5,43.5,5.05,7.5,152.0,495.83,423.19
2016,12,6,8,30,663.0,50.0,5.4,8.0,200.0,583.19,498.93
2016,12,6,8,45,715.5,53.5,5.75,8.5,248.0,649.67,554.83
2016,12,6,9,0,768.0,57.0,6.1,9.0,296.0,716.55,609.08
2016,12,6,9,15,798.5,60.0,6.1,9.5,340.5,764.53,645.43
2016,12,6,9,30,829.0,63.0,6.1,10.0,385.0,810.94,679.5
2016,12,6,9,45,850.5,65.5,6.2,10.5,424.5,846.92,705.09
2016,12,6,10,0,872.0,68.0,6.3,11.0,464.0,871.5,721.53
2016,12,6,10,15,449.5,133.5,6.2,11.5,338.5,587.67,494.35
2016,12,6,10,30,27.0,199.0,6.1,12.0,213.0,218.16,179.07
2016,12,6,10,45,45.0,220.0,6.05,12.5,244.5,272.85,224.61
2016,12,6,11,0,63.0,241.0,6.0,13.0,276.0,311.28,255.7
2016,12,6,11,15,41.0,229.5,5.9,13.0,252.5,274.22,224.25
2016,12,6,11,30,19.0,218.0,5.8,13.0,229.0,223.97,182.06
2016,12,6,11,45,9.5,182.0,5.7,13.5,187.5,177.16,142.83
2016,12,6,12,0,0.0,146.0,5.6,14.0,146.0,132.71,105.47
2016,12,6,12,15,0.0,136.0,5.5,14.0,136.0,122.85,97.3
2016,12,6,12,30,0.0,126.0,5.4,14.0,126.0,113.21,89.3
2016,12,6,12,45,0.0,144.0,5.35,14.0,144.0,130.11,103.34
2016,12,6,13,0,0.0,162.0,5.3,14.0,162.0,147.07,117.4
2016,12,6,13,15,0.0,143.5,5.2,14.0,143.5,129.3,102.76
2016,12,6,13,30,0.0,125.0,5.1,14.0,125.0,111.89,88.41
2016,12,6,13,45,0.0,107.0,5.05,14.0,107.0,95.24,74.65
2016,12,6,14,0,0.0,89.0,5.0,14.0,89.0,78.85,61.03
2016,12,6,14,15,0.0,93.0,4.9,14.0,93.0,82.47,64.2
2016,12,6,14,30,0.0,97.0,4.8,14.0,97.0,86.08,67.36
2016,12,6,14,45,0.0,97.5,4.75,14.0,97.5,86.49,67.86
2016,12,6,15,0,0.0,98.0,4.7,14.0,98.0,86.87,68.34
2016,12,6,15,15,0.0,88.0,4.55,13.5,88.0,77.86,60.98
2016,12,6,15,30,0.0,78.0,4.4,13.0,78.0,68.92,53.59
2016,12,6,15,45,278.5,79.0,4.3,13.0,155.0,138.2,102.06
2016,12,6,16,0,557.0,80.0,4.2,13.0,232.0,169.31,114.13
2016,12,6,16,15,491.5,71.0,3.85,12.5,186.0,117.63,73.39
2016,12,6,16,30,426.0,62.0,3.5,12.0,140.0,73.84,44.86
2016,12,6,16,45,315.0,49.0,3.2,11.5,96.5,37.92,27.62
2016,12,6,17,0,204.0,36.0,2.9,11.0,53.0,28.23,17.08
2016,12,6,17,15,102.0,18.0,2.8,10.5,26.5,16.37,0.0
2016,12,6,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,72.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,144.0,15.0,1.4,3.0,20.0,96.89,0.0
2016,12,7,7,45,274.0,28.0,1.65,4.0,57.0,243.18,179.13
2016,12,7,8,0,404.0,41.0,1.9,5.0,94.0,356.7,298.23
2016,12,7,8,15,484.0,50.0,1.85,5.5,139.5,439.68,372.85
2016,12,7,8,30,564.0,59.0,1.8,6.0,185.0,527.03,446.17
2016,12,7,8,45,611.0,65.5,1.75,7.0,230.5,589.36,494.83
2016,12,7,9,0,658.0,72.0,1.7,8.0,276.0,652.35,541.5
2016,12,7,9,15,692.5,76.5,1.65,8.5,318.5,702.53,577.24
2016,12,7,9,30,727.0,81.0,1.6,9.0,361.0,751.72,610.98
2016,12,7,9,45,365.0,117.5,1.6,9.5,258.0,486.68,404.38
2016,12,7,10,0,3.0,154.0,1.6,10.0,155.0,150.87,122.33
2016,12,7,10,15,5.0,164.5,1.55,10.5,166.5,162.17,132.2
2016,12,7,10,30,7.0,175.0,1.5,11.0,178.0,173.58,141.15
2016,12,7,10,45,7.5,180.5,1.5,11.5,184.5,178.31,144.5
2016,12,7,11,0,8.0,186.0,1.5,12.0,191.0,183.17,147.98
2016,12,7,11,15,75.5,229.0,1.5,12.0,273.0,304.85,248.4
2016,12,7,11,30,143.0,272.0,1.5,12.0,355.0,428.51,345.95
2016,12,7,11,45,127.5,276.0,1.5,12.5,351.0,414.08,332.47
2016,12,7,12,0,112.0,280.0,1.5,13.0,347.0,384.69,308.62
2016,12,7,12,15,110.5,282.0,1.5,13.5,348.0,380.65,304.85
2016,12,7,12,30,109.0,284.0,1.5,14.0,349.0,376.42,300.82
2016,12,7,12,45,179.0,280.0,1.55,14.5,386.0,434.39,346.6
2016,12,7,13,0,249.0,276.0,1.6,15.0,423.0,474.27,377.45
2016,12,7,13,15,253.0,266.5,1.55,15.0,413.0,466.48,370.89
2016,12,7,13,30,257.0,257.0,1.5,15.0,403.0,445.8,354.98
2016,12,7,13,45,141.0,232.0,1.5,15.0,311.5,321.96,257.75
2016,12,7,14,0,25.0,207.0,1.5,15.0,220.0,203.77,162.7
2016,12,7,14,15,166.0,204.0,1.35,15.0,285.0,290.29,233.77
2016,12,7,14,30,307.0,201.0,1.2,15.0,350.0,354.31,283.11
2016,12,7,14,45,290.5,190.5,1.05,15.0,323.0,317.72,252.4
2016,12,7,15,0,274.0,180.0,0.9,15.0,296.0,282.45,223.0
2016,12,7,15,15,265.5,162.5,0.75,15.0,266.0,244.96,191.41
2016,12,7,15,30,257.0,145.0,0.6,15.0,236.0,208.39,160.17
2016,12,7,15,45,408.0,110.5,0.45,15.0,231.5,196.76,143.16
2016,12,7,16,0,559.0,76.0,0.3,15.0,227.0,166.97,109.77
2016,12,7,16,15,495.0,67.0,0.45,14.0,182.0,115.27,70.27
2016,12,7,16,30,431.0,58.0,0.6,13.0,137.0,71.2,41.96
2016,12,7,16,45,332.5,45.5,0.8,12.5,95.5,36.99,26.74
2016,12,7,17,0,234.0,33.0,1.0,12.0,54.0,25.88,15.2
2016,12,7,17,15,117.0,16.5,1.2,11.5,27.0,13.05,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,3.0,7.0,6.37,0.0
2016,12,8,7,45,0.0,24.5,6.95,3.0,24.5,23.73,11.94
2016,12,8,8,0,0.0,42.0,7.1,3.0,42.0,43.31,31.59
2016,12,8,8,15,6.5,61.5,7.2,3.0,63.0,68.78,54.95
2016,12,8,8,30,13.0,81.0,7.3,3.0,84.0,93.84,77.89
2016,12,8,8,45,23.5,99.5,7.45,3.5,106.5,131.78,111.92
2016,12,8,9,0,34.0,118.0,7.6,4.0,129.0,160.33,137.27
2016,12,8,9,15,17.0,100.5,7.6,4.0,106.0,109.2,91.72
2016,12,8,9,30,0.0,83.0,7.6,4.0,83.0,74.71,60.52
2016,12,8,9,45,0.0,92.0,7.6,4.5,92.0,83.14,67.68
2016,12,8,10,0,0.0,101.0,7.6,5.0,101.0,91.59,74.77
2016,12,8,10,15,0.0,131.0,7.55,5.0,131.0,121.67,100.72
2016,12,8,10,30,0.0,161.0,7.5,5.0,161.0,152.21,126.85
2016,12,8,10,45,11.5,186.5,7.45,5.0,193.0,188.53,158.26
2016,12,8,11,0,23.0,212.0,7.4,5.0,225.0,224.89,189.43
2016,12,8,11,15,34.0,228.0,7.3,5.0,248.0,266.55,224.82
2016,12,8,11,30,45.0,244.0,7.2,5.0,271.0,292.13,246.43
2016,12,8,11,45,44.5,249.0,7.1,5.0,276.0,294.3,247.91
2016,12,8,12,0,44.0,254.0,7.0,5.0,281.0,296.41,249.42
2016,12,8,12,15,30.0,237.0,6.9,4.5,255.5,262.54,220.73
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,218.28,183.12
2016,12,8,12,45,34.5,237.5,6.75,4.0,258.5,261.55,220.43
2016,12,8,13,0,53.0,255.0,6.7,4.0,287.0,291.56,246.22
2016,12,8,13,15,41.0,240.5,6.6,4.0,265.0,263.93,222.56
2016,12,8,13,30,29.0,226.0,6.5,4.0,243.0,237.56,200.04
2016,12,8,13,45,101.0,234.5,6.45,4.0,289.0,290.05,246.22
2016,12,8,14,0,173.0,243.0,6.4,4.0,335.0,343.86,292.41
2016,12,8,14,15,168.5,231.0,6.35,4.0,317.0,318.64,270.66
2016,12,8,14,30,164.0,219.0,6.3,4.0,299.0,293.69,249.07
2016,12,8,14,45,95.0,191.0,6.25,4.0,236.5,219.51,185.36
2016,12,8,15,0,26.0,163.0,6.2,4.0,174.0,155.96,130.88
2016,12,8,15,15,22.5,148.0,6.0,4.0,157.0,139.11,116.37
2016,12,8,15,30,19.0,133.0,5.8,4.0,140.0,122.75,102.18
2016,12,8,15,45,14.5,116.0,5.65,4.0,120.5,104.91,86.65
2016,12,8,16,0,10.0,99.0,5.5,4.0,101.0,87.75,71.63
2016,12,8,16,15,5.0,80.5,5.15,3.5,81.5,69.99,56.11
2016,12,8,16,30,0.0,62.0,4.8,3.0,62.0,53.09,41.13
2016,12,8,16,45,0.0,43.5,4.45,3.0,43.5,37.23,28.01
2016,12,8,17,0,0.0,25.0,4.1,3.0,25.0,21.91,12.59
2016,12,8,17,15,0.0,12.5,3.85,2.5,12.5,11.01,0.0
2016,12,8,17,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-1.0,19.0,114.7,0.0
2016,12,9,7,45,329.5,24.5,2.85,-0.5,58.0,270.55,193.87
2016,12,9,8,0,480.0,36.0,3.1,0.0,97.0,400.1,340.46
2016,12,9,8,15,254.0,59.0,3.2,0.0,92.5,286.55,249.56
2016,12,9,8,30,28.0,82.0,3.3,0.0,88.0,116.8,99.19
2016,12,9,8,45,35.5,100.5,3.45,0.5,110.0,142.99,123.14
2016,12,9,9,0,43.0,119.0,3.6,1.0,132.0,169.38,146.51
2016,12,9,9,15,45.5,137.0,3.45,1.5,152.5,191.12,165.11
2016,12,9,9,30,48.0,155.0,3.3,2.0,173.0,212.8,183.27
2016,12,9,9,45,78.0,176.0,3.2,2.5,209.5,262.3,225.91
2016,12,9,10,0,108.0,197.0,3.1,3.0,246.0,312.36,268.05
