Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,15,110.0,211.0,2.95,3.5,264.0,328.4,280.06
2016,12,9,10,30,112.0,225.0,2.8,4.0,282.0,344.2,291.82
2016,12,9,10,45,111.0,237.5,2.65,4.5,296.5,355.05,299.29
2016,12,9,11,0,110.0,250.0,2.5,5.0,311.0,365.56,306.42
2016,12,9,11,15,160.5,259.0,2.3,5.5,350.5,434.08,361.66
2016,12,9,11,30,211.0,268.0,2.1,6.0,390.0,484.62,401.04
2016,12,9,11,45,211.5,272.5,1.95,6.5,397.0,484.06,398.55
2016,12,9,12,0,212.0,277.0,1.8,7.0,404.0,482.73,395.84
2016,12,9,12,15,263.5,270.5,1.65,7.0,428.0,525.61,429.33
2016,12,9,12,30,315.0,264.0,1.5,7.0,452.0,550.21,448.06
2016,12,9,12,45,258.0,269.5,1.4,7.5,423.0,498.75,405.46
2016,12,9,13,0,201.0,275.0,1.3,8.0,394.0,437.42,355.9
2016,12,9,13,15,200.5,269.0,1.2,8.0,385.0,420.65,342.79
2016,12,9,13,30,200.0,263.0,1.1,8.0,376.0,403.48,328.94
2016,12,9,13,45,142.5,250.0,1.05,8.0,329.0,341.92,279.3
2016,12,9,14,0,85.0,237.0,1.0,8.0,282.0,277.22,226.92
2016,12,9,14,15,85.0,224.0,1.0,8.0,267.0,258.68,212.31
2016,12,9,14,30,85.0,211.0,1.0,8.0,252.0,240.23,197.32
2016,12,9,14,45,75.0,194.0,1.0,8.0,228.0,213.47,175.29
2016,12,9,15,0,65.0,177.0,1.0,8.0,204.0,187.96,154.16
2016,12,9,15,15,60.5,160.5,1.05,7.5,184.0,166.11,136.11
2016,12,9,15,30,56.0,144.0,1.1,7.0,164.0,144.93,118.33
2016,12,9,15,45,370.5,102.5,1.15,7.0,205.0,182.45,138.1
2016,12,9,16,0,685.0,61.0,1.2,7.0,246.0,177.22,117.22
2016,12,9,16,15,623.0,54.5,1.1,6.5,198.5,120.51,71.2
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,70.94,38.27
2016,12,9,16,45,458.0,39.0,0.9,5.5,106.0,31.27,22.45
2016,12,9,17,0,355.0,30.0,0.8,5.0,61.0,24.74,14.92
2016,12,9,17,15,177.5,15.0,0.85,4.5,30.5,12.2,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,46.5,6.5,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,93.0,13.0,1.4,2.0,16.0,65.11,0.0
2016,12,10,7,45,228.5,27.5,1.7,2.5,52.0,208.92,142.5
2016,12,10,8,0,364.0,42.0,2.0,3.0,88.0,328.55,275.48
2016,12,10,8,15,449.5,52.0,2.1,3.5,133.0,415.13,354.92
2016,12,10,8,30,535.0,62.0,2.2,4.0,178.0,506.43,433.94
2016,12,10,8,45,589.0,68.5,2.3,4.5,224.0,573.46,489.26
2016,12,10,9,0,643.0,75.0,2.4,5.0,270.0,641.49,543.17
2016,12,10,9,15,321.5,95.5,2.5,5.5,193.0,410.79,353.26
2016,12,10,9,30,0.0,116.0,2.6,6.0,116.0,110.6,90.74
2016,12,10,9,45,384.0,104.0,2.75,6.5,275.0,484.53,416.21
2016,12,10,10,0,768.0,92.0,2.9,7.0,434.0,821.1,677.19
2016,12,10,10,15,384.0,123.0,2.95,7.5,294.0,514.69,433.25
2016,12,10,10,30,0.0,154.0,3.0,8.0,154.0,144.92,118.19
2016,12,10,10,45,46.5,200.0,3.15,8.5,225.5,250.65,208.63
2016,12,10,11,0,93.0,246.0,3.3,9.0,297.0,345.47,286.67
2016,12,10,11,15,48.5,214.0,3.35,9.0,240.5,263.47,217.72
2016,12,10,11,30,4.0,182.0,3.4,9.0,184.0,173.42,141.51
2016,12,10,11,45,21.5,214.5,3.5,9.5,227.0,221.41,181.75
2016,12,10,12,0,39.0,247.0,3.6,10.0,270.0,284.5,233.36
2016,12,10,12,15,25.0,228.0,3.65,10.0,243.0,235.46,192.64
2016,12,10,12,30,11.0,209.0,3.7,10.0,216.0,203.24,165.74
2016,12,10,12,45,9.0,201.5,3.75,10.5,207.0,193.25,157.22
2016,12,10,13,0,7.0,194.0,3.8,11.0,198.0,183.55,148.94
2016,12,10,13,15,3.5,158.0,3.8,11.0,160.0,145.66,117.54
2016,12,10,13,30,0.0,122.0,3.8,11.0,122.0,109.15,87.06
2016,12,10,13,45,0.0,131.5,3.85,11.0,131.5,117.88,94.55
2016,12,10,14,0,0.0,141.0,3.9,11.0,141.0,126.59,101.99
2016,12,10,14,15,0.0,117.0,3.9,11.0,117.0,104.33,83.42
2016,12,10,14,30,0.0,93.0,3.9,11.0,93.0,82.48,65.06
2016,12,10,14,45,0.0,86.5,3.9,11.0,86.5,76.62,60.23
2016,12,10,15,0,0.0,80.0,3.9,11.0,80.0,70.79,55.39
2016,12,10,15,15,0.0,72.0,3.8,11.0,72.0,63.67,49.4
2016,12,10,15,30,0.0,64.0,3.7,11.0,64.0,56.55,43.38
2016,12,10,15,45,310.0,66.0,3.6,11.0,150.0,135.82,99.87
2016,12,10,16,0,620.0,68.0,3.5,11.0,236.0,173.44,115.92
2016,12,10,16,15,556.0,60.5,3.1,10.0,190.0,119.3,72.37
2016,12,10,16,30,492.0,53.0,2.7,9.0,144.0,72.64,41.15
2016,12,10,16,45,391.5,42.5,2.35,8.5,101.0,34.26,24.78
2016,12,10,17,0,291.0,32.0,2.0,8.0,58.0,26.51,16.18
2016,12,10,17,15,145.5,16.0,2.0,7.5,29.0,13.08,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,59.5,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,119.0,12.0,3.9,9.0,15.0,78.89,0.0
2016,12,11,7,45,262.0,24.5,4.1,9.5,50.5,225.41,145.2
2016,12,11,8,0,405.0,37.0,4.3,10.0,86.0,350.27,288.05
2016,12,11,8,15,489.0,45.0,4.6,10.5,131.0,434.0,365.7
2016,12,11,8,30,573.0,53.0,4.9,11.0,176.0,522.61,442.48
2016,12,11,8,45,286.5,50.5,5.2,11.5,112.0,306.62,263.41
2016,12,11,9,0,0.0,48.0,5.5,12.0,48.0,42.35,30.94
2016,12,11,9,15,0.0,55.5,5.55,12.5,55.5,49.0,36.65
2016,12,11,9,30,0.0,63.0,5.6,13.0,63.0,55.66,42.21
2016,12,11,9,45,0.0,43.0,5.65,14.0,43.0,37.93,26.83
2016,12,11,10,0,0.0,23.0,5.7,15.0,23.0,20.26,11.62
2016,12,11,10,15,0.0,15.5,5.75,15.0,15.5,13.65,5.97
2016,12,11,10,30,0.0,8.0,5.8,15.0,8.0,7.05,0.33
2016,12,11,10,45,0.0,8.5,5.85,15.5,8.5,7.49,0.68
2016,12,11,11,0,0.0,9.0,5.9,16.0,9.0,7.93,1.04
2016,12,11,11,15,96.5,138.5,5.9,16.5,194.0,235.49,193.27
2016,12,11,11,30,193.0,268.0,5.9,17.0,379.0,468.99,380.52
2016,12,11,11,45,192.5,273.5,5.95,17.5,386.0,468.99,378.73
2016,12,11,12,0,192.0,279.0,6.0,18.0,393.0,468.28,377.09
2016,12,11,12,15,266.5,269.0,5.95,18.0,427.5,526.92,424.27
2016,12,11,12,30,341.0,259.0,5.9,18.0,462.0,566.46,456.14
2016,12,11,12,45,365.0,251.0,5.85,18.5,466.5,563.62,453.15
2016,12,11,13,0,389.0,243.0,5.8,19.0,471.0,558.36,448.36
2016,12,11,13,15,336.0,247.5,5.7,19.0,441.5,507.92,407.82
2016,12,11,13,30,283.0,252.0,5.6,19.0,412.0,459.99,369.19
2016,12,11,13,45,333.0,232.0,5.5,19.0,413.5,456.59,367.09
2016,12,11,14,0,383.0,212.0,5.4,19.0,415.0,448.62,360.8
2016,12,11,14,15,226.5,210.0,5.15,19.0,328.5,331.16,265.8
2016,12,11,14,30,70.0,208.0,4.9,19.0,242.0,230.08,183.52
2016,12,11,14,45,135.0,195.0,4.65,19.0,254.0,247.42,197.42
2016,12,11,15,0,200.0,182.0,4.4,19.0,266.0,251.91,199.69
2016,12,11,15,15,189.5,166.0,4.25,18.5,239.5,220.02,173.09
2016,12,11,15,30,179.0,150.0,4.1,18.0,213.0,189.27,147.18
2016,12,11,15,45,171.5,130.5,3.95,17.5,184.5,157.41,120.09
2016,12,11,16,0,164.0,111.0,3.8,17.0,156.0,126.62,93.93
2016,12,11,16,15,337.5,81.5,3.65,16.5,151.0,110.89,73.04
2016,12,11,16,30,511.0,52.0,3.5,16.0,146.0,73.81,40.08
2016,12,11,16,45,407.5,42.0,3.35,15.5,102.5,33.81,23.64
2016,12,11,17,0,304.0,32.0,3.2,15.0,59.0,26.49,15.68
2016,12,11,17,15,152.0,16.0,3.1,14.5,29.5,13.06,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,124.0,11.0,3.4,5.0,14.0,80.64,0.0
2016,12,12,7,45,271.5,23.0,3.55,5.5,49.5,228.18,142.87
2016,12,12,8,0,419.0,35.0,3.7,6.0,85.0,356.61,296.26
2016,12,12,8,15,503.5,43.0,3.7,6.5,130.5,440.81,374.97
2016,12,12,8,30,588.0,51.0,3.7,7.0,176.0,530.13,451.97
2016,12,12,8,45,640.5,56.0,3.7,8.0,222.0,594.98,504.7
2016,12,12,9,0,693.0,61.0,3.7,9.0,268.0,655.55,551.48
2016,12,12,9,15,727.5,65.0,3.55,9.5,311.0,706.53,589.21
2016,12,12,9,30,762.0,69.0,3.4,10.0,354.0,756.37,624.61
2016,12,12,9,45,786.5,72.0,3.25,10.5,393.0,794.76,650.17
2016,12,12,10,0,811.0,75.0,3.1,11.0,432.0,830.87,673.35
2016,12,12,10,15,827.5,77.0,2.95,11.5,465.5,855.99,687.89
2016,12,12,10,30,844.0,79.0,2.8,12.0,499.0,878.08,700.01
2016,12,12,10,45,855.5,81.0,2.65,12.5,525.0,892.42,706.41
2016,12,12,11,0,867.0,83.0,2.5,13.0,551.0,903.33,710.36
2016,12,12,11,15,874.0,84.0,2.3,13.5,570.0,896.68,701.5
2016,12,12,11,30,881.0,85.0,2.1,14.0,589.0,895.36,696.66
2016,12,12,11,45,890.5,83.5,1.95,14.5,601.0,889.65,689.28
2016,12,12,12,0,900.0,82.0,1.8,15.0,613.0,880.3,679.56
2016,12,12,12,15,900.5,82.0,1.55,15.0,615.5,861.46,663.51
2016,12,12,12,30,901.0,82.0,1.3,15.0,618.0,839.29,645.21
2016,12,12,12,45,898.5,82.0,1.05,15.5,612.5,811.48,621.84
2016,12,12,13,0,896.0,82.0,0.8,16.0,607.0,780.7,596.48
2016,12,12,13,15,891.0,81.0,0.75,16.0,593.5,744.14,571.31
2016,12,12,13,30,886.0,80.0,0.7,16.0,580.0,705.1,544.37
2016,12,12,13,45,876.5,79.0,0.7,16.5,558.5,660.85,511.33
2016,12,12,14,0,867.0,78.0,0.7,17.0,537.0,614.86,476.29
2016,12,12,14,15,854.0,76.5,0.75,17.0,508.5,567.12,440.38
2016,12,12,14,30,841.0,75.0,0.8,17.0,480.0,515.58,400.43
2016,12,12,14,45,818.5,74.0,0.9,17.0,444.5,459.55,356.0
2016,12,12,15,0,796.0,73.0,1.0,17.0,409.0,404.11,310.29
2016,12,12,15,15,769.5,70.0,0.95,16.5,368.5,346.17,261.13
2016,12,12,15,30,743.0,67.0,0.9,16.0,328.0,289.94,212.12
2016,12,12,15,45,702.5,63.0,0.85,16.0,283.5,231.41,160.87
2016,12,12,16,0,662.0,59.0,0.8,16.0,239.0,174.97,112.3
2016,12,12,16,15,602.5,53.0,0.8,15.0,193.0,120.22,69.27
2016,12,12,16,30,543.0,47.0,0.8,14.0,147.0,72.26,37.69
2016,12,12,16,45,442.5,38.0,0.85,13.5,103.5,30.25,20.81
2016,12,12,17,0,342.0,29.0,0.9,13.0,60.0,23.68,13.68
2016,12,12,17,15,171.0,14.5,0.95,12.5,30.0,11.67,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.5,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,65.0,11.0,2.7,10.0,12.0,46.92,0.0
2016,12,13,7,45,200.0,25.5,3.0,11.0,46.0,185.25,106.78
2016,12,13,8,0,335.0,40.0,3.3,12.0,80.0,305.55,247.55
2016,12,13,8,15,422.0,50.5,3.3,12.5,124.0,392.09,326.13
2016,12,13,8,30,509.0,61.0,3.3,13.0,168.0,483.76,404.46
2016,12,13,8,45,571.5,66.5,3.3,13.5,214.0,555.19,462.44
2016,12,13,9,0,634.0,72.0,3.3,14.0,260.0,628.11,519.11
2016,12,13,9,15,671.0,77.0,3.45,14.5,303.0,680.55,558.46
2016,12,13,9,30,708.0,82.0,3.6,15.0,346.0,732.23,596.15
2016,12,13,9,45,739.0,84.5,3.8,16.0,385.5,774.24,624.74
2016,12,13,10,0,770.0,87.0,4.0,17.0,425.0,809.05,647.43
2016,12,13,10,15,788.0,89.5,4.05,17.0,458.0,835.82,665.74
2016,12,13,10,30,806.0,92.0,4.1,17.0,491.0,859.67,681.88
2016,12,13,10,45,823.0,92.0,4.15,17.5,518.5,876.46,691.63
2016,12,13,11,0,840.0,92.0,4.2,18.0,546.0,889.92,699.07
2016,12,13,11,15,848.0,93.0,4.2,18.0,564.5,893.01,700.29
2016,12,13,11,30,856.0,94.0,4.2,18.0,583.0,892.56,699.21
2016,12,13,11,45,881.5,86.5,4.2,18.5,598.0,885.44,692.24
2016,12,13,12,0,907.0,79.0,4.2,19.0,613.0,882.92,688.81
2016,12,13,12,15,908.0,79.0,4.25,19.0,616.0,864.53,675.7
2016,12,13,12,30,909.0,79.0,4.3,19.0,619.0,842.75,660.35
2016,12,13,12,45,907.0,78.5,4.35,19.5,614.0,814.71,639.32
2016,12,13,13,0,905.0,78.0,4.4,20.0,609.0,783.64,616.3
2016,12,13,13,15,900.5,77.5,4.35,19.5,595.5,747.86,591.59
2016,12,13,13,30,896.0,77.0,4.3,19.0,582.0,709.52,564.83
2016,12,13,13,45,888.0,75.5,4.25,19.0,561.0,665.42,530.74
2016,12,13,14,0,880.0,74.0,4.2,19.0,540.0,619.45,494.26
2016,12,13,14,15,868.0,72.5,4.15,18.5,511.5,569.58,454.8
2016,12,13,14,30,856.0,71.0,4.1,18.0,483.0,518.66,413.35
2016,12,13,14,45,832.5,70.5,4.05,18.0,447.5,463.59,366.67
2016,12,13,15,0,809.0,70.0,4.0,18.0,412.0,407.63,318.15
2016,12,13,15,15,783.0,67.0,3.85,17.5,371.5,349.24,267.06
2016,12,13,15,30,757.0,64.0,3.7,17.0,331.0,292.46,216.26
2016,12,13,15,45,718.5,60.5,3.6,17.0,286.5,234.11,163.94
2016,12,13,16,0,680.0,57.0,3.5,17.0,242.0,179.44,115.85
2016,12,13,16,15,621.5,51.0,3.1,16.0,196.0,121.9,69.84
2016,12,13,16,30,563.0,45.0,2.7,15.0,150.0,72.81,37.06
2016,12,13,16,45,461.0,37.0,2.35,14.0,106.0,29.38,19.99
2016,12,13,17,0,359.0,29.0,2.0,13.0,62.0,23.67,13.72
2016,12,13,17,15,179.5,14.5,2.05,12.5,31.0,11.65,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,4.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,5.0,11.0,10.01,0.0
2016,12,14,7,45,177.0,24.5,2.25,5.5,45.0,168.5,92.87
2016,12,14,8,0,354.0,38.0,2.5,6.0,79.0,315.67,260.19
2016,12,14,8,15,442.0,48.0,2.35,6.5,123.5,402.64,340.43
2016,12,14,8,30,530.0,58.0,2.2,7.0,168.0,494.94,419.52
2016,12,14,8,45,272.0,83.0,2.05,7.5,140.0,342.86,292.59
2016,12,14,9,0,14.0,108.0,1.9,8.0,112.0,120.46,99.22
2016,12,14,9,15,26.5,127.5,1.8,8.5,137.0,163.57,136.64
2016,12,14,9,30,39.0,147.0,1.7,9.0,162.0,195.55,163.4
2016,12,14,9,45,19.5,132.0,1.65,10.0,139.5,143.61,118.16
2016,12,14,10,0,0.0,117.0,1.6,11.0,117.0,108.52,87.22
2016,12,14,10,15,9.5,152.0,1.6,11.5,156.5,153.2,124.74
2016,12,14,10,30,19.0,187.0,1.6,12.0,196.0,198.6,161.89
2016,12,14,10,45,11.0,180.5,1.65,12.5,186.0,182.2,147.42
2016,12,14,11,0,3.0,174.0,1.7,13.0,176.0,166.57,133.85
2016,12,14,11,15,4.0,179.5,1.65,13.5,182.5,172.08,137.98
2016,12,14,11,30,5.0,185.0,1.6,14.0,189.0,177.65,142.09
2016,12,14,11,45,5.5,188.0,1.6,14.5,192.0,180.24,143.79
2016,12,14,12,0,6.0,191.0,1.6,15.0,195.0,182.87,145.56
2016,12,14,12,15,8.5,199.0,1.55,15.0,204.5,192.24,153.1
2016,12,14,12,30,11.0,207.0,1.5,15.0,214.0,201.47,160.51
2016,12,14,12,45,17.0,216.5,1.5,15.5,226.5,214.79,171.02
2016,12,14,13,0,23.0,226.0,1.5,16.0,239.0,227.68,181.11
2016,12,14,13,15,33.0,231.5,1.5,16.0,250.0,249.5,198.68
2016,12,14,13,30,43.0,237.0,1.5,16.0,261.0,259.42,206.75
2016,12,14,13,45,69.5,238.0,1.55,16.0,275.5,274.41,219.25
2016,12,14,14,0,96.0,239.0,1.6,16.0,290.0,286.95,229.58
2016,12,14,14,15,102.0,227.0,1.65,16.0,278.5,272.23,218.0
2016,12,14,14,30,108.0,215.0,1.7,16.0,267.0,256.97,205.88
2016,12,14,14,45,54.0,160.5,1.75,16.0,186.5,172.8,137.98
2016,12,14,15,0,0.0,106.0,1.8,16.0,106.0,94.11,73.63
2016,12,14,15,15,0.0,95.5,1.75,15.5,95.5,84.58,66.07
2016,12,14,15,30,0.0,85.0,1.7,15.0,85.0,75.13,58.37
2016,12,14,15,45,0.0,73.5,1.7,15.0,73.5,64.87,49.77
2016,12,14,16,0,0.0,62.0,1.7,15.0,62.0,54.69,41.12
2016,12,14,16,15,235.5,59.5,1.6,14.0,103.5,81.67,53.57
2016,12,14,16,30,471.0,57.0,1.5,13.0,145.0,78.96,45.36
2016,12,14,16,45,373.0,45.5,1.45,12.5,102.0,37.15,26.95
2016,12,14,17,0,275.0,34.0,1.4,12.0,59.0,28.22,17.61
2016,12,14,17,15,137.5,17.0,1.55,11.5,29.5,13.43,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,14.0,2.95,4.5,14.0,12.32,0.99
2016,12,15,8,0,0.0,28.0,3.1,5.0,28.0,24.7,15.16
2016,12,15,8,15,0.0,45.0,3.15,5.5,45.0,42.89,31.6
2016,12,15,8,30,0.0,62.0,3.2,6.0,62.0,60.37,47.25
2016,12,15,8,45,0.0,79.0,3.25,6.5,79.0,77.44,62.36
2016,12,15,9,0,0.0,96.0,3.3,7.0,96.0,94.3,77.02
2016,12,15,9,15,0.0,87.5,3.15,7.0,87.5,81.32,65.69
2016,12,15,9,30,0.0,79.0,3.0,7.0,79.0,70.91,56.55
2016,12,15,9,45,0.0,91.0,2.95,7.5,91.0,82.43,66.31
2016,12,15,10,0,0.0,103.0,2.9,8.0,103.0,93.94,75.93
2016,12,15,10,15,0.0,119.5,2.8,8.0,119.5,110.1,89.58
2016,12,15,10,30,0.0,136.0,2.7,8.0,136.0,126.28,103.13
2016,12,15,10,45,1.5,154.5,2.6,8.5,155.5,145.92,119.34
2016,12,15,11,0,3.0,173.0,2.5,9.0,175.0,165.58,135.38
2016,12,15,11,15,8.0,189.0,2.4,9.0,194.0,185.71,152.08
2016,12,15,11,30,13.0,205.0,2.3,9.0,213.0,205.73,168.57
2016,12,15,11,45,8.5,196.0,2.2,9.5,201.5,191.15,155.81
2016,12,15,12,0,4.0,187.0,2.1,10.0,190.0,177.13,143.7
2016,12,15,12,15,6.5,195.0,2.05,10.0,199.5,186.57,151.53
2016,12,15,12,30,9.0,203.0,2.0,10.0,209.0,195.86,159.18
2016,12,15,12,45,11.5,207.0,1.95,10.5,214.0,200.97,163.11
2016,12,15,13,0,14.0,211.0,1.9,11.0,219.0,205.9,166.91
2016,12,15,13,15,12.5,204.0,1.9,11.0,211.5,196.87,159.55
2016,12,15,13,30,11.0,197.0,1.9,11.0,204.0,188.06,152.44
2016,12,15,13,45,5.5,167.5,1.9,11.5,171.0,155.37,125.3
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,123.86,99.08
2016,12,15,14,15,0.0,146.5,1.9,12.0,147.0,131.61,105.76
2016,12,15,14,30,0.0,155.0,1.9,12.0,156.0,139.26,112.33
2016,12,15,14,45,0.0,146.5,1.9,12.5,147.0,131.13,105.55
2016,12,15,15,0,0.0,138.0,1.9,13.0,138.0,123.04,98.85
2016,12,15,15,15,0.0,124.0,1.85,12.5,124.0,110.05,88.34
2016,12,15,15,30,0.0,110.0,1.8,12.0,110.0,97.2,77.81
2016,12,15,15,45,248.5,101.5,1.75,12.0,170.0,154.04,117.08
2016,12,15,16,0,497.0,93.0,1.7,12.0,230.0,176.87,123.59
2016,12,15,16,15,434.0,81.5,1.5,11.0,185.0,125.99,82.74
2016,12,15,16,30,371.0,70.0,1.3,10.0,140.0,82.44,52.03
2016,12,15,16,45,282.5,54.5,1.1,9.5,98.5,43.0,32.48
2016,12,15,17,0,194.0,39.0,0.9,9.0,57.0,30.49,19.87
2016,12,15,17,15,97.0,19.5,0.95,8.5,28.5,15.38,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,161.0,19.5,3.6,8.5,37.5,151.51,69.4
2016,12,16,8,0,322.0,39.0,3.8,9.0,75.0,294.12,239.29
2016,12,16,8,15,411.5,49.0,3.95,9.5,118.5,381.19,320.65
2016,12,16,8,30,501.0,59.0,4.1,10.0,162.0,473.49,401.53
2016,12,16,8,45,566.0,64.5,4.35,11.0,207.5,546.38,462.12
2016,12,16,9,0,631.0,70.0,4.6,12.0,253.0,621.01,521.63
2016,12,16,9,15,668.5,75.0,4.7,12.5,296.0,673.84,562.34
2016,12,16,9,30,706.0,80.0,4.8,13.0,339.0,726.0,601.36
2016,12,16,9,45,738.5,81.5,4.95,14.0,378.5,768.08,630.76
2016,12,16,10,0,771.0,83.0,5.1,15.0,418.0,803.48,654.49
2016,12,16,10,15,385.5,98.0,5.2,15.5,265.5,482.4,401.73
2016,12,16,10,30,0.0,113.0,5.3,16.0,113.0,102.76,80.45
2016,12,16,10,45,0.0,113.0,5.4,16.5,113.0,102.28,80.01
2016,12,16,11,0,0.0,113.0,5.5,17.0,113.0,101.94,79.44
2016,12,16,11,15,0.0,126.5,5.55,17.5,126.5,114.85,89.8
2016,12,16,11,30,0.0,140.0,5.6,18.0,140.0,127.77,100.11
2016,12,16,11,45,10.0,181.5,5.7,18.5,187.5,177.63,140.78
2016,12,16,12,0,20.0,223.0,5.8,19.0,235.0,228.0,181.25
2016,12,16,12,15,17.5,219.5,5.85,19.0,230.0,220.85,175.28
2016,12,16,12,30,15.0,216.0,5.9,19.0,225.0,213.96,169.64
2016,12,16,12,45,7.5,187.5,5.95,19.5,192.0,178.48,140.58
2016,12,16,13,0,0.0,159.0,6.0,20.0,159.0,144.44,112.68
2016,12,16,13,15,0.0,150.0,6.0,20.0,150.0,135.62,105.64
2016,12,16,13,30,0.0,141.0,6.0,20.0,141.0,126.95,98.7
2016,12,16,13,45,5.0,163.5,6.0,20.5,166.5,151.27,118.47
2016,12,16,14,0,10.0,186.0,6.0,21.0,192.0,175.18,137.75
2016,12,16,14,15,12.0,181.5,5.9,21.0,187.5,171.19,134.71
2016,12,16,14,30,14.0,177.0,5.8,21.0,183.0,167.0,131.51
2016,12,16,14,45,7.0,130.5,5.7,21.0,133.5,119.75,93.23
2016,12,16,15,0,0.0,84.0,5.6,21.0,84.0,74.37,56.15
2016,12,16,15,15,0.0,76.0,5.35,20.5,76.0,67.22,50.48
2016,12,16,15,30,0.0,68.0,5.1,20.0,68.0,60.11,44.75
2016,12,16,15,45,319.0,66.0,4.85,20.0,154.0,141.74,101.57
2016,12,16,16,0,638.0,64.0,4.6,20.0,240.0,180.29,117.56
2016,12,16,16,15,579.0,57.5,4.25,19.0,194.5,126.16,74.32
2016,12,16,16,30,520.0,51.0,3.9,18.0,149.0,78.79,42.11
2016,12,16,16,45,420.5,41.5,3.6,17.5,105.5,35.43,24.9
2016,12,16,17,0,321.0,32.0,3.3,17.0,62.0,26.27,15.76
2016,12,16,17,15,160.5,16.0,3.4,16.5,31.0,12.91,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,176.5,17.5,3.25,16.5,37.0,157.06,62.01
2016,12,17,8,0,353.0,35.0,3.5,17.0,74.0,310.4,244.34
2016,12,17,8,15,441.5,44.0,3.6,17.5,117.0,395.81,322.63
2016,12,17,8,30,530.0,53.0,3.7,18.0,160.0,486.8,399.49
2016,12,17,8,45,581.0,60.0,3.8,18.5,204.5,551.4,451.8
2016,12,17,9,0,632.0,67.0,3.9,19.0,249.0,617.24,502.86
2016,12,17,9,15,669.0,72.0,4.15,19.5,292.0,669.65,542.24
2016,12,17,9,30,706.0,77.0,4.4,20.0,335.0,721.43,580.17
2016,12,17,9,45,728.0,81.5,4.7,20.5,373.0,758.55,606.9
2016,12,17,10,0,750.0,86.0,5.0,21.0,411.0,788.24,627.8
2016,12,17,10,15,375.0,101.5,5.05,21.5,264.0,477.61,388.54
2016,12,17,10,30,0.0,117.0,5.1,22.0,117.0,106.82,81.85
2016,12,17,10,45,0.0,125.5,5.15,22.5,125.5,114.79,88.26
2016,12,17,11,0,0.0,134.0,5.2,23.0,134.0,122.77,94.36
2016,12,17,11,15,5.0,164.5,5.1,23.0,167.5,157.58,122.33
2016,12,17,11,30,10.0,195.0,5.0,23.0,201.0,192.67,150.25
2016,12,17,11,45,87.5,236.5,4.95,23.5,287.5,318.97,251.52
2016,12,17,12,0,165.0,278.0,4.9,24.0,374.0,445.22,349.15
2016,12,17,12,15,278.0,262.0,4.8,24.0,426.0,530.34,415.48
2016,12,17,12,30,391.0,246.0,4.7,24.0,478.0,594.96,465.42
2016,12,17,12,45,373.0,248.0,4.6,24.5,468.0,568.98,443.92
2016,12,17,13,0,355.0,250.0,4.5,25.0,458.0,542.62,422.59
2016,12,17,13,15,604.0,171.0,4.4,25.0,515.5,642.73,500.8
2016,12,17,13,30,853.0,92.0,4.3,25.0,573.0,704.6,548.59
2016,12,17,13,45,849.5,89.5,4.2,25.0,554.0,663.51,516.69
2016,12,17,14,0,846.0,87.0,4.1,25.0,535.0,620.28,483.15
2016,12,17,14,15,834.5,85.0,3.85,24.5,507.5,571.1,444.94
2016,12,17,14,30,823.0,83.0,3.6,24.0,480.0,520.91,404.97
2016,12,17,14,45,809.0,79.5,3.35,24.0,447.0,467.24,360.56
2016,12,17,15,0,795.0,76.0,3.1,24.0,414.0,413.35,314.9
2016,12,17,15,15,769.5,73.0,2.65,23.5,374.0,355.85,265.83
2016,12,17,15,30,744.0,70.0,2.2,23.0,334.0,299.9,217.09
2016,12,17,15,45,709.5,65.0,1.8,23.0,290.5,241.65,166.22
2016,12,17,16,0,675.0,60.0,1.4,23.0,247.0,184.83,117.46
2016,12,17,16,15,617.0,54.0,1.3,22.0,200.5,129.08,73.81
2016,12,17,16,30,559.0,48.0,1.2,21.0,154.0,79.89,40.78
2016,12,17,16,45,465.5,39.0,1.2,20.0,110.0,34.51,23.87
2016,12,17,17,0,372.0,30.0,1.2,19.0,66.0,24.44,14.23
2016,12,17,17,15,186.0,15.0,1.15,19.0,33.0,12.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-4.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-4.0,0.0,0.0,0.0
2016,12,18,7,45,25.0,19.0,6.7,-4.0,22.0,42.77,12.04
2016,12,18,8,0,50.0,38.0,6.7,-4.0,44.0,90.89,73.54
2016,12,18,8,15,68.5,58.0,6.7,-3.5,70.0,130.22,112.04
2016,12,18,8,30,87.0,78.0,6.7,-3.0,96.0,169.31,148.99
2016,12,18,8,45,99.5,98.0,6.75,-3.0,123.0,204.24,181.65
2016,12,18,9,0,112.0,118.0,6.8,-3.0,150.0,239.26,213.75
2016,12,18,9,15,118.0,137.0,6.75,-2.5,175.5,267.61,238.65
2016,12,18,9,30,124.0,156.0,6.7,-2.0,201.0,295.72,262.79
2016,12,18,9,45,130.5,172.5,6.7,-2.0,224.5,320.46,284.1
2016,12,18,10,0,137.0,189.0,6.7,-2.0,248.0,344.98,304.95
2016,12,18,10,15,92.5,196.5,6.65,-1.5,238.0,295.56,259.32
2016,12,18,10,30,48.0,204.0,6.6,-1.0,228.0,261.6,227.1
2016,12,18,10,45,113.5,224.5,6.6,-0.5,284.0,359.23,312.74
2016,12,18,11,0,179.0,245.0,6.6,0.0,340.0,439.76,381.95
2016,12,18,11,15,297.0,234.5,6.6,0.0,399.5,545.15,473.31
2016,12,18,11,30,415.0,224.0,6.6,0.0,459.0,647.68,560.29
2016,12,18,11,45,419.5,228.0,6.6,0.0,469.5,647.89,559.49
2016,12,18,12,0,424.0,232.0,6.6,0.0,480.0,646.09,557.44
2016,12,18,12,15,362.5,247.5,6.55,0.0,461.0,585.47,505.4
2016,12,18,12,30,301.0,263.0,6.5,0.0,442.0,540.49,465.97
2016,12,18,12,45,262.5,267.0,6.5,0.5,422.0,502.56,432.39
2016,12,18,13,0,224.0,271.0,6.5,1.0,402.0,453.35,389.57
2016,12,18,13,15,312.5,248.5,6.4,1.0,427.0,494.98,426.2
2016,12,18,13,30,401.0,226.0,6.3,1.0,452.0,517.73,446.39
2016,12,18,13,45,555.0,172.5,6.25,1.0,473.0,554.77,479.11
2016,12,18,14,0,709.0,119.0,6.2,1.0,494.0,572.49,494.51
2016,12,18,14,15,556.5,151.0,6.1,1.0,436.0,478.1,412.07
2016,12,18,14,30,404.0,183.0,6.0,1.0,378.0,399.89,343.25
2016,12,18,14,45,615.0,129.5,5.95,1.0,402.5,427.13,364.27
2016,12,18,15,0,826.0,76.0,5.9,1.0,427.0,427.7,358.98
2016,12,18,15,15,800.0,73.0,5.75,0.5,386.0,368.35,303.06
2016,12,18,15,30,774.0,70.0,5.6,0.0,345.0,310.55,247.58
2016,12,18,15,45,739.0,65.0,5.5,0.0,300.5,250.44,189.7
2016,12,18,16,0,704.0,60.0,5.4,0.0,256.0,193.57,135.75
2016,12,18,16,15,646.0,54.0,5.15,0.0,208.5,134.22,83.93
2016,12,18,16,30,588.0,48.0,4.9,0.0,161.0,83.2,46.0
2016,12,18,16,45,496.0,39.0,4.65,0.0,115.5,35.92,27.33
2016,12,18,17,0,404.0,30.0,4.4,0.0,70.0,24.44,15.66
2016,12,18,17,15,202.0,15.0,4.2,0.0,35.0,11.97,0.0
2016,12,18,17,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-2.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,15.0,3.9,-4.0,39.5,182.68,59.18
2016,12,19,8,0,457.0,30.0,4.0,-4.0,79.0,361.73,306.01
2016,12,19,8,15,546.0,37.5,4.0,-3.5,125.0,450.63,395.51
2016,12,19,8,30,635.0,45.0,4.0,-3.0,171.0,544.3,479.82
2016,12,19,8,45,688.0,50.0,4.0,-2.5,218.5,611.93,538.42
2016,12,19,9,0,741.0,55.0,4.0,-2.0,266.0,680.37,594.93
2016,12,19,9,15,776.0,58.5,4.0,-1.5,310.5,732.56,635.92
2016,12,19,9,30,811.0,62.0,4.0,-1.0,355.0,783.61,674.56
2016,12,19,9,45,834.5,64.5,4.0,-0.5,395.5,821.91,702.01
2016,12,19,10,0,858.0,67.0,4.0,0.0,436.0,857.82,727.04
2016,12,19,10,15,874.5,69.0,3.95,0.0,470.5,875.39,738.4
2016,12,19,10,30,891.0,71.0,3.9,0.0,505.0,898.58,754.14
2016,12,19,10,45,737.0,114.5,3.9,0.5,487.0,830.86,699.28
2016,12,19,11,0,583.0,158.0,3.9,1.0,469.0,733.66,621.67
2016,12,19,11,15,610.0,156.0,3.85,1.5,491.5,758.43,639.62
2016,12,19,11,30,637.0,154.0,3.8,2.0,514.0,773.43,649.08
2016,12,19,11,45,650.0,154.0,3.75,2.5,528.0,775.05,648.31
2016,12,19,12,0,663.0,154.0,3.7,3.0,542.0,773.6,645.41
2016,12,19,12,15,597.0,177.5,3.65,3.0,528.5,726.99,607.79
2016,12,19,12,30,531.0,201.0,3.6,3.0,515.0,675.89,565.99
2016,12,19,12,45,733.5,139.5,3.55,3.5,569.5,759.53,633.26
2016,12,19,13,0,936.0,78.0,3.5,4.0,624.0,812.25,671.85
2016,12,19,13,15,817.0,106.0,3.45,4.0,576.0,729.03,607.72
2016,12,19,13,30,698.0,134.0,3.4,4.0,528.0,646.25,541.24
2016,12,19,13,45,637.5,146.5,3.35,4.5,496.5,588.36,493.04
